Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921766,RAYMOND ROAD K125,2024-01-27T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
921766,RAYMOND ROAD K125,2024-01-27T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
921766,RAYMOND ROAD K125,2024-01-27T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.09
921766,RAYMOND ROAD K125,2024-01-27T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
921766,RAYMOND ROAD K125,2024-01-27T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.6
921766,RAYMOND ROAD K125,2024-01-27T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
921766,RAYMOND ROAD K125,2024-01-27T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
921766,RAYMOND ROAD K125,2024-01-27T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.78
921766,RAYMOND ROAD K125,2024-01-27T09:20:00.000+00:00,busbar,,L3 Active Power,kW,84.56
921766,RAYMOND ROAD K125,2024-01-27T09:20:00.000+00:00,busbar,,L2 Active Power,kW,148.36
921766,RAYMOND ROAD K125,2024-01-27T09:20:00.000+00:00,busbar,,L1 Active Power,kW,140.48
921766,RAYMOND ROAD K125,2024-01-27T09:20:00.000+00:00,busbar,,N Current (RMS),A,265.5
921766,RAYMOND ROAD K125,2024-01-27T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,348.4
921766,RAYMOND ROAD K125,2024-01-27T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,609.9
921766,RAYMOND ROAD K125,2024-01-27T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,579.5
921766,RAYMOND ROAD K125,2024-01-27T09:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.96
921766,RAYMOND ROAD K125,2024-01-27T09:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,3.42
921766,RAYMOND ROAD K125,2024-01-27T09:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.51
921766,RAYMOND ROAD K125,2024-01-27T09:10:00.000+00:00,feeder,05,L3 Active Power,kW,30.52
921766,RAYMOND ROAD K125,2024-01-27T09:10:00.000+00:00,feeder,05,L2 Active Power,kW,72.61
921766,RAYMOND ROAD K125,2024-01-27T09:10:00.000+00:00,feeder,05,L1 Active Power,kW,29.5
921766,RAYMOND ROAD K125,2024-01-27T09:10:00.000+00:00,feeder,05,N Current (RMS),A,163.5
921766,RAYMOND ROAD K125,2024-01-27T09:10:00.000+00:00,feeder,05,L3 Current (RMS),A,125.4
921766,RAYMOND ROAD K125,2024-01-27T09:10:00.000+00:00,feeder,05,L2 Current (RMS),A,298.1
921766,RAYMOND ROAD K125,2024-01-27T09:10:00.000+00:00,feeder,05,L1 Current (RMS),A,123.5
921766,RAYMOND ROAD K125,2024-01-27T09:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.6
921766,RAYMOND ROAD K125,2024-01-27T09:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.16
921766,RAYMOND ROAD K125,2024-01-27T09:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.94
921766,RAYMOND ROAD K125,2024-01-27T09:10:00.000+00:00,feeder,04,L3 Active Power,kW,31.93
921766,RAYMOND ROAD K125,2024-01-27T09:10:00.000+00:00,feeder,04,L2 Active Power,kW,37.36
921766,RAYMOND ROAD K125,2024-01-27T09:10:00.000+00:00,feeder,04,L1 Active Power,kW,65.41
921766,RAYMOND ROAD K125,2024-01-27T09:10:00.000+00:00,feeder,04,N Current (RMS),A,100.2
921766,RAYMOND ROAD K125,2024-01-27T09:10:00.000+00:00,feeder,04,L3 Current (RMS),A,131.9
921766,RAYMOND ROAD K125,2024-01-27T09:10:00.000+00:00,feeder,04,L2 Current (RMS),A,154.7
921766,RAYMOND ROAD K125,2024-01-27T09:10:00.000+00:00,feeder,04,L1 Current (RMS),A,270.2
921766,RAYMOND ROAD K125,2024-01-27T09:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.07
921766,RAYMOND ROAD K125,2024-01-27T09:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.11
921766,RAYMOND ROAD K125,2024-01-27T09:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-4.42
921766,RAYMOND ROAD K125,2024-01-27T09:10:00.000+00:00,feeder,03,L3 Active Power,kW,25.34
921766,RAYMOND ROAD K125,2024-01-27T09:10:00.000+00:00,feeder,03,L2 Active Power,kW,33.05
921766,RAYMOND ROAD K125,2024-01-27T09:10:00.000+00:00,feeder,03,L1 Active Power,kW,58.35
921766,RAYMOND ROAD K125,2024-01-27T09:10:00.000+00:00,feeder,03,N Current (RMS),A,83.3
921766,RAYMOND ROAD K125,2024-01-27T09:10:00.000+00:00,feeder,03,L3 Current (RMS),A,106.6
921766,RAYMOND ROAD K125,2024-01-27T09:10:00.000+00:00,feeder,03,L2 Current (RMS),A,137.0
921766,RAYMOND ROAD K125,2024-01-27T09:10:00.000+00:00,feeder,03,L1 Current (RMS),A,242.0
921766,RAYMOND ROAD K125,2024-01-27T09:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.41
921766,RAYMOND ROAD K125,2024-01-27T09:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.24
921766,RAYMOND ROAD K125,2024-01-27T09:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.09
921766,RAYMOND ROAD K125,2024-01-27T09:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.02
921766,RAYMOND ROAD K125,2024-01-27T09:10:00.000+00:00,feeder,02,L2 Active Power,kW,-0.14
921766,RAYMOND ROAD K125,2024-01-27T09:10:00.000+00:00,feeder,02,L1 Active Power,kW,0.23
921766,RAYMOND ROAD K125,2024-01-27T09:10:00.000+00:00,feeder,02,N Current (RMS),A,25.3
921766,RAYMOND ROAD K125,2024-01-27T09:10:00.000+00:00,feeder,02,L3 Current (RMS),A,1.9
921766,RAYMOND ROAD K125,2024-01-27T09:10:00.000+00:00,feeder,02,L2 Current (RMS),A,1.4
921766,RAYMOND ROAD K125,2024-01-27T09:10:00.000+00:00,feeder,02,L1 Current (RMS),A,1.4
921766,RAYMOND ROAD K125,2024-01-27T09:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.07
921766,RAYMOND ROAD K125,2024-01-27T09:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.34
921766,RAYMOND ROAD K125,2024-01-27T09:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.03
921766,RAYMOND ROAD K125,2024-01-27T09:10:00.000+00:00,feeder,01,L3 Active Power,kW,-0.06
921766,RAYMOND ROAD K125,2024-01-27T09:10:00.000+00:00,feeder,01,L2 Active Power,kW,0.22
921766,RAYMOND ROAD K125,2024-01-27T09:10:00.000+00:00,feeder,01,L1 Active Power,kW,0.07
921766,RAYMOND ROAD K125,2024-01-27T09:10:00.000+00:00,feeder,01,N Current (RMS),A,18.0
921766,RAYMOND ROAD K125,2024-01-27T09:10:00.000+00:00,feeder,01,L3 Current (RMS),A,1.6
921766,RAYMOND ROAD K125,2024-01-27T09:10:00.000+00:00,feeder,01,L2 Current (RMS),A,3.4
921766,RAYMOND ROAD K125,2024-01-27T09:10:00.000+00:00,feeder,01,L1 Current (RMS),A,4.4
921766,RAYMOND ROAD K125,2024-01-27T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
921766,RAYMOND ROAD K125,2024-01-27T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.59
921766,RAYMOND ROAD K125,2024-01-27T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
921766,RAYMOND ROAD K125,2024-01-27T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
921766,RAYMOND ROAD K125,2024-01-27T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
921766,RAYMOND ROAD K125,2024-01-27T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.24
921766,RAYMOND ROAD K125,2024-01-27T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.15
921766,RAYMOND ROAD K125,2024-01-27T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
921766,RAYMOND ROAD K125,2024-01-27T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.86
921766,RAYMOND ROAD K125,2024-01-27T09:10:00.000+00:00,busbar,,L3 Active Power,kW,87.74
921766,RAYMOND ROAD K125,2024-01-27T09:10:00.000+00:00,busbar,,L2 Active Power,kW,143.09
921766,RAYMOND ROAD K125,2024-01-27T09:10:00.000+00:00,busbar,,L1 Active Power,kW,153.56
921766,RAYMOND ROAD K125,2024-01-27T09:10:00.000+00:00,busbar,,N Current (RMS),A,266.6
921766,RAYMOND ROAD K125,2024-01-27T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,360.6
921766,RAYMOND ROAD K125,2024-01-27T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,588.0
921766,RAYMOND ROAD K125,2024-01-27T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,634.1
921766,RAYMOND ROAD K125,2024-01-27T09:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.88
921766,RAYMOND ROAD K125,2024-01-27T09:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,3.52
921766,RAYMOND ROAD K125,2024-01-27T09:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.84
921766,RAYMOND ROAD K125,2024-01-27T09:00:00.000+00:00,feeder,05,L3 Active Power,kW,30.19
921766,RAYMOND ROAD K125,2024-01-27T09:00:00.000+00:00,feeder,05,L2 Active Power,kW,71.23
921766,RAYMOND ROAD K125,2024-01-27T09:00:00.000+00:00,feeder,05,L1 Active Power,kW,27.25
921766,RAYMOND ROAD K125,2024-01-27T09:00:00.000+00:00,feeder,05,N Current (RMS),A,165.0
921766,RAYMOND ROAD K125,2024-01-27T09:00:00.000+00:00,feeder,05,L3 Current (RMS),A,123.8
921766,RAYMOND ROAD K125,2024-01-27T09:00:00.000+00:00,feeder,05,L2 Current (RMS),A,292.5
921766,RAYMOND ROAD K125,2024-01-27T09:00:00.000+00:00,feeder,05,L1 Current (RMS),A,114.0
921766,RAYMOND ROAD K125,2024-01-27T09:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.07
921766,RAYMOND ROAD K125,2024-01-27T09:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.56
921766,RAYMOND ROAD K125,2024-01-27T09:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2.42
921766,RAYMOND ROAD K125,2024-01-27T09:00:00.000+00:00,feeder,04,L3 Active Power,kW,34.4
921766,RAYMOND ROAD K125,2024-01-27T09:00:00.000+00:00,feeder,04,L2 Active Power,kW,35.84
921766,RAYMOND ROAD K125,2024-01-27T09:00:00.000+00:00,feeder,04,L1 Active Power,kW,68.39
921766,RAYMOND ROAD K125,2024-01-27T09:00:00.000+00:00,feeder,04,N Current (RMS),A,101.2
921766,RAYMOND ROAD K125,2024-01-27T09:00:00.000+00:00,feeder,04,L3 Current (RMS),A,142.1
921766,RAYMOND ROAD K125,2024-01-27T09:00:00.000+00:00,feeder,04,L2 Current (RMS),A,148.5
921766,RAYMOND ROAD K125,2024-01-27T09:00:00.000+00:00,feeder,04,L1 Current (RMS),A,281.9
921766,RAYMOND ROAD K125,2024-01-27T09:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.76
921766,RAYMOND ROAD K125,2024-01-27T09:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.79
921766,RAYMOND ROAD K125,2024-01-27T09:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.76
921766,RAYMOND ROAD K125,2024-01-27T09:00:00.000+00:00,feeder,03,L3 Active Power,kW,18.92
921766,RAYMOND ROAD K125,2024-01-27T09:00:00.000+00:00,feeder,03,L2 Active Power,kW,37.74
921766,RAYMOND ROAD K125,2024-01-27T09:00:00.000+00:00,feeder,03,L1 Active Power,kW,58.66
921766,RAYMOND ROAD K125,2024-01-27T09:00:00.000+00:00,feeder,03,N Current (RMS),A,102.0
921766,RAYMOND ROAD K125,2024-01-27T09:00:00.000+00:00,feeder,03,L3 Current (RMS),A,79.2
921766,RAYMOND ROAD K125,2024-01-27T09:00:00.000+00:00,feeder,03,L2 Current (RMS),A,156.3
921766,RAYMOND ROAD K125,2024-01-27T09:00:00.000+00:00,feeder,03,L1 Current (RMS),A,243.5
921766,RAYMOND ROAD K125,2024-01-27T09:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.35
921766,RAYMOND ROAD K125,2024-01-27T09:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.3
921766,RAYMOND ROAD K125,2024-01-27T09:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.1
921766,RAYMOND ROAD K125,2024-01-27T09:00:00.000+00:00,feeder,02,L3 Active Power,kW,-0.14
921766,RAYMOND ROAD K125,2024-01-27T09:00:00.000+00:00,feeder,02,L2 Active Power,kW,-0.09
921766,RAYMOND ROAD K125,2024-01-27T09:00:00.000+00:00,feeder,02,L1 Active Power,kW,0.24
921766,RAYMOND ROAD K125,2024-01-27T09:00:00.000+00:00,feeder,02,N Current (RMS),A,24.6
921766,RAYMOND ROAD K125,2024-01-27T09:00:00.000+00:00,feeder,02,L3 Current (RMS),A,1.8
921766,RAYMOND ROAD K125,2024-01-27T09:00:00.000+00:00,feeder,02,L2 Current (RMS),A,1.4
921766,RAYMOND ROAD K125,2024-01-27T09:00:00.000+00:00,feeder,02,L1 Current (RMS),A,1.2
921766,RAYMOND ROAD K125,2024-01-27T09:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.07
921766,RAYMOND ROAD K125,2024-01-27T09:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.36
921766,RAYMOND ROAD K125,2024-01-27T09:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.06
921766,RAYMOND ROAD K125,2024-01-27T09:00:00.000+00:00,feeder,01,L3 Active Power,kW,-0.08
921766,RAYMOND ROAD K125,2024-01-27T09:00:00.000+00:00,feeder,01,L2 Active Power,kW,0.13
921766,RAYMOND ROAD K125,2024-01-27T09:00:00.000+00:00,feeder,01,L1 Active Power,kW,0.06
921766,RAYMOND ROAD K125,2024-01-27T09:00:00.000+00:00,feeder,01,N Current (RMS),A,17.7
921766,RAYMOND ROAD K125,2024-01-27T09:00:00.000+00:00,feeder,01,L3 Current (RMS),A,0.8
921766,RAYMOND ROAD K125,2024-01-27T09:00:00.000+00:00,feeder,01,L2 Current (RMS),A,1.9
921766,RAYMOND ROAD K125,2024-01-27T09:00:00.000+00:00,feeder,01,L1 Current (RMS),A,1.4
921766,RAYMOND ROAD K125,2024-01-27T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
921766,RAYMOND ROAD K125,2024-01-27T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
921766,RAYMOND ROAD K125,2024-01-27T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
921766,RAYMOND ROAD K125,2024-01-27T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.32
921766,RAYMOND ROAD K125,2024-01-27T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
921766,RAYMOND ROAD K125,2024-01-27T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
921766,RAYMOND ROAD K125,2024-01-27T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.28
921766,RAYMOND ROAD K125,2024-01-27T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.24
921766,RAYMOND ROAD K125,2024-01-27T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
921766,RAYMOND ROAD K125,2024-01-27T09:00:00.000+00:00,busbar,,L3 Active Power,kW,83.29
921766,RAYMOND ROAD K125,2024-01-27T09:00:00.000+00:00,busbar,,L2 Active Power,kW,144.85
921766,RAYMOND ROAD K125,2024-01-27T09:00:00.000+00:00,busbar,,L1 Active Power,kW,154.6
921766,RAYMOND ROAD K125,2024-01-27T09:00:00.000+00:00,busbar,,N Current (RMS),A,284.5
921766,RAYMOND ROAD K125,2024-01-27T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,342.7
921766,RAYMOND ROAD K125,2024-01-27T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,594.9
921766,RAYMOND ROAD K125,2024-01-27T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,636.8
921766,RAYMOND ROAD K125,2024-01-27T08:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.13
921766,RAYMOND ROAD K125,2024-01-27T08:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,2.87
921766,RAYMOND ROAD K125,2024-01-27T08:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.57
921766,RAYMOND ROAD K125,2024-01-27T08:50:00.000+00:00,feeder,05,L3 Active Power,kW,29.31
921766,RAYMOND ROAD K125,2024-01-27T08:50:00.000+00:00,feeder,05,L2 Active Power,kW,67.62
921766,RAYMOND ROAD K125,2024-01-27T08:50:00.000+00:00,feeder,05,L1 Active Power,kW,30.18
921766,RAYMOND ROAD K125,2024-01-27T08:50:00.000+00:00,feeder,05,N Current (RMS),A,151.7
921766,RAYMOND ROAD K125,2024-01-27T08:50:00.000+00:00,feeder,05,L3 Current (RMS),A,120.9
921766,RAYMOND ROAD K125,2024-01-27T08:50:00.000+00:00,feeder,05,L2 Current (RMS),A,278.6
921766,RAYMOND ROAD K125,2024-01-27T08:50:00.000+00:00,feeder,05,L1 Current (RMS),A,125.7
921766,RAYMOND ROAD K125,2024-01-27T08:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.04
921766,RAYMOND ROAD K125,2024-01-27T08:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.77
921766,RAYMOND ROAD K125,2024-01-27T08:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.08
921766,RAYMOND ROAD K125,2024-01-27T08:50:00.000+00:00,feeder,04,L3 Active Power,kW,32.56
921766,RAYMOND ROAD K125,2024-01-27T08:50:00.000+00:00,feeder,04,L2 Active Power,kW,44.04
921766,RAYMOND ROAD K125,2024-01-27T08:50:00.000+00:00,feeder,04,L1 Active Power,kW,59.55
921766,RAYMOND ROAD K125,2024-01-27T08:50:00.000+00:00,feeder,04,N Current (RMS),A,80.5
921766,RAYMOND ROAD K125,2024-01-27T08:50:00.000+00:00,feeder,04,L3 Current (RMS),A,134.9
921766,RAYMOND ROAD K125,2024-01-27T08:50:00.000+00:00,feeder,04,L2 Current (RMS),A,182.5
921766,RAYMOND ROAD K125,2024-01-27T08:50:00.000+00:00,feeder,04,L1 Current (RMS),A,246.0
921766,RAYMOND ROAD K125,2024-01-27T08:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.62
921766,RAYMOND ROAD K125,2024-01-27T08:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.91
921766,RAYMOND ROAD K125,2024-01-27T08:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-4.23
921766,RAYMOND ROAD K125,2024-01-27T08:50:00.000+00:00,feeder,03,L3 Active Power,kW,28.24
921766,RAYMOND ROAD K125,2024-01-27T08:50:00.000+00:00,feeder,03,L2 Active Power,kW,30.51
921766,RAYMOND ROAD K125,2024-01-27T08:50:00.000+00:00,feeder,03,L1 Active Power,kW,53.41
921766,RAYMOND ROAD K125,2024-01-27T08:50:00.000+00:00,feeder,03,N Current (RMS),A,71.8
921766,RAYMOND ROAD K125,2024-01-27T08:50:00.000+00:00,feeder,03,L3 Current (RMS),A,119.6
921766,RAYMOND ROAD K125,2024-01-27T08:50:00.000+00:00,feeder,03,L2 Current (RMS),A,128.0
921766,RAYMOND ROAD K125,2024-01-27T08:50:00.000+00:00,feeder,03,L1 Current (RMS),A,222.4
921766,RAYMOND ROAD K125,2024-01-27T08:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.36
921766,RAYMOND ROAD K125,2024-01-27T08:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.18
921766,RAYMOND ROAD K125,2024-01-27T08:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.07
921766,RAYMOND ROAD K125,2024-01-27T08:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.14
921766,RAYMOND ROAD K125,2024-01-27T08:50:00.000+00:00,feeder,02,L2 Active Power,kW,-0.14
921766,RAYMOND ROAD K125,2024-01-27T08:50:00.000+00:00,feeder,02,L1 Active Power,kW,0.2
921766,RAYMOND ROAD K125,2024-01-27T08:50:00.000+00:00,feeder,02,N Current (RMS),A,22.6
921766,RAYMOND ROAD K125,2024-01-27T08:50:00.000+00:00,feeder,02,L3 Current (RMS),A,2.3
921766,RAYMOND ROAD K125,2024-01-27T08:50:00.000+00:00,feeder,02,L2 Current (RMS),A,1.9
921766,RAYMOND ROAD K125,2024-01-27T08:50:00.000+00:00,feeder,02,L1 Current (RMS),A,2.5
921766,RAYMOND ROAD K125,2024-01-27T08:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.06
921766,RAYMOND ROAD K125,2024-01-27T08:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.27
921766,RAYMOND ROAD K125,2024-01-27T08:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.01
921766,RAYMOND ROAD K125,2024-01-27T08:50:00.000+00:00,feeder,01,L3 Active Power,kW,-0.04
921766,RAYMOND ROAD K125,2024-01-27T08:50:00.000+00:00,feeder,01,L2 Active Power,kW,0.23
921766,RAYMOND ROAD K125,2024-01-27T08:50:00.000+00:00,feeder,01,L1 Active Power,kW,0.05
921766,RAYMOND ROAD K125,2024-01-27T08:50:00.000+00:00,feeder,01,N Current (RMS),A,16.1
921766,RAYMOND ROAD K125,2024-01-27T08:50:00.000+00:00,feeder,01,L3 Current (RMS),A,4.0
921766,RAYMOND ROAD K125,2024-01-27T08:50:00.000+00:00,feeder,01,L2 Current (RMS),A,8.0
921766,RAYMOND ROAD K125,2024-01-27T08:50:00.000+00:00,feeder,01,L1 Current (RMS),A,11.7
921766,RAYMOND ROAD K125,2024-01-27T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
921766,RAYMOND ROAD K125,2024-01-27T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
921766,RAYMOND ROAD K125,2024-01-27T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
921766,RAYMOND ROAD K125,2024-01-27T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.2
921766,RAYMOND ROAD K125,2024-01-27T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
921766,RAYMOND ROAD K125,2024-01-27T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
921766,RAYMOND ROAD K125,2024-01-27T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
921766,RAYMOND ROAD K125,2024-01-27T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
921766,RAYMOND ROAD K125,2024-01-27T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.63
921766,RAYMOND ROAD K125,2024-01-27T08:50:00.000+00:00,busbar,,L3 Active Power,kW,90.22
921766,RAYMOND ROAD K125,2024-01-27T08:50:00.000+00:00,busbar,,L2 Active Power,kW,142.26
921766,RAYMOND ROAD K125,2024-01-27T08:50:00.000+00:00,busbar,,L1 Active Power,kW,143.38
921766,RAYMOND ROAD K125,2024-01-27T08:50:00.000+00:00,busbar,,N Current (RMS),A,238.2
921766,RAYMOND ROAD K125,2024-01-27T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,373.1
921766,RAYMOND ROAD K125,2024-01-27T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,586.6
921766,RAYMOND ROAD K125,2024-01-27T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,593.3
921766,RAYMOND ROAD K125,2024-01-27T08:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.7
921766,RAYMOND ROAD K125,2024-01-27T08:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,2.77
921766,RAYMOND ROAD K125,2024-01-27T08:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.74
921766,RAYMOND ROAD K125,2024-01-27T08:40:00.000+00:00,feeder,05,L3 Active Power,kW,32.66
921766,RAYMOND ROAD K125,2024-01-27T08:40:00.000+00:00,feeder,05,L2 Active Power,kW,63.0
921766,RAYMOND ROAD K125,2024-01-27T08:40:00.000+00:00,feeder,05,L1 Active Power,kW,32.81
921766,RAYMOND ROAD K125,2024-01-27T08:40:00.000+00:00,feeder,05,N Current (RMS),A,121.4
921766,RAYMOND ROAD K125,2024-01-27T08:40:00.000+00:00,feeder,05,L3 Current (RMS),A,134.3
921766,RAYMOND ROAD K125,2024-01-27T08:40:00.000+00:00,feeder,05,L2 Current (RMS),A,259.3
921766,RAYMOND ROAD K125,2024-01-27T08:40:00.000+00:00,feeder,05,L1 Current (RMS),A,136.6
921766,RAYMOND ROAD K125,2024-01-27T08:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.29
921766,RAYMOND ROAD K125,2024-01-27T08:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.25
921766,RAYMOND ROAD K125,2024-01-27T08:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.02
921766,RAYMOND ROAD K125,2024-01-27T08:40:00.000+00:00,feeder,04,L3 Active Power,kW,35.36
921766,RAYMOND ROAD K125,2024-01-27T08:40:00.000+00:00,feeder,04,L2 Active Power,kW,42.26
921766,RAYMOND ROAD K125,2024-01-27T08:40:00.000+00:00,feeder,04,L1 Active Power,kW,54.82
921766,RAYMOND ROAD K125,2024-01-27T08:40:00.000+00:00,feeder,04,N Current (RMS),A,64.2
921766,RAYMOND ROAD K125,2024-01-27T08:40:00.000+00:00,feeder,04,L3 Current (RMS),A,146.3
921766,RAYMOND ROAD K125,2024-01-27T08:40:00.000+00:00,feeder,04,L2 Current (RMS),A,175.3
921766,RAYMOND ROAD K125,2024-01-27T08:40:00.000+00:00,feeder,04,L1 Current (RMS),A,226.2
921766,RAYMOND ROAD K125,2024-01-27T08:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.25
921766,RAYMOND ROAD K125,2024-01-27T08:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.78
921766,RAYMOND ROAD K125,2024-01-27T08:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-4.25
921766,RAYMOND ROAD K125,2024-01-27T08:40:00.000+00:00,feeder,03,L3 Active Power,kW,24.85
921766,RAYMOND ROAD K125,2024-01-27T08:40:00.000+00:00,feeder,03,L2 Active Power,kW,30.11
921766,RAYMOND ROAD K125,2024-01-27T08:40:00.000+00:00,feeder,03,L1 Active Power,kW,50.62
921766,RAYMOND ROAD K125,2024-01-27T08:40:00.000+00:00,feeder,03,N Current (RMS),A,68.9
921766,RAYMOND ROAD K125,2024-01-27T08:40:00.000+00:00,feeder,03,L3 Current (RMS),A,105.8
921766,RAYMOND ROAD K125,2024-01-27T08:40:00.000+00:00,feeder,03,L2 Current (RMS),A,125.7
921766,RAYMOND ROAD K125,2024-01-27T08:40:00.000+00:00,feeder,03,L1 Current (RMS),A,210.5
921766,RAYMOND ROAD K125,2024-01-27T08:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.34
921766,RAYMOND ROAD K125,2024-01-27T08:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.18
921766,RAYMOND ROAD K125,2024-01-27T08:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.05
921766,RAYMOND ROAD K125,2024-01-27T08:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.07
921766,RAYMOND ROAD K125,2024-01-27T08:40:00.000+00:00,feeder,02,L2 Active Power,kW,-0.13
921766,RAYMOND ROAD K125,2024-01-27T08:40:00.000+00:00,feeder,02,L1 Active Power,kW,0.18
921766,RAYMOND ROAD K125,2024-01-27T08:40:00.000+00:00,feeder,02,N Current (RMS),A,22.6
921766,RAYMOND ROAD K125,2024-01-27T08:40:00.000+00:00,feeder,02,L3 Current (RMS),A,2.0
921766,RAYMOND ROAD K125,2024-01-27T08:40:00.000+00:00,feeder,02,L2 Current (RMS),A,1.6
921766,RAYMOND ROAD K125,2024-01-27T08:40:00.000+00:00,feeder,02,L1 Current (RMS),A,2.0
921766,RAYMOND ROAD K125,2024-01-27T08:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.06
921766,RAYMOND ROAD K125,2024-01-27T08:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.31
921766,RAYMOND ROAD K125,2024-01-27T08:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.02
921766,RAYMOND ROAD K125,2024-01-27T08:40:00.000+00:00,feeder,01,L3 Active Power,kW,-0.04
921766,RAYMOND ROAD K125,2024-01-27T08:40:00.000+00:00,feeder,01,L2 Active Power,kW,0.17
921766,RAYMOND ROAD K125,2024-01-27T08:40:00.000+00:00,feeder,01,L1 Active Power,kW,0.04
921766,RAYMOND ROAD K125,2024-01-27T08:40:00.000+00:00,feeder,01,N Current (RMS),A,16.2
921766,RAYMOND ROAD K125,2024-01-27T08:40:00.000+00:00,feeder,01,L3 Current (RMS),A,3.2
921766,RAYMOND ROAD K125,2024-01-27T08:40:00.000+00:00,feeder,01,L2 Current (RMS),A,6.5
921766,RAYMOND ROAD K125,2024-01-27T08:40:00.000+00:00,feeder,01,L1 Current (RMS),A,9.3
921766,RAYMOND ROAD K125,2024-01-27T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
921766,RAYMOND ROAD K125,2024-01-27T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
921766,RAYMOND ROAD K125,2024-01-27T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
921766,RAYMOND ROAD K125,2024-01-27T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
921766,RAYMOND ROAD K125,2024-01-27T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
921766,RAYMOND ROAD K125,2024-01-27T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
921766,RAYMOND ROAD K125,2024-01-27T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
921766,RAYMOND ROAD K125,2024-01-27T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
921766,RAYMOND ROAD K125,2024-01-27T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.9
921766,RAYMOND ROAD K125,2024-01-27T08:40:00.000+00:00,busbar,,L3 Active Power,kW,92.9
921766,RAYMOND ROAD K125,2024-01-27T08:40:00.000+00:00,busbar,,L2 Active Power,kW,135.41
921766,RAYMOND ROAD K125,2024-01-27T08:40:00.000+00:00,busbar,,L1 Active Power,kW,138.48
921766,RAYMOND ROAD K125,2024-01-27T08:40:00.000+00:00,busbar,,N Current (RMS),A,206.5
921766,RAYMOND ROAD K125,2024-01-27T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,383.5
921766,RAYMOND ROAD K125,2024-01-27T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,558.3
921766,RAYMOND ROAD K125,2024-01-27T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,572.8
921766,RAYMOND ROAD K125,2024-01-27T08:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.63
921766,RAYMOND ROAD K125,2024-01-27T08:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,2.62
921766,RAYMOND ROAD K125,2024-01-27T08:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.11
921766,RAYMOND ROAD K125,2024-01-27T08:30:00.000+00:00,feeder,05,L3 Active Power,kW,33.74
921766,RAYMOND ROAD K125,2024-01-27T08:30:00.000+00:00,feeder,05,L2 Active Power,kW,62.13
921766,RAYMOND ROAD K125,2024-01-27T08:30:00.000+00:00,feeder,05,L1 Active Power,kW,29.35
921766,RAYMOND ROAD K125,2024-01-27T08:30:00.000+00:00,feeder,05,N Current (RMS),A,121.8
921766,RAYMOND ROAD K125,2024-01-27T08:30:00.000+00:00,feeder,05,L3 Current (RMS),A,138.4
921766,RAYMOND ROAD K125,2024-01-27T08:30:00.000+00:00,feeder,05,L2 Current (RMS),A,254.5
921766,RAYMOND ROAD K125,2024-01-27T08:30:00.000+00:00,feeder,05,L1 Current (RMS),A,122.4
921766,RAYMOND ROAD K125,2024-01-27T08:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.05
921766,RAYMOND ROAD K125,2024-01-27T08:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.07
921766,RAYMOND ROAD K125,2024-01-27T08:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.21
921766,RAYMOND ROAD K125,2024-01-27T08:30:00.000+00:00,feeder,04,L3 Active Power,kW,33.21
921766,RAYMOND ROAD K125,2024-01-27T08:30:00.000+00:00,feeder,04,L2 Active Power,kW,36.14
921766,RAYMOND ROAD K125,2024-01-27T08:30:00.000+00:00,feeder,04,L1 Active Power,kW,62.5
921766,RAYMOND ROAD K125,2024-01-27T08:30:00.000+00:00,feeder,04,N Current (RMS),A,97.9
921766,RAYMOND ROAD K125,2024-01-27T08:30:00.000+00:00,feeder,04,L3 Current (RMS),A,138.8
921766,RAYMOND ROAD K125,2024-01-27T08:30:00.000+00:00,feeder,04,L2 Current (RMS),A,149.9
921766,RAYMOND ROAD K125,2024-01-27T08:30:00.000+00:00,feeder,04,L1 Current (RMS),A,257.9
921766,RAYMOND ROAD K125,2024-01-27T08:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.28
921766,RAYMOND ROAD K125,2024-01-27T08:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.99
921766,RAYMOND ROAD K125,2024-01-27T08:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-4.32
921766,RAYMOND ROAD K125,2024-01-27T08:30:00.000+00:00,feeder,03,L3 Active Power,kW,22.79
921766,RAYMOND ROAD K125,2024-01-27T08:30:00.000+00:00,feeder,03,L2 Active Power,kW,24.6
921766,RAYMOND ROAD K125,2024-01-27T08:30:00.000+00:00,feeder,03,L1 Active Power,kW,47.72
921766,RAYMOND ROAD K125,2024-01-27T08:30:00.000+00:00,feeder,03,N Current (RMS),A,68.3
921766,RAYMOND ROAD K125,2024-01-27T08:30:00.000+00:00,feeder,03,L3 Current (RMS),A,94.6
921766,RAYMOND ROAD K125,2024-01-27T08:30:00.000+00:00,feeder,03,L2 Current (RMS),A,102.6
921766,RAYMOND ROAD K125,2024-01-27T08:30:00.000+00:00,feeder,03,L1 Current (RMS),A,197.8
921766,RAYMOND ROAD K125,2024-01-27T08:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.42
921766,RAYMOND ROAD K125,2024-01-27T08:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.19
921766,RAYMOND ROAD K125,2024-01-27T08:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.06
921766,RAYMOND ROAD K125,2024-01-27T08:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.1
921766,RAYMOND ROAD K125,2024-01-27T08:30:00.000+00:00,feeder,02,L2 Active Power,kW,-0.17
921766,RAYMOND ROAD K125,2024-01-27T08:30:00.000+00:00,feeder,02,L1 Active Power,kW,0.19
921766,RAYMOND ROAD K125,2024-01-27T08:30:00.000+00:00,feeder,02,N Current (RMS),A,25.7
921766,RAYMOND ROAD K125,2024-01-27T08:30:00.000+00:00,feeder,02,L3 Current (RMS),A,2.0
921766,RAYMOND ROAD K125,2024-01-27T08:30:00.000+00:00,feeder,02,L2 Current (RMS),A,1.4
921766,RAYMOND ROAD K125,2024-01-27T08:30:00.000+00:00,feeder,02,L1 Current (RMS),A,1.5
921766,RAYMOND ROAD K125,2024-01-27T08:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.07
921766,RAYMOND ROAD K125,2024-01-27T08:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.32
921766,RAYMOND ROAD K125,2024-01-27T08:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.01
921766,RAYMOND ROAD K125,2024-01-27T08:30:00.000+00:00,feeder,01,L3 Active Power,kW,-0.04
921766,RAYMOND ROAD K125,2024-01-27T08:30:00.000+00:00,feeder,01,L2 Active Power,kW,0.29
921766,RAYMOND ROAD K125,2024-01-27T08:30:00.000+00:00,feeder,01,L1 Active Power,kW,0.06
921766,RAYMOND ROAD K125,2024-01-27T08:30:00.000+00:00,feeder,01,N Current (RMS),A,18.5
921766,RAYMOND ROAD K125,2024-01-27T08:30:00.000+00:00,feeder,01,L3 Current (RMS),A,2.1
921766,RAYMOND ROAD K125,2024-01-27T08:30:00.000+00:00,feeder,01,L2 Current (RMS),A,4.4
921766,RAYMOND ROAD K125,2024-01-27T08:30:00.000+00:00,feeder,01,L1 Current (RMS),A,6.0
921766,RAYMOND ROAD K125,2024-01-27T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
921766,RAYMOND ROAD K125,2024-01-27T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.36
921766,RAYMOND ROAD K125,2024-01-27T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
921766,RAYMOND ROAD K125,2024-01-27T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
921766,RAYMOND ROAD K125,2024-01-27T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
921766,RAYMOND ROAD K125,2024-01-27T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.39
921766,RAYMOND ROAD K125,2024-01-27T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
921766,RAYMOND ROAD K125,2024-01-27T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
921766,RAYMOND ROAD K125,2024-01-27T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.15
921766,RAYMOND ROAD K125,2024-01-27T08:30:00.000+00:00,busbar,,L3 Active Power,kW,89.81
921766,RAYMOND ROAD K125,2024-01-27T08:30:00.000+00:00,busbar,,L2 Active Power,kW,123.0
921766,RAYMOND ROAD K125,2024-01-27T08:30:00.000+00:00,busbar,,L1 Active Power,kW,139.84
921766,RAYMOND ROAD K125,2024-01-27T08:30:00.000+00:00,busbar,,N Current (RMS),A,206.2
921766,RAYMOND ROAD K125,2024-01-27T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,369.6
921766,RAYMOND ROAD K125,2024-01-27T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,504.8
921766,RAYMOND ROAD K125,2024-01-27T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,576.2
921766,RAYMOND ROAD K125,2024-01-27T08:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.19
921766,RAYMOND ROAD K125,2024-01-27T08:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,2.23
921766,RAYMOND ROAD K125,2024-01-27T08:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.69
921766,RAYMOND ROAD K125,2024-01-27T08:20:00.000+00:00,feeder,05,L3 Active Power,kW,29.26
921766,RAYMOND ROAD K125,2024-01-27T08:20:00.000+00:00,feeder,05,L2 Active Power,kW,62.91
921766,RAYMOND ROAD K125,2024-01-27T08:20:00.000+00:00,feeder,05,L1 Active Power,kW,25.03
921766,RAYMOND ROAD K125,2024-01-27T08:20:00.000+00:00,feeder,05,N Current (RMS),A,137.4
921766,RAYMOND ROAD K125,2024-01-27T08:20:00.000+00:00,feeder,05,L3 Current (RMS),A,119.6
921766,RAYMOND ROAD K125,2024-01-27T08:20:00.000+00:00,feeder,05,L2 Current (RMS),A,257.0
921766,RAYMOND ROAD K125,2024-01-27T08:20:00.000+00:00,feeder,05,L1 Current (RMS),A,104.3
921766,RAYMOND ROAD K125,2024-01-27T08:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.64
921766,RAYMOND ROAD K125,2024-01-27T08:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.59
921766,RAYMOND ROAD K125,2024-01-27T08:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.01
921766,RAYMOND ROAD K125,2024-01-27T08:20:00.000+00:00,feeder,04,L3 Active Power,kW,34.44
921766,RAYMOND ROAD K125,2024-01-27T08:20:00.000+00:00,feeder,04,L2 Active Power,kW,38.07
921766,RAYMOND ROAD K125,2024-01-27T08:20:00.000+00:00,feeder,04,L1 Active Power,kW,52.44
921766,RAYMOND ROAD K125,2024-01-27T08:20:00.000+00:00,feeder,04,N Current (RMS),A,59.0
921766,RAYMOND ROAD K125,2024-01-27T08:20:00.000+00:00,feeder,04,L3 Current (RMS),A,142.3
921766,RAYMOND ROAD K125,2024-01-27T08:20:00.000+00:00,feeder,04,L2 Current (RMS),A,156.4
921766,RAYMOND ROAD K125,2024-01-27T08:20:00.000+00:00,feeder,04,L1 Current (RMS),A,215.9
921766,RAYMOND ROAD K125,2024-01-27T08:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.69
921766,RAYMOND ROAD K125,2024-01-27T08:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.16
921766,RAYMOND ROAD K125,2024-01-27T08:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-5.29
921766,RAYMOND ROAD K125,2024-01-27T08:20:00.000+00:00,feeder,03,L3 Active Power,kW,18.35
921766,RAYMOND ROAD K125,2024-01-27T08:20:00.000+00:00,feeder,03,L2 Active Power,kW,26.79
921766,RAYMOND ROAD K125,2024-01-27T08:20:00.000+00:00,feeder,03,L1 Active Power,kW,44.01
921766,RAYMOND ROAD K125,2024-01-27T08:20:00.000+00:00,feeder,03,N Current (RMS),A,65.0
921766,RAYMOND ROAD K125,2024-01-27T08:20:00.000+00:00,feeder,03,L3 Current (RMS),A,77.3
921766,RAYMOND ROAD K125,2024-01-27T08:20:00.000+00:00,feeder,03,L2 Current (RMS),A,111.2
921766,RAYMOND ROAD K125,2024-01-27T08:20:00.000+00:00,feeder,03,L1 Current (RMS),A,182.4
921766,RAYMOND ROAD K125,2024-01-27T08:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.38
921766,RAYMOND ROAD K125,2024-01-27T08:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.16
921766,RAYMOND ROAD K125,2024-01-27T08:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.07
921766,RAYMOND ROAD K125,2024-01-27T08:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.05
921766,RAYMOND ROAD K125,2024-01-27T08:20:00.000+00:00,feeder,02,L2 Active Power,kW,-0.12
921766,RAYMOND ROAD K125,2024-01-27T08:20:00.000+00:00,feeder,02,L1 Active Power,kW,0.14
921766,RAYMOND ROAD K125,2024-01-27T08:20:00.000+00:00,feeder,02,N Current (RMS),A,26.3
921766,RAYMOND ROAD K125,2024-01-27T08:20:00.000+00:00,feeder,02,L3 Current (RMS),A,1.9
921766,RAYMOND ROAD K125,2024-01-27T08:20:00.000+00:00,feeder,02,L2 Current (RMS),A,1.3
921766,RAYMOND ROAD K125,2024-01-27T08:20:00.000+00:00,feeder,02,L1 Current (RMS),A,1.4
921766,RAYMOND ROAD K125,2024-01-27T08:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.05
921766,RAYMOND ROAD K125,2024-01-27T08:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.31
921766,RAYMOND ROAD K125,2024-01-27T08:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.01
921766,RAYMOND ROAD K125,2024-01-27T08:20:00.000+00:00,feeder,01,L3 Active Power,kW,-0.04
921766,RAYMOND ROAD K125,2024-01-27T08:20:00.000+00:00,feeder,01,L2 Active Power,kW,0.32
921766,RAYMOND ROAD K125,2024-01-27T08:20:00.000+00:00,feeder,01,L1 Active Power,kW,0.06
921766,RAYMOND ROAD K125,2024-01-27T08:20:00.000+00:00,feeder,01,N Current (RMS),A,18.5
921766,RAYMOND ROAD K125,2024-01-27T08:20:00.000+00:00,feeder,01,L3 Current (RMS),A,2.1
921766,RAYMOND ROAD K125,2024-01-27T08:20:00.000+00:00,feeder,01,L2 Current (RMS),A,4.5
921766,RAYMOND ROAD K125,2024-01-27T08:20:00.000+00:00,feeder,01,L1 Current (RMS),A,6.0
921766,RAYMOND ROAD K125,2024-01-27T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
921766,RAYMOND ROAD K125,2024-01-27T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
921766,RAYMOND ROAD K125,2024-01-27T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
921766,RAYMOND ROAD K125,2024-01-27T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.03
921766,RAYMOND ROAD K125,2024-01-27T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
921766,RAYMOND ROAD K125,2024-01-27T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
921766,RAYMOND ROAD K125,2024-01-27T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.08
921766,RAYMOND ROAD K125,2024-01-27T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
921766,RAYMOND ROAD K125,2024-01-27T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.91
921766,RAYMOND ROAD K125,2024-01-27T08:20:00.000+00:00,busbar,,L3 Active Power,kW,82.06
921766,RAYMOND ROAD K125,2024-01-27T08:20:00.000+00:00,busbar,,L2 Active Power,kW,127.97
921766,RAYMOND ROAD K125,2024-01-27T08:20:00.000+00:00,busbar,,L1 Active Power,kW,121.68
921766,RAYMOND ROAD K125,2024-01-27T08:20:00.000+00:00,busbar,,N Current (RMS),A,193.3
921766,RAYMOND ROAD K125,2024-01-27T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,337.0
921766,RAYMOND ROAD K125,2024-01-27T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,523.2
921766,RAYMOND ROAD K125,2024-01-27T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,500.7
921766,RAYMOND ROAD K125,2024-01-27T08:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.81
921766,RAYMOND ROAD K125,2024-01-27T08:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,2.91
921766,RAYMOND ROAD K125,2024-01-27T08:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.46
921766,RAYMOND ROAD K125,2024-01-27T08:10:00.000+00:00,feeder,05,L3 Active Power,kW,26.87
921766,RAYMOND ROAD K125,2024-01-27T08:10:00.000+00:00,feeder,05,L2 Active Power,kW,62.37
921766,RAYMOND ROAD K125,2024-01-27T08:10:00.000+00:00,feeder,05,L1 Active Power,kW,26.19
921766,RAYMOND ROAD K125,2024-01-27T08:10:00.000+00:00,feeder,05,N Current (RMS),A,132.5
921766,RAYMOND ROAD K125,2024-01-27T08:10:00.000+00:00,feeder,05,L3 Current (RMS),A,109.6
921766,RAYMOND ROAD K125,2024-01-27T08:10:00.000+00:00,feeder,05,L2 Current (RMS),A,253.9
921766,RAYMOND ROAD K125,2024-01-27T08:10:00.000+00:00,feeder,05,L1 Current (RMS),A,108.2
921766,RAYMOND ROAD K125,2024-01-27T08:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.2
921766,RAYMOND ROAD K125,2024-01-27T08:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.12
921766,RAYMOND ROAD K125,2024-01-27T08:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.26
921766,RAYMOND ROAD K125,2024-01-27T08:10:00.000+00:00,feeder,04,L3 Active Power,kW,39.07
921766,RAYMOND ROAD K125,2024-01-27T08:10:00.000+00:00,feeder,04,L2 Active Power,kW,37.95
921766,RAYMOND ROAD K125,2024-01-27T08:10:00.000+00:00,feeder,04,L1 Active Power,kW,48.76
921766,RAYMOND ROAD K125,2024-01-27T08:10:00.000+00:00,feeder,04,N Current (RMS),A,44.4
921766,RAYMOND ROAD K125,2024-01-27T08:10:00.000+00:00,feeder,04,L3 Current (RMS),A,160.4
921766,RAYMOND ROAD K125,2024-01-27T08:10:00.000+00:00,feeder,04,L2 Current (RMS),A,155.1
921766,RAYMOND ROAD K125,2024-01-27T08:10:00.000+00:00,feeder,04,L1 Current (RMS),A,199.1
921766,RAYMOND ROAD K125,2024-01-27T08:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.43
921766,RAYMOND ROAD K125,2024-01-27T08:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.84
921766,RAYMOND ROAD K125,2024-01-27T08:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-5.96
921766,RAYMOND ROAD K125,2024-01-27T08:10:00.000+00:00,feeder,03,L3 Active Power,kW,16.34
921766,RAYMOND ROAD K125,2024-01-27T08:10:00.000+00:00,feeder,03,L2 Active Power,kW,24.88
921766,RAYMOND ROAD K125,2024-01-27T08:10:00.000+00:00,feeder,03,L1 Active Power,kW,42.55
921766,RAYMOND ROAD K125,2024-01-27T08:10:00.000+00:00,feeder,03,N Current (RMS),A,61.3
921766,RAYMOND ROAD K125,2024-01-27T08:10:00.000+00:00,feeder,03,L3 Current (RMS),A,68.6
921766,RAYMOND ROAD K125,2024-01-27T08:10:00.000+00:00,feeder,03,L2 Current (RMS),A,102.8
921766,RAYMOND ROAD K125,2024-01-27T08:10:00.000+00:00,feeder,03,L1 Current (RMS),A,175.7
921766,RAYMOND ROAD K125,2024-01-27T08:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.37
921766,RAYMOND ROAD K125,2024-01-27T08:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.15
921766,RAYMOND ROAD K125,2024-01-27T08:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.06
921766,RAYMOND ROAD K125,2024-01-27T08:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.04
921766,RAYMOND ROAD K125,2024-01-27T08:10:00.000+00:00,feeder,02,L2 Active Power,kW,-0.12
921766,RAYMOND ROAD K125,2024-01-27T08:10:00.000+00:00,feeder,02,L1 Active Power,kW,0.12
921766,RAYMOND ROAD K125,2024-01-27T08:10:00.000+00:00,feeder,02,N Current (RMS),A,26.3
921766,RAYMOND ROAD K125,2024-01-27T08:10:00.000+00:00,feeder,02,L3 Current (RMS),A,1.7
921766,RAYMOND ROAD K125,2024-01-27T08:10:00.000+00:00,feeder,02,L2 Current (RMS),A,1.1
921766,RAYMOND ROAD K125,2024-01-27T08:10:00.000+00:00,feeder,02,L1 Current (RMS),A,1.1
921766,RAYMOND ROAD K125,2024-01-27T08:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.04
921766,RAYMOND ROAD K125,2024-01-27T08:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.32
921766,RAYMOND ROAD K125,2024-01-27T08:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.01
921766,RAYMOND ROAD K125,2024-01-27T08:10:00.000+00:00,feeder,01,L3 Active Power,kW,-0.03
921766,RAYMOND ROAD K125,2024-01-27T08:10:00.000+00:00,feeder,01,L2 Active Power,kW,0.32
921766,RAYMOND ROAD K125,2024-01-27T08:10:00.000+00:00,feeder,01,L1 Active Power,kW,0.06
921766,RAYMOND ROAD K125,2024-01-27T08:10:00.000+00:00,feeder,01,N Current (RMS),A,18.5
921766,RAYMOND ROAD K125,2024-01-27T08:10:00.000+00:00,feeder,01,L3 Current (RMS),A,1.4
921766,RAYMOND ROAD K125,2024-01-27T08:10:00.000+00:00,feeder,01,L2 Current (RMS),A,3.3
921766,RAYMOND ROAD K125,2024-01-27T08:10:00.000+00:00,feeder,01,L1 Current (RMS),A,4.1
921766,RAYMOND ROAD K125,2024-01-27T08:10:00.000+00:00,transformer,,Temperature,C,0.0
921766,RAYMOND ROAD K125,2024-01-27T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
921766,RAYMOND ROAD K125,2024-01-27T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.73
921766,RAYMOND ROAD K125,2024-01-27T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
921766,RAYMOND ROAD K125,2024-01-27T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.4
921766,RAYMOND ROAD K125,2024-01-27T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
921766,RAYMOND ROAD K125,2024-01-27T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.19
921766,RAYMOND ROAD K125,2024-01-27T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.03
921766,RAYMOND ROAD K125,2024-01-27T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.12
921766,RAYMOND ROAD K125,2024-01-27T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.09
921766,RAYMOND ROAD K125,2024-01-27T08:10:00.000+00:00,busbar,,L3 Active Power,kW,82.28
921766,RAYMOND ROAD K125,2024-01-27T08:10:00.000+00:00,busbar,,L2 Active Power,kW,125.41
921766,RAYMOND ROAD K125,2024-01-27T08:10:00.000+00:00,busbar,,L1 Active Power,kW,117.69
921766,RAYMOND ROAD K125,2024-01-27T08:10:00.000+00:00,busbar,,N Current (RMS),A,179.1
921766,RAYMOND ROAD K125,2024-01-27T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,336.9
921766,RAYMOND ROAD K125,2024-01-27T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,510.5
921766,RAYMOND ROAD K125,2024-01-27T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,481.4
921766,RAYMOND ROAD K125,2024-01-27T08:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.49
921766,RAYMOND ROAD K125,2024-01-27T08:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.69
921766,RAYMOND ROAD K125,2024-01-27T08:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.38
921766,RAYMOND ROAD K125,2024-01-27T08:00:00.000+00:00,feeder,05,L3 Active Power,kW,26.53
921766,RAYMOND ROAD K125,2024-01-27T08:00:00.000+00:00,feeder,05,L2 Active Power,kW,45.78
921766,RAYMOND ROAD K125,2024-01-27T08:00:00.000+00:00,feeder,05,L1 Active Power,kW,23.89
921766,RAYMOND ROAD K125,2024-01-27T08:00:00.000+00:00,feeder,05,N Current (RMS),A,86.7
921766,RAYMOND ROAD K125,2024-01-27T08:00:00.000+00:00,feeder,05,L3 Current (RMS),A,108.0
921766,RAYMOND ROAD K125,2024-01-27T08:00:00.000+00:00,feeder,05,L2 Current (RMS),A,187.1
921766,RAYMOND ROAD K125,2024-01-27T08:00:00.000+00:00,feeder,05,L1 Current (RMS),A,98.4
921766,RAYMOND ROAD K125,2024-01-27T08:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.22
921766,RAYMOND ROAD K125,2024-01-27T08:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.48
921766,RAYMOND ROAD K125,2024-01-27T08:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.44
921766,RAYMOND ROAD K125,2024-01-27T08:00:00.000+00:00,feeder,04,L3 Active Power,kW,33.37
921766,RAYMOND ROAD K125,2024-01-27T08:00:00.000+00:00,feeder,04,L2 Active Power,kW,33.82
921766,RAYMOND ROAD K125,2024-01-27T08:00:00.000+00:00,feeder,04,L1 Active Power,kW,54.23
921766,RAYMOND ROAD K125,2024-01-27T08:00:00.000+00:00,feeder,04,N Current (RMS),A,68.1
921766,RAYMOND ROAD K125,2024-01-27T08:00:00.000+00:00,feeder,04,L3 Current (RMS),A,136.1
921766,RAYMOND ROAD K125,2024-01-27T08:00:00.000+00:00,feeder,04,L2 Current (RMS),A,138.1
921766,RAYMOND ROAD K125,2024-01-27T08:00:00.000+00:00,feeder,04,L1 Current (RMS),A,221.0
921766,RAYMOND ROAD K125,2024-01-27T08:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.1
921766,RAYMOND ROAD K125,2024-01-27T08:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.59
921766,RAYMOND ROAD K125,2024-01-27T08:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-5.24
921766,RAYMOND ROAD K125,2024-01-27T08:00:00.000+00:00,feeder,03,L3 Active Power,kW,11.87
921766,RAYMOND ROAD K125,2024-01-27T08:00:00.000+00:00,feeder,03,L2 Active Power,kW,25.96
921766,RAYMOND ROAD K125,2024-01-27T08:00:00.000+00:00,feeder,03,L1 Active Power,kW,45.0
921766,RAYMOND ROAD K125,2024-01-27T08:00:00.000+00:00,feeder,03,N Current (RMS),A,79.5
921766,RAYMOND ROAD K125,2024-01-27T08:00:00.000+00:00,feeder,03,L3 Current (RMS),A,50.7
921766,RAYMOND ROAD K125,2024-01-27T08:00:00.000+00:00,feeder,03,L2 Current (RMS),A,107.0
921766,RAYMOND ROAD K125,2024-01-27T08:00:00.000+00:00,feeder,03,L1 Current (RMS),A,185.9
921766,RAYMOND ROAD K125,2024-01-27T08:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.37
921766,RAYMOND ROAD K125,2024-01-27T08:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.24
921766,RAYMOND ROAD K125,2024-01-27T08:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.05
921766,RAYMOND ROAD K125,2024-01-27T08:00:00.000+00:00,feeder,02,L3 Active Power,kW,-0.12
921766,RAYMOND ROAD K125,2024-01-27T08:00:00.000+00:00,feeder,02,L2 Active Power,kW,-0.13
921766,RAYMOND ROAD K125,2024-01-27T08:00:00.000+00:00,feeder,02,L1 Active Power,kW,0.17
921766,RAYMOND ROAD K125,2024-01-27T08:00:00.000+00:00,feeder,02,N Current (RMS),A,26.4
921766,RAYMOND ROAD K125,2024-01-27T08:00:00.000+00:00,feeder,02,L3 Current (RMS),A,1.8
921766,RAYMOND ROAD K125,2024-01-27T08:00:00.000+00:00,feeder,02,L2 Current (RMS),A,1.4
921766,RAYMOND ROAD K125,2024-01-27T08:00:00.000+00:00,feeder,02,L1 Current (RMS),A,1.2
921766,RAYMOND ROAD K125,2024-01-27T08:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.06
921766,RAYMOND ROAD K125,2024-01-27T08:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.4
921766,RAYMOND ROAD K125,2024-01-27T08:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.04
921766,RAYMOND ROAD K125,2024-01-27T08:00:00.000+00:00,feeder,01,L3 Active Power,kW,-0.05
921766,RAYMOND ROAD K125,2024-01-27T08:00:00.000+00:00,feeder,01,L2 Active Power,kW,0.2
921766,RAYMOND ROAD K125,2024-01-27T08:00:00.000+00:00,feeder,01,L1 Active Power,kW,0.06
921766,RAYMOND ROAD K125,2024-01-27T08:00:00.000+00:00,feeder,01,N Current (RMS),A,19.3
921766,RAYMOND ROAD K125,2024-01-27T08:00:00.000+00:00,feeder,01,L3 Current (RMS),A,1.6
921766,RAYMOND ROAD K125,2024-01-27T08:00:00.000+00:00,feeder,01,L2 Current (RMS),A,3.6
921766,RAYMOND ROAD K125,2024-01-27T08:00:00.000+00:00,feeder,01,L1 Current (RMS),A,4.4
921766,RAYMOND ROAD K125,2024-01-27T08:00:00.000+00:00,transformer,,Temperature,C,25.4
921766,RAYMOND ROAD K125,2024-01-27T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
921766,RAYMOND ROAD K125,2024-01-27T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.86
921766,RAYMOND ROAD K125,2024-01-27T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
921766,RAYMOND ROAD K125,2024-01-27T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.6
