Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921766,RAYMOND ROAD K125,2024-01-27T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
921766,RAYMOND ROAD K125,2024-01-27T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.79
921766,RAYMOND ROAD K125,2024-01-27T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
921766,RAYMOND ROAD K125,2024-01-27T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
921766,RAYMOND ROAD K125,2024-01-27T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.08
921766,RAYMOND ROAD K125,2024-01-27T08:00:00.000+00:00,busbar,,L3 Active Power,kW,71.59
921766,RAYMOND ROAD K125,2024-01-27T08:00:00.000+00:00,busbar,,L2 Active Power,kW,105.64
921766,RAYMOND ROAD K125,2024-01-27T08:00:00.000+00:00,busbar,,L1 Active Power,kW,123.36
921766,RAYMOND ROAD K125,2024-01-27T08:00:00.000+00:00,busbar,,N Current (RMS),A,197.2
921766,RAYMOND ROAD K125,2024-01-27T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,292.5
921766,RAYMOND ROAD K125,2024-01-27T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,430.2
921766,RAYMOND ROAD K125,2024-01-27T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,504.4
921766,RAYMOND ROAD K125,2024-01-27T07:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.81
921766,RAYMOND ROAD K125,2024-01-27T07:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,2.52
921766,RAYMOND ROAD K125,2024-01-27T07:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.86
921766,RAYMOND ROAD K125,2024-01-27T07:50:00.000+00:00,feeder,05,L3 Active Power,kW,26.91
921766,RAYMOND ROAD K125,2024-01-27T07:50:00.000+00:00,feeder,05,L2 Active Power,kW,62.1
921766,RAYMOND ROAD K125,2024-01-27T07:50:00.000+00:00,feeder,05,L1 Active Power,kW,23.25
921766,RAYMOND ROAD K125,2024-01-27T07:50:00.000+00:00,feeder,05,N Current (RMS),A,137.1
921766,RAYMOND ROAD K125,2024-01-27T07:50:00.000+00:00,feeder,05,L3 Current (RMS),A,111.0
921766,RAYMOND ROAD K125,2024-01-27T07:50:00.000+00:00,feeder,05,L2 Current (RMS),A,255.1
921766,RAYMOND ROAD K125,2024-01-27T07:50:00.000+00:00,feeder,05,L1 Current (RMS),A,96.8
921766,RAYMOND ROAD K125,2024-01-27T07:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.38
921766,RAYMOND ROAD K125,2024-01-27T07:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.52
921766,RAYMOND ROAD K125,2024-01-27T07:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.26
921766,RAYMOND ROAD K125,2024-01-27T07:50:00.000+00:00,feeder,04,L3 Active Power,kW,40.66
921766,RAYMOND ROAD K125,2024-01-27T07:50:00.000+00:00,feeder,04,L2 Active Power,kW,27.5
921766,RAYMOND ROAD K125,2024-01-27T07:50:00.000+00:00,feeder,04,L1 Active Power,kW,51.39
921766,RAYMOND ROAD K125,2024-01-27T07:50:00.000+00:00,feeder,04,N Current (RMS),A,59.5
921766,RAYMOND ROAD K125,2024-01-27T07:50:00.000+00:00,feeder,04,L3 Current (RMS),A,167.5
921766,RAYMOND ROAD K125,2024-01-27T07:50:00.000+00:00,feeder,04,L2 Current (RMS),A,113.7
921766,RAYMOND ROAD K125,2024-01-27T07:50:00.000+00:00,feeder,04,L1 Current (RMS),A,210.9
921766,RAYMOND ROAD K125,2024-01-27T07:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.55
921766,RAYMOND ROAD K125,2024-01-27T07:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.82
921766,RAYMOND ROAD K125,2024-01-27T07:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-5.04
921766,RAYMOND ROAD K125,2024-01-27T07:50:00.000+00:00,feeder,03,L3 Active Power,kW,16.46
921766,RAYMOND ROAD K125,2024-01-27T07:50:00.000+00:00,feeder,03,L2 Active Power,kW,28.6
921766,RAYMOND ROAD K125,2024-01-27T07:50:00.000+00:00,feeder,03,L1 Active Power,kW,49.17
921766,RAYMOND ROAD K125,2024-01-27T07:50:00.000+00:00,feeder,03,N Current (RMS),A,76.3
921766,RAYMOND ROAD K125,2024-01-27T07:50:00.000+00:00,feeder,03,L3 Current (RMS),A,69.5
921766,RAYMOND ROAD K125,2024-01-27T07:50:00.000+00:00,feeder,03,L2 Current (RMS),A,118.5
921766,RAYMOND ROAD K125,2024-01-27T07:50:00.000+00:00,feeder,03,L1 Current (RMS),A,203.7
921766,RAYMOND ROAD K125,2024-01-27T07:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.38
921766,RAYMOND ROAD K125,2024-01-27T07:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.21
921766,RAYMOND ROAD K125,2024-01-27T07:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.04
921766,RAYMOND ROAD K125,2024-01-27T07:50:00.000+00:00,feeder,02,L3 Active Power,kW,-0.07
921766,RAYMOND ROAD K125,2024-01-27T07:50:00.000+00:00,feeder,02,L2 Active Power,kW,-0.13
921766,RAYMOND ROAD K125,2024-01-27T07:50:00.000+00:00,feeder,02,L1 Active Power,kW,0.16
921766,RAYMOND ROAD K125,2024-01-27T07:50:00.000+00:00,feeder,02,N Current (RMS),A,27.0
921766,RAYMOND ROAD K125,2024-01-27T07:50:00.000+00:00,feeder,02,L3 Current (RMS),A,2.1
921766,RAYMOND ROAD K125,2024-01-27T07:50:00.000+00:00,feeder,02,L2 Current (RMS),A,1.8
921766,RAYMOND ROAD K125,2024-01-27T07:50:00.000+00:00,feeder,02,L1 Current (RMS),A,2.2
921766,RAYMOND ROAD K125,2024-01-27T07:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.06
921766,RAYMOND ROAD K125,2024-01-27T07:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.41
921766,RAYMOND ROAD K125,2024-01-27T07:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.04
921766,RAYMOND ROAD K125,2024-01-27T07:50:00.000+00:00,feeder,01,L3 Active Power,kW,-0.04
921766,RAYMOND ROAD K125,2024-01-27T07:50:00.000+00:00,feeder,01,L2 Active Power,kW,0.19
921766,RAYMOND ROAD K125,2024-01-27T07:50:00.000+00:00,feeder,01,L1 Active Power,kW,0.06
921766,RAYMOND ROAD K125,2024-01-27T07:50:00.000+00:00,feeder,01,N Current (RMS),A,19.7
921766,RAYMOND ROAD K125,2024-01-27T07:50:00.000+00:00,feeder,01,L3 Current (RMS),A,3.6
921766,RAYMOND ROAD K125,2024-01-27T07:50:00.000+00:00,feeder,01,L2 Current (RMS),A,7.4
921766,RAYMOND ROAD K125,2024-01-27T07:50:00.000+00:00,feeder,01,L1 Current (RMS),A,10.6
921766,RAYMOND ROAD K125,2024-01-27T07:50:00.000+00:00,transformer,,Temperature,C,9.6
921766,RAYMOND ROAD K125,2024-01-27T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
921766,RAYMOND ROAD K125,2024-01-27T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
921766,RAYMOND ROAD K125,2024-01-27T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
921766,RAYMOND ROAD K125,2024-01-27T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
921766,RAYMOND ROAD K125,2024-01-27T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
921766,RAYMOND ROAD K125,2024-01-27T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.37
921766,RAYMOND ROAD K125,2024-01-27T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.29
921766,RAYMOND ROAD K125,2024-01-27T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
921766,RAYMOND ROAD K125,2024-01-27T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.55
921766,RAYMOND ROAD K125,2024-01-27T07:50:00.000+00:00,busbar,,L3 Active Power,kW,83.91
921766,RAYMOND ROAD K125,2024-01-27T07:50:00.000+00:00,busbar,,L2 Active Power,kW,118.26
921766,RAYMOND ROAD K125,2024-01-27T07:50:00.000+00:00,busbar,,L1 Active Power,kW,124.03
921766,RAYMOND ROAD K125,2024-01-27T07:50:00.000+00:00,busbar,,N Current (RMS),A,173.5
921766,RAYMOND ROAD K125,2024-01-27T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,345.0
921766,RAYMOND ROAD K125,2024-01-27T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,485.0
921766,RAYMOND ROAD K125,2024-01-27T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,510.7
921766,RAYMOND ROAD K125,2024-01-27T07:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.8
921766,RAYMOND ROAD K125,2024-01-27T07:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,2.92
921766,RAYMOND ROAD K125,2024-01-27T07:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.79
921766,RAYMOND ROAD K125,2024-01-27T07:40:00.000+00:00,feeder,05,L3 Active Power,kW,36.88
921766,RAYMOND ROAD K125,2024-01-27T07:40:00.000+00:00,feeder,05,L2 Active Power,kW,68.15
921766,RAYMOND ROAD K125,2024-01-27T07:40:00.000+00:00,feeder,05,L1 Active Power,kW,22.61
921766,RAYMOND ROAD K125,2024-01-27T07:40:00.000+00:00,feeder,05,N Current (RMS),A,142.6
921766,RAYMOND ROAD K125,2024-01-27T07:40:00.000+00:00,feeder,05,L3 Current (RMS),A,151.6
921766,RAYMOND ROAD K125,2024-01-27T07:40:00.000+00:00,feeder,05,L2 Current (RMS),A,279.4
921766,RAYMOND ROAD K125,2024-01-27T07:40:00.000+00:00,feeder,05,L1 Current (RMS),A,94.4
921766,RAYMOND ROAD K125,2024-01-27T07:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.02
921766,RAYMOND ROAD K125,2024-01-27T07:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.62
921766,RAYMOND ROAD K125,2024-01-27T07:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.76
921766,RAYMOND ROAD K125,2024-01-27T07:40:00.000+00:00,feeder,04,L3 Active Power,kW,50.46
921766,RAYMOND ROAD K125,2024-01-27T07:40:00.000+00:00,feeder,04,L2 Active Power,kW,22.96
921766,RAYMOND ROAD K125,2024-01-27T07:40:00.000+00:00,feeder,04,L1 Active Power,kW,67.3
921766,RAYMOND ROAD K125,2024-01-27T07:40:00.000+00:00,feeder,04,N Current (RMS),A,116.6
921766,RAYMOND ROAD K125,2024-01-27T07:40:00.000+00:00,feeder,04,L3 Current (RMS),A,207.5
921766,RAYMOND ROAD K125,2024-01-27T07:40:00.000+00:00,feeder,04,L2 Current (RMS),A,96.3
921766,RAYMOND ROAD K125,2024-01-27T07:40:00.000+00:00,feeder,04,L1 Current (RMS),A,279.2
921766,RAYMOND ROAD K125,2024-01-27T07:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.07
921766,RAYMOND ROAD K125,2024-01-27T07:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.18
921766,RAYMOND ROAD K125,2024-01-27T07:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-5.24
921766,RAYMOND ROAD K125,2024-01-27T07:40:00.000+00:00,feeder,03,L3 Active Power,kW,15.12
921766,RAYMOND ROAD K125,2024-01-27T07:40:00.000+00:00,feeder,03,L2 Active Power,kW,28.31
921766,RAYMOND ROAD K125,2024-01-27T07:40:00.000+00:00,feeder,03,L1 Active Power,kW,44.41
921766,RAYMOND ROAD K125,2024-01-27T07:40:00.000+00:00,feeder,03,N Current (RMS),A,77.5
921766,RAYMOND ROAD K125,2024-01-27T07:40:00.000+00:00,feeder,03,L3 Current (RMS),A,63.6
921766,RAYMOND ROAD K125,2024-01-27T07:40:00.000+00:00,feeder,03,L2 Current (RMS),A,117.4
921766,RAYMOND ROAD K125,2024-01-27T07:40:00.000+00:00,feeder,03,L1 Current (RMS),A,184.3
921766,RAYMOND ROAD K125,2024-01-27T07:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.37
921766,RAYMOND ROAD K125,2024-01-27T07:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.19
921766,RAYMOND ROAD K125,2024-01-27T07:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.04
921766,RAYMOND ROAD K125,2024-01-27T07:40:00.000+00:00,feeder,02,L3 Active Power,kW,-0.02
921766,RAYMOND ROAD K125,2024-01-27T07:40:00.000+00:00,feeder,02,L2 Active Power,kW,-0.15
921766,RAYMOND ROAD K125,2024-01-27T07:40:00.000+00:00,feeder,02,L1 Active Power,kW,0.18
921766,RAYMOND ROAD K125,2024-01-27T07:40:00.000+00:00,feeder,02,N Current (RMS),A,24.1
921766,RAYMOND ROAD K125,2024-01-27T07:40:00.000+00:00,feeder,02,L3 Current (RMS),A,2.1
921766,RAYMOND ROAD K125,2024-01-27T07:40:00.000+00:00,feeder,02,L2 Current (RMS),A,2.0
921766,RAYMOND ROAD K125,2024-01-27T07:40:00.000+00:00,feeder,02,L1 Current (RMS),A,2.6
921766,RAYMOND ROAD K125,2024-01-27T07:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.07
921766,RAYMOND ROAD K125,2024-01-27T07:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.32
921766,RAYMOND ROAD K125,2024-01-27T07:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.02
921766,RAYMOND ROAD K125,2024-01-27T07:40:00.000+00:00,feeder,01,L3 Active Power,kW,-0.03
921766,RAYMOND ROAD K125,2024-01-27T07:40:00.000+00:00,feeder,01,L2 Active Power,kW,0.23
921766,RAYMOND ROAD K125,2024-01-27T07:40:00.000+00:00,feeder,01,L1 Active Power,kW,0.06
921766,RAYMOND ROAD K125,2024-01-27T07:40:00.000+00:00,feeder,01,N Current (RMS),A,17.6
921766,RAYMOND ROAD K125,2024-01-27T07:40:00.000+00:00,feeder,01,L3 Current (RMS),A,4.4
921766,RAYMOND ROAD K125,2024-01-27T07:40:00.000+00:00,feeder,01,L2 Current (RMS),A,8.9
921766,RAYMOND ROAD K125,2024-01-27T07:40:00.000+00:00,feeder,01,L1 Current (RMS),A,12.8
921766,RAYMOND ROAD K125,2024-01-27T07:40:00.000+00:00,transformer,,Temperature,C,25.6
921766,RAYMOND ROAD K125,2024-01-27T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
921766,RAYMOND ROAD K125,2024-01-27T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.76
921766,RAYMOND ROAD K125,2024-01-27T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
921766,RAYMOND ROAD K125,2024-01-27T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
921766,RAYMOND ROAD K125,2024-01-27T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
921766,RAYMOND ROAD K125,2024-01-27T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
921766,RAYMOND ROAD K125,2024-01-27T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
921766,RAYMOND ROAD K125,2024-01-27T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
921766,RAYMOND ROAD K125,2024-01-27T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.21
921766,RAYMOND ROAD K125,2024-01-27T07:40:00.000+00:00,busbar,,L3 Active Power,kW,102.41
921766,RAYMOND ROAD K125,2024-01-27T07:40:00.000+00:00,busbar,,L2 Active Power,kW,119.5
921766,RAYMOND ROAD K125,2024-01-27T07:40:00.000+00:00,busbar,,L1 Active Power,kW,134.56
921766,RAYMOND ROAD K125,2024-01-27T07:40:00.000+00:00,busbar,,N Current (RMS),A,152.1
921766,RAYMOND ROAD K125,2024-01-27T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,420.5
921766,RAYMOND ROAD K125,2024-01-27T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,490.6
921766,RAYMOND ROAD K125,2024-01-27T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,554.8
921766,RAYMOND ROAD K125,2024-01-27T07:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.94
921766,RAYMOND ROAD K125,2024-01-27T07:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,2.55
921766,RAYMOND ROAD K125,2024-01-27T07:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.15
921766,RAYMOND ROAD K125,2024-01-27T07:30:00.000+00:00,feeder,05,L3 Active Power,kW,30.98
921766,RAYMOND ROAD K125,2024-01-27T07:30:00.000+00:00,feeder,05,L2 Active Power,kW,65.98
921766,RAYMOND ROAD K125,2024-01-27T07:30:00.000+00:00,feeder,05,L1 Active Power,kW,22.5
921766,RAYMOND ROAD K125,2024-01-27T07:30:00.000+00:00,feeder,05,N Current (RMS),A,145.8
921766,RAYMOND ROAD K125,2024-01-27T07:30:00.000+00:00,feeder,05,L3 Current (RMS),A,127.0
921766,RAYMOND ROAD K125,2024-01-27T07:30:00.000+00:00,feeder,05,L2 Current (RMS),A,269.9
921766,RAYMOND ROAD K125,2024-01-27T07:30:00.000+00:00,feeder,05,L1 Current (RMS),A,93.8
921766,RAYMOND ROAD K125,2024-01-27T07:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.79
921766,RAYMOND ROAD K125,2024-01-27T07:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.78
921766,RAYMOND ROAD K125,2024-01-27T07:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.45
921766,RAYMOND ROAD K125,2024-01-27T07:30:00.000+00:00,feeder,04,L3 Active Power,kW,40.17
921766,RAYMOND ROAD K125,2024-01-27T07:30:00.000+00:00,feeder,04,L2 Active Power,kW,28.1
921766,RAYMOND ROAD K125,2024-01-27T07:30:00.000+00:00,feeder,04,L1 Active Power,kW,56.39
921766,RAYMOND ROAD K125,2024-01-27T07:30:00.000+00:00,feeder,04,N Current (RMS),A,85.0
921766,RAYMOND ROAD K125,2024-01-27T07:30:00.000+00:00,feeder,04,L3 Current (RMS),A,165.1
921766,RAYMOND ROAD K125,2024-01-27T07:30:00.000+00:00,feeder,04,L2 Current (RMS),A,119.0
921766,RAYMOND ROAD K125,2024-01-27T07:30:00.000+00:00,feeder,04,L1 Current (RMS),A,234.2
921766,RAYMOND ROAD K125,2024-01-27T07:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.59
921766,RAYMOND ROAD K125,2024-01-27T07:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.31
921766,RAYMOND ROAD K125,2024-01-27T07:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-4.87
921766,RAYMOND ROAD K125,2024-01-27T07:30:00.000+00:00,feeder,03,L3 Active Power,kW,17.19
921766,RAYMOND ROAD K125,2024-01-27T07:30:00.000+00:00,feeder,03,L2 Active Power,kW,23.56
921766,RAYMOND ROAD K125,2024-01-27T07:30:00.000+00:00,feeder,03,L1 Active Power,kW,42.45
921766,RAYMOND ROAD K125,2024-01-27T07:30:00.000+00:00,feeder,03,N Current (RMS),A,65.9
921766,RAYMOND ROAD K125,2024-01-27T07:30:00.000+00:00,feeder,03,L3 Current (RMS),A,72.3
921766,RAYMOND ROAD K125,2024-01-27T07:30:00.000+00:00,feeder,03,L2 Current (RMS),A,98.4
921766,RAYMOND ROAD K125,2024-01-27T07:30:00.000+00:00,feeder,03,L1 Current (RMS),A,175.8
921766,RAYMOND ROAD K125,2024-01-27T07:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.39
921766,RAYMOND ROAD K125,2024-01-27T07:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.15
921766,RAYMOND ROAD K125,2024-01-27T07:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.06
921766,RAYMOND ROAD K125,2024-01-27T07:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.06
921766,RAYMOND ROAD K125,2024-01-27T07:30:00.000+00:00,feeder,02,L2 Active Power,kW,-0.14
921766,RAYMOND ROAD K125,2024-01-27T07:30:00.000+00:00,feeder,02,L1 Active Power,kW,0.15
921766,RAYMOND ROAD K125,2024-01-27T07:30:00.000+00:00,feeder,02,N Current (RMS),A,25.1
921766,RAYMOND ROAD K125,2024-01-27T07:30:00.000+00:00,feeder,02,L3 Current (RMS),A,2.2
921766,RAYMOND ROAD K125,2024-01-27T07:30:00.000+00:00,feeder,02,L2 Current (RMS),A,2.0
921766,RAYMOND ROAD K125,2024-01-27T07:30:00.000+00:00,feeder,02,L1 Current (RMS),A,2.7
921766,RAYMOND ROAD K125,2024-01-27T07:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.06
921766,RAYMOND ROAD K125,2024-01-27T07:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.29
921766,RAYMOND ROAD K125,2024-01-27T07:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.01
921766,RAYMOND ROAD K125,2024-01-27T07:30:00.000+00:00,feeder,01,L3 Active Power,kW,-0.03
921766,RAYMOND ROAD K125,2024-01-27T07:30:00.000+00:00,feeder,01,L2 Active Power,kW,0.3
921766,RAYMOND ROAD K125,2024-01-27T07:30:00.000+00:00,feeder,01,L1 Active Power,kW,0.07
921766,RAYMOND ROAD K125,2024-01-27T07:30:00.000+00:00,feeder,01,N Current (RMS),A,18.0
921766,RAYMOND ROAD K125,2024-01-27T07:30:00.000+00:00,feeder,01,L3 Current (RMS),A,4.6
921766,RAYMOND ROAD K125,2024-01-27T07:30:00.000+00:00,feeder,01,L2 Current (RMS),A,9.3
921766,RAYMOND ROAD K125,2024-01-27T07:30:00.000+00:00,feeder,01,L1 Current (RMS),A,13.5
921766,RAYMOND ROAD K125,2024-01-27T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
921766,RAYMOND ROAD K125,2024-01-27T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.4
921766,RAYMOND ROAD K125,2024-01-27T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
921766,RAYMOND ROAD K125,2024-01-27T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
921766,RAYMOND ROAD K125,2024-01-27T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
921766,RAYMOND ROAD K125,2024-01-27T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.71
921766,RAYMOND ROAD K125,2024-01-27T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
921766,RAYMOND ROAD K125,2024-01-27T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
921766,RAYMOND ROAD K125,2024-01-27T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.5
921766,RAYMOND ROAD K125,2024-01-27T07:30:00.000+00:00,busbar,,L3 Active Power,kW,88.37
921766,RAYMOND ROAD K125,2024-01-27T07:30:00.000+00:00,busbar,,L2 Active Power,kW,117.79
921766,RAYMOND ROAD K125,2024-01-27T07:30:00.000+00:00,busbar,,L1 Active Power,kW,121.56
921766,RAYMOND ROAD K125,2024-01-27T07:30:00.000+00:00,busbar,,N Current (RMS),A,164.4
921766,RAYMOND ROAD K125,2024-01-27T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,362.9
921766,RAYMOND ROAD K125,2024-01-27T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,483.0
921766,RAYMOND ROAD K125,2024-01-27T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,501.7
921766,RAYMOND ROAD K125,2024-01-27T07:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.26
921766,RAYMOND ROAD K125,2024-01-27T07:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.42
921766,RAYMOND ROAD K125,2024-01-27T07:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.57
921766,RAYMOND ROAD K125,2024-01-27T07:20:00.000+00:00,feeder,05,L3 Active Power,kW,28.34
921766,RAYMOND ROAD K125,2024-01-27T07:20:00.000+00:00,feeder,05,L2 Active Power,kW,61.67
921766,RAYMOND ROAD K125,2024-01-27T07:20:00.000+00:00,feeder,05,L1 Active Power,kW,22.25
921766,RAYMOND ROAD K125,2024-01-27T07:20:00.000+00:00,feeder,05,N Current (RMS),A,135.1
921766,RAYMOND ROAD K125,2024-01-27T07:20:00.000+00:00,feeder,05,L3 Current (RMS),A,116.0
921766,RAYMOND ROAD K125,2024-01-27T07:20:00.000+00:00,feeder,05,L2 Current (RMS),A,252.2
921766,RAYMOND ROAD K125,2024-01-27T07:20:00.000+00:00,feeder,05,L1 Current (RMS),A,93.1
921766,RAYMOND ROAD K125,2024-01-27T07:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.12
921766,RAYMOND ROAD K125,2024-01-27T07:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.64
921766,RAYMOND ROAD K125,2024-01-27T07:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.92
921766,RAYMOND ROAD K125,2024-01-27T07:20:00.000+00:00,feeder,04,L3 Active Power,kW,39.01
921766,RAYMOND ROAD K125,2024-01-27T07:20:00.000+00:00,feeder,04,L2 Active Power,kW,34.12
921766,RAYMOND ROAD K125,2024-01-27T07:20:00.000+00:00,feeder,04,L1 Active Power,kW,51.99
921766,RAYMOND ROAD K125,2024-01-27T07:20:00.000+00:00,feeder,04,N Current (RMS),A,50.4
921766,RAYMOND ROAD K125,2024-01-27T07:20:00.000+00:00,feeder,04,L3 Current (RMS),A,160.2
921766,RAYMOND ROAD K125,2024-01-27T07:20:00.000+00:00,feeder,04,L2 Current (RMS),A,140.2
921766,RAYMOND ROAD K125,2024-01-27T07:20:00.000+00:00,feeder,04,L1 Current (RMS),A,213.6
921766,RAYMOND ROAD K125,2024-01-27T07:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.3
921766,RAYMOND ROAD K125,2024-01-27T07:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.0
921766,RAYMOND ROAD K125,2024-01-27T07:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-5.43
921766,RAYMOND ROAD K125,2024-01-27T07:20:00.000+00:00,feeder,03,L3 Active Power,kW,20.26
921766,RAYMOND ROAD K125,2024-01-27T07:20:00.000+00:00,feeder,03,L2 Active Power,kW,29.52
921766,RAYMOND ROAD K125,2024-01-27T07:20:00.000+00:00,feeder,03,L1 Active Power,kW,40.46
921766,RAYMOND ROAD K125,2024-01-27T07:20:00.000+00:00,feeder,03,N Current (RMS),A,56.9
921766,RAYMOND ROAD K125,2024-01-27T07:20:00.000+00:00,feeder,03,L3 Current (RMS),A,84.2
921766,RAYMOND ROAD K125,2024-01-27T07:20:00.000+00:00,feeder,03,L2 Current (RMS),A,124.3
921766,RAYMOND ROAD K125,2024-01-27T07:20:00.000+00:00,feeder,03,L1 Current (RMS),A,167.8
921766,RAYMOND ROAD K125,2024-01-27T07:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.32
921766,RAYMOND ROAD K125,2024-01-27T07:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.11
921766,RAYMOND ROAD K125,2024-01-27T07:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.05
921766,RAYMOND ROAD K125,2024-01-27T07:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.11
921766,RAYMOND ROAD K125,2024-01-27T07:20:00.000+00:00,feeder,02,L2 Active Power,kW,-0.12
921766,RAYMOND ROAD K125,2024-01-27T07:20:00.000+00:00,feeder,02,L1 Active Power,kW,0.12
921766,RAYMOND ROAD K125,2024-01-27T07:20:00.000+00:00,feeder,02,N Current (RMS),A,22.2
921766,RAYMOND ROAD K125,2024-01-27T07:20:00.000+00:00,feeder,02,L3 Current (RMS),A,2.0
921766,RAYMOND ROAD K125,2024-01-27T07:20:00.000+00:00,feeder,02,L2 Current (RMS),A,1.9
921766,RAYMOND ROAD K125,2024-01-27T07:20:00.000+00:00,feeder,02,L1 Current (RMS),A,2.6
921766,RAYMOND ROAD K125,2024-01-27T07:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.04
921766,RAYMOND ROAD K125,2024-01-27T07:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.26
921766,RAYMOND ROAD K125,2024-01-27T07:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.01
921766,RAYMOND ROAD K125,2024-01-27T07:20:00.000+00:00,feeder,01,L3 Active Power,kW,-0.02
921766,RAYMOND ROAD K125,2024-01-27T07:20:00.000+00:00,feeder,01,L2 Active Power,kW,0.27
921766,RAYMOND ROAD K125,2024-01-27T07:20:00.000+00:00,feeder,01,L1 Active Power,kW,0.04
921766,RAYMOND ROAD K125,2024-01-27T07:20:00.000+00:00,feeder,01,N Current (RMS),A,15.6
921766,RAYMOND ROAD K125,2024-01-27T07:20:00.000+00:00,feeder,01,L3 Current (RMS),A,4.4
921766,RAYMOND ROAD K125,2024-01-27T07:20:00.000+00:00,feeder,01,L2 Current (RMS),A,9.0
921766,RAYMOND ROAD K125,2024-01-27T07:20:00.000+00:00,feeder,01,L1 Current (RMS),A,13.0
921766,RAYMOND ROAD K125,2024-01-27T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
921766,RAYMOND ROAD K125,2024-01-27T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.76
921766,RAYMOND ROAD K125,2024-01-27T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
921766,RAYMOND ROAD K125,2024-01-27T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.47
921766,RAYMOND ROAD K125,2024-01-27T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
921766,RAYMOND ROAD K125,2024-01-27T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.46
921766,RAYMOND ROAD K125,2024-01-27T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
921766,RAYMOND ROAD K125,2024-01-27T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
921766,RAYMOND ROAD K125,2024-01-27T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.86
921766,RAYMOND ROAD K125,2024-01-27T07:20:00.000+00:00,busbar,,L3 Active Power,kW,87.69
921766,RAYMOND ROAD K125,2024-01-27T07:20:00.000+00:00,busbar,,L2 Active Power,kW,125.46
921766,RAYMOND ROAD K125,2024-01-27T07:20:00.000+00:00,busbar,,L1 Active Power,kW,114.88
921766,RAYMOND ROAD K125,2024-01-27T07:20:00.000+00:00,busbar,,N Current (RMS),A,158.8
921766,RAYMOND ROAD K125,2024-01-27T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,359.5
921766,RAYMOND ROAD K125,2024-01-27T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,514.3
921766,RAYMOND ROAD K125,2024-01-27T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,473.9
921766,RAYMOND ROAD K125,2024-01-27T07:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.75
921766,RAYMOND ROAD K125,2024-01-27T07:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,2.34
921766,RAYMOND ROAD K125,2024-01-27T07:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.34
921766,RAYMOND ROAD K125,2024-01-27T07:10:00.000+00:00,feeder,05,L3 Active Power,kW,26.83
921766,RAYMOND ROAD K125,2024-01-27T07:10:00.000+00:00,feeder,05,L2 Active Power,kW,67.22
921766,RAYMOND ROAD K125,2024-01-27T07:10:00.000+00:00,feeder,05,L1 Active Power,kW,23.42
921766,RAYMOND ROAD K125,2024-01-27T07:10:00.000+00:00,feeder,05,N Current (RMS),A,156.0
921766,RAYMOND ROAD K125,2024-01-27T07:10:00.000+00:00,feeder,05,L3 Current (RMS),A,110.0
921766,RAYMOND ROAD K125,2024-01-27T07:10:00.000+00:00,feeder,05,L2 Current (RMS),A,274.5
921766,RAYMOND ROAD K125,2024-01-27T07:10:00.000+00:00,feeder,05,L1 Current (RMS),A,97.9
921766,RAYMOND ROAD K125,2024-01-27T07:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.87
921766,RAYMOND ROAD K125,2024-01-27T07:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.66
921766,RAYMOND ROAD K125,2024-01-27T07:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.29
921766,RAYMOND ROAD K125,2024-01-27T07:10:00.000+00:00,feeder,04,L3 Active Power,kW,31.88
921766,RAYMOND ROAD K125,2024-01-27T07:10:00.000+00:00,feeder,04,L2 Active Power,kW,35.18
921766,RAYMOND ROAD K125,2024-01-27T07:10:00.000+00:00,feeder,04,L1 Active Power,kW,48.78
921766,RAYMOND ROAD K125,2024-01-27T07:10:00.000+00:00,feeder,04,N Current (RMS),A,47.7
921766,RAYMOND ROAD K125,2024-01-27T07:10:00.000+00:00,feeder,04,L3 Current (RMS),A,131.4
921766,RAYMOND ROAD K125,2024-01-27T07:10:00.000+00:00,feeder,04,L2 Current (RMS),A,144.5
921766,RAYMOND ROAD K125,2024-01-27T07:10:00.000+00:00,feeder,04,L1 Current (RMS),A,199.9
921766,RAYMOND ROAD K125,2024-01-27T07:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.46
921766,RAYMOND ROAD K125,2024-01-27T07:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.06
921766,RAYMOND ROAD K125,2024-01-27T07:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-5.11
921766,RAYMOND ROAD K125,2024-01-27T07:10:00.000+00:00,feeder,03,L3 Active Power,kW,20.59
921766,RAYMOND ROAD K125,2024-01-27T07:10:00.000+00:00,feeder,03,L2 Active Power,kW,24.0
921766,RAYMOND ROAD K125,2024-01-27T07:10:00.000+00:00,feeder,03,L1 Active Power,kW,40.46
921766,RAYMOND ROAD K125,2024-01-27T07:10:00.000+00:00,feeder,03,N Current (RMS),A,48.6
921766,RAYMOND ROAD K125,2024-01-27T07:10:00.000+00:00,feeder,03,L3 Current (RMS),A,85.4
921766,RAYMOND ROAD K125,2024-01-27T07:10:00.000+00:00,feeder,03,L2 Current (RMS),A,99.7
921766,RAYMOND ROAD K125,2024-01-27T07:10:00.000+00:00,feeder,03,L1 Current (RMS),A,167.5
921766,RAYMOND ROAD K125,2024-01-27T07:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.34
921766,RAYMOND ROAD K125,2024-01-27T07:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.11
921766,RAYMOND ROAD K125,2024-01-27T07:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.07
921766,RAYMOND ROAD K125,2024-01-27T07:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.12
921766,RAYMOND ROAD K125,2024-01-27T07:10:00.000+00:00,feeder,02,L2 Active Power,kW,-0.11
921766,RAYMOND ROAD K125,2024-01-27T07:10:00.000+00:00,feeder,02,L1 Active Power,kW,0.12
921766,RAYMOND ROAD K125,2024-01-27T07:10:00.000+00:00,feeder,02,N Current (RMS),A,22.5
921766,RAYMOND ROAD K125,2024-01-27T07:10:00.000+00:00,feeder,02,L3 Current (RMS),A,2.0
921766,RAYMOND ROAD K125,2024-01-27T07:10:00.000+00:00,feeder,02,L2 Current (RMS),A,1.7
921766,RAYMOND ROAD K125,2024-01-27T07:10:00.000+00:00,feeder,02,L1 Current (RMS),A,2.4
921766,RAYMOND ROAD K125,2024-01-27T07:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.04
921766,RAYMOND ROAD K125,2024-01-27T07:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.25
921766,RAYMOND ROAD K125,2024-01-27T07:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.0
921766,RAYMOND ROAD K125,2024-01-27T07:10:00.000+00:00,feeder,01,L3 Active Power,kW,-0.03
921766,RAYMOND ROAD K125,2024-01-27T07:10:00.000+00:00,feeder,01,L2 Active Power,kW,0.28
921766,RAYMOND ROAD K125,2024-01-27T07:10:00.000+00:00,feeder,01,L1 Active Power,kW,0.05
921766,RAYMOND ROAD K125,2024-01-27T07:10:00.000+00:00,feeder,01,N Current (RMS),A,15.4
921766,RAYMOND ROAD K125,2024-01-27T07:10:00.000+00:00,feeder,01,L3 Current (RMS),A,4.0
921766,RAYMOND ROAD K125,2024-01-27T07:10:00.000+00:00,feeder,01,L2 Current (RMS),A,8.1
921766,RAYMOND ROAD K125,2024-01-27T07:10:00.000+00:00,feeder,01,L1 Current (RMS),A,11.8
921766,RAYMOND ROAD K125,2024-01-27T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
921766,RAYMOND ROAD K125,2024-01-27T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.62
921766,RAYMOND ROAD K125,2024-01-27T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
921766,RAYMOND ROAD K125,2024-01-27T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
921766,RAYMOND ROAD K125,2024-01-27T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
921766,RAYMOND ROAD K125,2024-01-27T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.27
921766,RAYMOND ROAD K125,2024-01-27T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
921766,RAYMOND ROAD K125,2024-01-27T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
921766,RAYMOND ROAD K125,2024-01-27T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.67
921766,RAYMOND ROAD K125,2024-01-27T07:10:00.000+00:00,busbar,,L3 Active Power,kW,79.4
921766,RAYMOND ROAD K125,2024-01-27T07:10:00.000+00:00,busbar,,L2 Active Power,kW,126.58
921766,RAYMOND ROAD K125,2024-01-27T07:10:00.000+00:00,busbar,,L1 Active Power,kW,112.83
921766,RAYMOND ROAD K125,2024-01-27T07:10:00.000+00:00,busbar,,N Current (RMS),A,181.2
921766,RAYMOND ROAD K125,2024-01-27T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,325.8
921766,RAYMOND ROAD K125,2024-01-27T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,517.5
921766,RAYMOND ROAD K125,2024-01-27T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,464.6
921766,RAYMOND ROAD K125,2024-01-27T07:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.16
921766,RAYMOND ROAD K125,2024-01-27T07:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,2.38
921766,RAYMOND ROAD K125,2024-01-27T07:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.89
921766,RAYMOND ROAD K125,2024-01-27T07:00:00.000+00:00,feeder,05,L3 Active Power,kW,25.86
921766,RAYMOND ROAD K125,2024-01-27T07:00:00.000+00:00,feeder,05,L2 Active Power,kW,64.4
921766,RAYMOND ROAD K125,2024-01-27T07:00:00.000+00:00,feeder,05,L1 Active Power,kW,27.19
921766,RAYMOND ROAD K125,2024-01-27T07:00:00.000+00:00,feeder,05,N Current (RMS),A,143.9
921766,RAYMOND ROAD K125,2024-01-27T07:00:00.000+00:00,feeder,05,L3 Current (RMS),A,106.1
921766,RAYMOND ROAD K125,2024-01-27T07:00:00.000+00:00,feeder,05,L2 Current (RMS),A,263.0
921766,RAYMOND ROAD K125,2024-01-27T07:00:00.000+00:00,feeder,05,L1 Current (RMS),A,116.1
921766,RAYMOND ROAD K125,2024-01-27T07:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.33
921766,RAYMOND ROAD K125,2024-01-27T07:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.08
921766,RAYMOND ROAD K125,2024-01-27T07:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.26
921766,RAYMOND ROAD K125,2024-01-27T07:00:00.000+00:00,feeder,04,L3 Active Power,kW,30.43
921766,RAYMOND ROAD K125,2024-01-27T07:00:00.000+00:00,feeder,04,L2 Active Power,kW,33.11
921766,RAYMOND ROAD K125,2024-01-27T07:00:00.000+00:00,feeder,04,L1 Active Power,kW,50.84
921766,RAYMOND ROAD K125,2024-01-27T07:00:00.000+00:00,feeder,04,N Current (RMS),A,58.8
921766,RAYMOND ROAD K125,2024-01-27T07:00:00.000+00:00,feeder,04,L3 Current (RMS),A,125.2
921766,RAYMOND ROAD K125,2024-01-27T07:00:00.000+00:00,feeder,04,L2 Current (RMS),A,135.8
921766,RAYMOND ROAD K125,2024-01-27T07:00:00.000+00:00,feeder,04,L1 Current (RMS),A,208.7
921766,RAYMOND ROAD K125,2024-01-27T07:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.8
921766,RAYMOND ROAD K125,2024-01-27T07:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.09
921766,RAYMOND ROAD K125,2024-01-27T07:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-4.71
921766,RAYMOND ROAD K125,2024-01-27T07:00:00.000+00:00,feeder,03,L3 Active Power,kW,20.91
921766,RAYMOND ROAD K125,2024-01-27T07:00:00.000+00:00,feeder,03,L2 Active Power,kW,24.44
921766,RAYMOND ROAD K125,2024-01-27T07:00:00.000+00:00,feeder,03,L1 Active Power,kW,40.77
921766,RAYMOND ROAD K125,2024-01-27T07:00:00.000+00:00,feeder,03,N Current (RMS),A,52.9
921766,RAYMOND ROAD K125,2024-01-27T07:00:00.000+00:00,feeder,03,L3 Current (RMS),A,87.0
921766,RAYMOND ROAD K125,2024-01-27T07:00:00.000+00:00,feeder,03,L2 Current (RMS),A,102.0
921766,RAYMOND ROAD K125,2024-01-27T07:00:00.000+00:00,feeder,03,L1 Current (RMS),A,168.6
921766,RAYMOND ROAD K125,2024-01-27T07:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.34
921766,RAYMOND ROAD K125,2024-01-27T07:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.13
921766,RAYMOND ROAD K125,2024-01-27T07:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.07
921766,RAYMOND ROAD K125,2024-01-27T07:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.11
921766,RAYMOND ROAD K125,2024-01-27T07:00:00.000+00:00,feeder,02,L2 Active Power,kW,-0.12
921766,RAYMOND ROAD K125,2024-01-27T07:00:00.000+00:00,feeder,02,L1 Active Power,kW,0.14
921766,RAYMOND ROAD K125,2024-01-27T07:00:00.000+00:00,feeder,02,N Current (RMS),A,22.4
921766,RAYMOND ROAD K125,2024-01-27T07:00:00.000+00:00,feeder,02,L3 Current (RMS),A,2.0
921766,RAYMOND ROAD K125,2024-01-27T07:00:00.000+00:00,feeder,02,L2 Current (RMS),A,1.7
921766,RAYMOND ROAD K125,2024-01-27T07:00:00.000+00:00,feeder,02,L1 Current (RMS),A,2.3
921766,RAYMOND ROAD K125,2024-01-27T07:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.05
921766,RAYMOND ROAD K125,2024-01-27T07:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.27
921766,RAYMOND ROAD K125,2024-01-27T07:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.01
921766,RAYMOND ROAD K125,2024-01-27T07:00:00.000+00:00,feeder,01,L3 Active Power,kW,-0.03
921766,RAYMOND ROAD K125,2024-01-27T07:00:00.000+00:00,feeder,01,L2 Active Power,kW,0.27
921766,RAYMOND ROAD K125,2024-01-27T07:00:00.000+00:00,feeder,01,L1 Active Power,kW,0.06
921766,RAYMOND ROAD K125,2024-01-27T07:00:00.000+00:00,feeder,01,N Current (RMS),A,16.0
921766,RAYMOND ROAD K125,2024-01-27T07:00:00.000+00:00,feeder,01,L3 Current (RMS),A,3.9
921766,RAYMOND ROAD K125,2024-01-27T07:00:00.000+00:00,feeder,01,L2 Current (RMS),A,7.9
921766,RAYMOND ROAD K125,2024-01-27T07:00:00.000+00:00,feeder,01,L1 Current (RMS),A,11.4
921766,RAYMOND ROAD K125,2024-01-27T07:00:00.000+00:00,transformer,,Temperature,C,0.0
921766,RAYMOND ROAD K125,2024-01-27T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
921766,RAYMOND ROAD K125,2024-01-27T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.9
921766,RAYMOND ROAD K125,2024-01-27T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
921766,RAYMOND ROAD K125,2024-01-27T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
921766,RAYMOND ROAD K125,2024-01-27T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
921766,RAYMOND ROAD K125,2024-01-27T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
921766,RAYMOND ROAD K125,2024-01-27T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.9
921766,RAYMOND ROAD K125,2024-01-27T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
921766,RAYMOND ROAD K125,2024-01-27T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.78
921766,RAYMOND ROAD K125,2024-01-27T07:00:00.000+00:00,busbar,,L3 Active Power,kW,77.28
921766,RAYMOND ROAD K125,2024-01-27T07:00:00.000+00:00,busbar,,L2 Active Power,kW,122.11
921766,RAYMOND ROAD K125,2024-01-27T07:00:00.000+00:00,busbar,,L1 Active Power,kW,119.0
921766,RAYMOND ROAD K125,2024-01-27T07:00:00.000+00:00,busbar,,N Current (RMS),A,189.3
921766,RAYMOND ROAD K125,2024-01-27T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,317.4
921766,RAYMOND ROAD K125,2024-01-27T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,498.9
921766,RAYMOND ROAD K125,2024-01-27T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,490.6
921766,RAYMOND ROAD K125,2024-01-27T06:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.5
921766,RAYMOND ROAD K125,2024-01-27T06:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,2.59
921766,RAYMOND ROAD K125,2024-01-27T06:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-4.57
921766,RAYMOND ROAD K125,2024-01-27T06:50:00.000+00:00,feeder,05,L3 Active Power,kW,27.99
921766,RAYMOND ROAD K125,2024-01-27T06:50:00.000+00:00,feeder,05,L2 Active Power,kW,61.03
921766,RAYMOND ROAD K125,2024-01-27T06:50:00.000+00:00,feeder,05,L1 Active Power,kW,37.65
921766,RAYMOND ROAD K125,2024-01-27T06:50:00.000+00:00,feeder,05,N Current (RMS),A,108.8
921766,RAYMOND ROAD K125,2024-01-27T06:50:00.000+00:00,feeder,05,L3 Current (RMS),A,114.5
921766,RAYMOND ROAD K125,2024-01-27T06:50:00.000+00:00,feeder,05,L2 Current (RMS),A,249.2
921766,RAYMOND ROAD K125,2024-01-27T06:50:00.000+00:00,feeder,05,L1 Current (RMS),A,156.1
921766,RAYMOND ROAD K125,2024-01-27T06:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.18
921766,RAYMOND ROAD K125,2024-01-27T06:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.48
921766,RAYMOND ROAD K125,2024-01-27T06:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.21
921766,RAYMOND ROAD K125,2024-01-27T06:50:00.000+00:00,feeder,04,L3 Active Power,kW,28.71
921766,RAYMOND ROAD K125,2024-01-27T06:50:00.000+00:00,feeder,04,L2 Active Power,kW,31.39
921766,RAYMOND ROAD K125,2024-01-27T06:50:00.000+00:00,feeder,04,L1 Active Power,kW,51.96
921766,RAYMOND ROAD K125,2024-01-27T06:50:00.000+00:00,feeder,04,N Current (RMS),A,72.7
921766,RAYMOND ROAD K125,2024-01-27T06:50:00.000+00:00,feeder,04,L3 Current (RMS),A,118.9
921766,RAYMOND ROAD K125,2024-01-27T06:50:00.000+00:00,feeder,04,L2 Current (RMS),A,129.0
921766,RAYMOND ROAD K125,2024-01-27T06:50:00.000+00:00,feeder,04,L1 Current (RMS),A,213.4
921766,RAYMOND ROAD K125,2024-01-27T06:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.48
921766,RAYMOND ROAD K125,2024-01-27T06:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.92
921766,RAYMOND ROAD K125,2024-01-27T06:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-4.92
921766,RAYMOND ROAD K125,2024-01-27T06:50:00.000+00:00,feeder,03,L3 Active Power,kW,18.26
921766,RAYMOND ROAD K125,2024-01-27T06:50:00.000+00:00,feeder,03,L2 Active Power,kW,25.83
921766,RAYMOND ROAD K125,2024-01-27T06:50:00.000+00:00,feeder,03,L1 Active Power,kW,41.09
921766,RAYMOND ROAD K125,2024-01-27T06:50:00.000+00:00,feeder,03,N Current (RMS),A,57.8
921766,RAYMOND ROAD K125,2024-01-27T06:50:00.000+00:00,feeder,03,L3 Current (RMS),A,76.3
921766,RAYMOND ROAD K125,2024-01-27T06:50:00.000+00:00,feeder,03,L2 Current (RMS),A,106.8
921766,RAYMOND ROAD K125,2024-01-27T06:50:00.000+00:00,feeder,03,L1 Current (RMS),A,170.2
921766,RAYMOND ROAD K125,2024-01-27T06:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.31
921766,RAYMOND ROAD K125,2024-01-27T06:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.18
921766,RAYMOND ROAD K125,2024-01-27T06:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.06
921766,RAYMOND ROAD K125,2024-01-27T06:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.03
921766,RAYMOND ROAD K125,2024-01-27T06:50:00.000+00:00,feeder,02,L2 Active Power,kW,-0.11
921766,RAYMOND ROAD K125,2024-01-27T06:50:00.000+00:00,feeder,02,L1 Active Power,kW,0.16
921766,RAYMOND ROAD K125,2024-01-27T06:50:00.000+00:00,feeder,02,N Current (RMS),A,21.8
921766,RAYMOND ROAD K125,2024-01-27T06:50:00.000+00:00,feeder,02,L3 Current (RMS),A,1.7
921766,RAYMOND ROAD K125,2024-01-27T06:50:00.000+00:00,feeder,02,L2 Current (RMS),A,1.5
921766,RAYMOND ROAD K125,2024-01-27T06:50:00.000+00:00,feeder,02,L1 Current (RMS),A,1.9
921766,RAYMOND ROAD K125,2024-01-27T06:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.06
921766,RAYMOND ROAD K125,2024-01-27T06:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.31
921766,RAYMOND ROAD K125,2024-01-27T06:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.03
921766,RAYMOND ROAD K125,2024-01-27T06:50:00.000+00:00,feeder,01,L3 Active Power,kW,-0.04
921766,RAYMOND ROAD K125,2024-01-27T06:50:00.000+00:00,feeder,01,L2 Active Power,kW,0.2
921766,RAYMOND ROAD K125,2024-01-27T06:50:00.000+00:00,feeder,01,L1 Active Power,kW,0.04
921766,RAYMOND ROAD K125,2024-01-27T06:50:00.000+00:00,feeder,01,N Current (RMS),A,15.9
921766,RAYMOND ROAD K125,2024-01-27T06:50:00.000+00:00,feeder,01,L3 Current (RMS),A,3.0
921766,RAYMOND ROAD K125,2024-01-27T06:50:00.000+00:00,feeder,01,L2 Current (RMS),A,6.2
921766,RAYMOND ROAD K125,2024-01-27T06:50:00.000+00:00,feeder,01,L1 Current (RMS),A,8.9
921766,RAYMOND ROAD K125,2024-01-27T06:50:00.000+00:00,transformer,,Temperature,C,26.0
921766,RAYMOND ROAD K125,2024-01-27T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
921766,RAYMOND ROAD K125,2024-01-27T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.06
921766,RAYMOND ROAD K125,2024-01-27T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
921766,RAYMOND ROAD K125,2024-01-27T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
921766,RAYMOND ROAD K125,2024-01-27T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
921766,RAYMOND ROAD K125,2024-01-27T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.47
921766,RAYMOND ROAD K125,2024-01-27T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.79
921766,RAYMOND ROAD K125,2024-01-27T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
921766,RAYMOND ROAD K125,2024-01-27T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.62
921766,RAYMOND ROAD K125,2024-01-27T06:50:00.000+00:00,busbar,,L3 Active Power,kW,74.95
921766,RAYMOND ROAD K125,2024-01-27T06:50:00.000+00:00,busbar,,L2 Active Power,kW,118.34
921766,RAYMOND ROAD K125,2024-01-27T06:50:00.000+00:00,busbar,,L1 Active Power,kW,130.91
921766,RAYMOND ROAD K125,2024-01-27T06:50:00.000+00:00,busbar,,N Current (RMS),A,211.0
921766,RAYMOND ROAD K125,2024-01-27T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,308.3
921766,RAYMOND ROAD K125,2024-01-27T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,483.8
921766,RAYMOND ROAD K125,2024-01-27T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,538.6
921766,RAYMOND ROAD K125,2024-01-27T06:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.86
921766,RAYMOND ROAD K125,2024-01-27T06:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.79
921766,RAYMOND ROAD K125,2024-01-27T06:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-4.41
921766,RAYMOND ROAD K125,2024-01-27T06:40:00.000+00:00,feeder,05,L3 Active Power,kW,31.0
921766,RAYMOND ROAD K125,2024-01-27T06:40:00.000+00:00,feeder,05,L2 Active Power,kW,58.77
921766,RAYMOND ROAD K125,2024-01-27T06:40:00.000+00:00,feeder,05,L1 Active Power,kW,40.11
921766,RAYMOND ROAD K125,2024-01-27T06:40:00.000+00:00,feeder,05,N Current (RMS),A,95.2
921766,RAYMOND ROAD K125,2024-01-27T06:40:00.000+00:00,feeder,05,L3 Current (RMS),A,126.8
921766,RAYMOND ROAD K125,2024-01-27T06:40:00.000+00:00,feeder,05,L2 Current (RMS),A,239.2
921766,RAYMOND ROAD K125,2024-01-27T06:40:00.000+00:00,feeder,05,L1 Current (RMS),A,165.4
921766,RAYMOND ROAD K125,2024-01-27T06:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.82
921766,RAYMOND ROAD K125,2024-01-27T06:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.5
921766,RAYMOND ROAD K125,2024-01-27T06:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.06
921766,RAYMOND ROAD K125,2024-01-27T06:40:00.000+00:00,feeder,04,L3 Active Power,kW,29.64
921766,RAYMOND ROAD K125,2024-01-27T06:40:00.000+00:00,feeder,04,L2 Active Power,kW,31.82
921766,RAYMOND ROAD K125,2024-01-27T06:40:00.000+00:00,feeder,04,L1 Active Power,kW,54.55
921766,RAYMOND ROAD K125,2024-01-27T06:40:00.000+00:00,feeder,04,N Current (RMS),A,78.0
921766,RAYMOND ROAD K125,2024-01-27T06:40:00.000+00:00,feeder,04,L3 Current (RMS),A,121.3
921766,RAYMOND ROAD K125,2024-01-27T06:40:00.000+00:00,feeder,04,L2 Current (RMS),A,130.2
921766,RAYMOND ROAD K125,2024-01-27T06:40:00.000+00:00,feeder,04,L1 Current (RMS),A,222.6
921766,RAYMOND ROAD K125,2024-01-27T06:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.3
921766,RAYMOND ROAD K125,2024-01-27T06:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.56
921766,RAYMOND ROAD K125,2024-01-27T06:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-5.35
921766,RAYMOND ROAD K125,2024-01-27T06:40:00.000+00:00,feeder,03,L3 Active Power,kW,19.16
921766,RAYMOND ROAD K125,2024-01-27T06:40:00.000+00:00,feeder,03,L2 Active Power,kW,21.34
921766,RAYMOND ROAD K125,2024-01-27T06:40:00.000+00:00,feeder,03,L1 Active Power,kW,42.52
921766,RAYMOND ROAD K125,2024-01-27T06:40:00.000+00:00,feeder,03,N Current (RMS),A,52.2
921766,RAYMOND ROAD K125,2024-01-27T06:40:00.000+00:00,feeder,03,L3 Current (RMS),A,79.6
921766,RAYMOND ROAD K125,2024-01-27T06:40:00.000+00:00,feeder,03,L2 Current (RMS),A,88.3
921766,RAYMOND ROAD K125,2024-01-27T06:40:00.000+00:00,feeder,03,L1 Current (RMS),A,175.5
921766,RAYMOND ROAD K125,2024-01-27T06:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.44
921766,RAYMOND ROAD K125,2024-01-27T06:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.2
921766,RAYMOND ROAD K125,2024-01-27T06:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.06
921766,RAYMOND ROAD K125,2024-01-27T06:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.05
921766,RAYMOND ROAD K125,2024-01-27T06:40:00.000+00:00,feeder,02,L2 Active Power,kW,-0.17
921766,RAYMOND ROAD K125,2024-01-27T06:40:00.000+00:00,feeder,02,L1 Active Power,kW,0.17
921766,RAYMOND ROAD K125,2024-01-27T06:40:00.000+00:00,feeder,02,N Current (RMS),A,29.2
921766,RAYMOND ROAD K125,2024-01-27T06:40:00.000+00:00,feeder,02,L3 Current (RMS),A,2.4
921766,RAYMOND ROAD K125,2024-01-27T06:40:00.000+00:00,feeder,02,L2 Current (RMS),A,2.1
921766,RAYMOND ROAD K125,2024-01-27T06:40:00.000+00:00,feeder,02,L1 Current (RMS),A,2.8
921766,RAYMOND ROAD K125,2024-01-27T06:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.07
921766,RAYMOND ROAD K125,2024-01-27T06:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.41
921766,RAYMOND ROAD K125,2024-01-27T06:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.01
921766,RAYMOND ROAD K125,2024-01-27T06:40:00.000+00:00,feeder,01,L3 Active Power,kW,-0.03
921766,RAYMOND ROAD K125,2024-01-27T06:40:00.000+00:00,feeder,01,L2 Active Power,kW,0.3
921766,RAYMOND ROAD K125,2024-01-27T06:40:00.000+00:00,feeder,01,L1 Active Power,kW,0.07
921766,RAYMOND ROAD K125,2024-01-27T06:40:00.000+00:00,feeder,01,N Current (RMS),A,22.1
921766,RAYMOND ROAD K125,2024-01-27T06:40:00.000+00:00,feeder,01,L3 Current (RMS),A,4.6
921766,RAYMOND ROAD K125,2024-01-27T06:40:00.000+00:00,feeder,01,L2 Current (RMS),A,9.4
921766,RAYMOND ROAD K125,2024-01-27T06:40:00.000+00:00,feeder,01,L1 Current (RMS),A,13.5
921766,RAYMOND ROAD K125,2024-01-27T06:40:00.000+00:00,transformer,,Temperature,C,26.1
921766,RAYMOND ROAD K125,2024-01-27T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
921766,RAYMOND ROAD K125,2024-01-27T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.62
921766,RAYMOND ROAD K125,2024-01-27T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
921766,RAYMOND ROAD K125,2024-01-27T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.46
