Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921766,RAYMOND ROAD K125,2024-01-27T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
921766,RAYMOND ROAD K125,2024-01-27T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.94
921766,RAYMOND ROAD K125,2024-01-27T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.47
921766,RAYMOND ROAD K125,2024-01-27T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
921766,RAYMOND ROAD K125,2024-01-27T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.76
921766,RAYMOND ROAD K125,2024-01-27T06:40:00.000+00:00,busbar,,L3 Active Power,kW,79.82
921766,RAYMOND ROAD K125,2024-01-27T06:40:00.000+00:00,busbar,,L2 Active Power,kW,112.07
921766,RAYMOND ROAD K125,2024-01-27T06:40:00.000+00:00,busbar,,L1 Active Power,kW,137.42
921766,RAYMOND ROAD K125,2024-01-27T06:40:00.000+00:00,busbar,,N Current (RMS),A,206.7
921766,RAYMOND ROAD K125,2024-01-27T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,325.9
921766,RAYMOND ROAD K125,2024-01-27T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,456.8
921766,RAYMOND ROAD K125,2024-01-27T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,563.1
921766,RAYMOND ROAD K125,2024-01-27T06:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.65
921766,RAYMOND ROAD K125,2024-01-27T06:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.53
921766,RAYMOND ROAD K125,2024-01-27T06:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-4.92
921766,RAYMOND ROAD K125,2024-01-27T06:30:00.000+00:00,feeder,05,L3 Active Power,kW,31.8
921766,RAYMOND ROAD K125,2024-01-27T06:30:00.000+00:00,feeder,05,L2 Active Power,kW,58.86
921766,RAYMOND ROAD K125,2024-01-27T06:30:00.000+00:00,feeder,05,L1 Active Power,kW,39.47
921766,RAYMOND ROAD K125,2024-01-27T06:30:00.000+00:00,feeder,05,N Current (RMS),A,93.2
921766,RAYMOND ROAD K125,2024-01-27T06:30:00.000+00:00,feeder,05,L3 Current (RMS),A,130.0
921766,RAYMOND ROAD K125,2024-01-27T06:30:00.000+00:00,feeder,05,L2 Current (RMS),A,238.5
921766,RAYMOND ROAD K125,2024-01-27T06:30:00.000+00:00,feeder,05,L1 Current (RMS),A,162.2
921766,RAYMOND ROAD K125,2024-01-27T06:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.8
921766,RAYMOND ROAD K125,2024-01-27T06:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.9
921766,RAYMOND ROAD K125,2024-01-27T06:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.7
921766,RAYMOND ROAD K125,2024-01-27T06:30:00.000+00:00,feeder,04,L3 Active Power,kW,28.17
921766,RAYMOND ROAD K125,2024-01-27T06:30:00.000+00:00,feeder,04,L2 Active Power,kW,31.87
921766,RAYMOND ROAD K125,2024-01-27T06:30:00.000+00:00,feeder,04,L1 Active Power,kW,50.43
921766,RAYMOND ROAD K125,2024-01-27T06:30:00.000+00:00,feeder,04,N Current (RMS),A,67.8
921766,RAYMOND ROAD K125,2024-01-27T06:30:00.000+00:00,feeder,04,L3 Current (RMS),A,115.0
921766,RAYMOND ROAD K125,2024-01-27T06:30:00.000+00:00,feeder,04,L2 Current (RMS),A,130.1
921766,RAYMOND ROAD K125,2024-01-27T06:30:00.000+00:00,feeder,04,L1 Current (RMS),A,205.0
921766,RAYMOND ROAD K125,2024-01-27T06:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.29
921766,RAYMOND ROAD K125,2024-01-27T06:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.36
921766,RAYMOND ROAD K125,2024-01-27T06:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-5.34
921766,RAYMOND ROAD K125,2024-01-27T06:30:00.000+00:00,feeder,03,L3 Active Power,kW,20.84
921766,RAYMOND ROAD K125,2024-01-27T06:30:00.000+00:00,feeder,03,L2 Active Power,kW,23.5
921766,RAYMOND ROAD K125,2024-01-27T06:30:00.000+00:00,feeder,03,L1 Active Power,kW,46.6
921766,RAYMOND ROAD K125,2024-01-27T06:30:00.000+00:00,feeder,03,N Current (RMS),A,60.5
921766,RAYMOND ROAD K125,2024-01-27T06:30:00.000+00:00,feeder,03,L3 Current (RMS),A,85.9
921766,RAYMOND ROAD K125,2024-01-27T06:30:00.000+00:00,feeder,03,L2 Current (RMS),A,96.6
921766,RAYMOND ROAD K125,2024-01-27T06:30:00.000+00:00,feeder,03,L1 Current (RMS),A,191.8
921766,RAYMOND ROAD K125,2024-01-27T06:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.41
921766,RAYMOND ROAD K125,2024-01-27T06:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.2
921766,RAYMOND ROAD K125,2024-01-27T06:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.05
921766,RAYMOND ROAD K125,2024-01-27T06:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.04
921766,RAYMOND ROAD K125,2024-01-27T06:30:00.000+00:00,feeder,02,L2 Active Power,kW,-0.16
921766,RAYMOND ROAD K125,2024-01-27T06:30:00.000+00:00,feeder,02,L1 Active Power,kW,0.18
921766,RAYMOND ROAD K125,2024-01-27T06:30:00.000+00:00,feeder,02,N Current (RMS),A,26.8
921766,RAYMOND ROAD K125,2024-01-27T06:30:00.000+00:00,feeder,02,L3 Current (RMS),A,2.1
921766,RAYMOND ROAD K125,2024-01-27T06:30:00.000+00:00,feeder,02,L2 Current (RMS),A,1.8
921766,RAYMOND ROAD K125,2024-01-27T06:30:00.000+00:00,feeder,02,L1 Current (RMS),A,2.3
921766,RAYMOND ROAD K125,2024-01-27T06:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.07
921766,RAYMOND ROAD K125,2024-01-27T06:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.39
921766,RAYMOND ROAD K125,2024-01-27T06:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.02
921766,RAYMOND ROAD K125,2024-01-27T06:30:00.000+00:00,feeder,01,L3 Active Power,kW,-0.04
921766,RAYMOND ROAD K125,2024-01-27T06:30:00.000+00:00,feeder,01,L2 Active Power,kW,0.26
921766,RAYMOND ROAD K125,2024-01-27T06:30:00.000+00:00,feeder,01,L1 Active Power,kW,0.06
921766,RAYMOND ROAD K125,2024-01-27T06:30:00.000+00:00,feeder,01,N Current (RMS),A,20.1
921766,RAYMOND ROAD K125,2024-01-27T06:30:00.000+00:00,feeder,01,L3 Current (RMS),A,3.7
921766,RAYMOND ROAD K125,2024-01-27T06:30:00.000+00:00,feeder,01,L2 Current (RMS),A,7.6
921766,RAYMOND ROAD K125,2024-01-27T06:30:00.000+00:00,feeder,01,L1 Current (RMS),A,10.9
921766,RAYMOND ROAD K125,2024-01-27T06:30:00.000+00:00,transformer,,Temperature,C,26.1
921766,RAYMOND ROAD K125,2024-01-27T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
921766,RAYMOND ROAD K125,2024-01-27T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.31
921766,RAYMOND ROAD K125,2024-01-27T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
921766,RAYMOND ROAD K125,2024-01-27T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.12
921766,RAYMOND ROAD K125,2024-01-27T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
921766,RAYMOND ROAD K125,2024-01-27T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.71
921766,RAYMOND ROAD K125,2024-01-27T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.26
921766,RAYMOND ROAD K125,2024-01-27T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
921766,RAYMOND ROAD K125,2024-01-27T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.89
921766,RAYMOND ROAD K125,2024-01-27T06:30:00.000+00:00,busbar,,L3 Active Power,kW,80.81
921766,RAYMOND ROAD K125,2024-01-27T06:30:00.000+00:00,busbar,,L2 Active Power,kW,114.31
921766,RAYMOND ROAD K125,2024-01-27T06:30:00.000+00:00,busbar,,L1 Active Power,kW,136.75
921766,RAYMOND ROAD K125,2024-01-27T06:30:00.000+00:00,busbar,,N Current (RMS),A,200.8
921766,RAYMOND ROAD K125,2024-01-27T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,329.0
921766,RAYMOND ROAD K125,2024-01-27T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,464.2
921766,RAYMOND ROAD K125,2024-01-27T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,558.4
921766,RAYMOND ROAD K125,2024-01-27T06:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.31
921766,RAYMOND ROAD K125,2024-01-27T06:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.48
921766,RAYMOND ROAD K125,2024-01-27T06:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-5.01
921766,RAYMOND ROAD K125,2024-01-27T06:20:00.000+00:00,feeder,05,L3 Active Power,kW,26.43
921766,RAYMOND ROAD K125,2024-01-27T06:20:00.000+00:00,feeder,05,L2 Active Power,kW,58.58
921766,RAYMOND ROAD K125,2024-01-27T06:20:00.000+00:00,feeder,05,L1 Active Power,kW,39.67
921766,RAYMOND ROAD K125,2024-01-27T06:20:00.000+00:00,feeder,05,N Current (RMS),A,105.2
921766,RAYMOND ROAD K125,2024-01-27T06:20:00.000+00:00,feeder,05,L3 Current (RMS),A,107.8
921766,RAYMOND ROAD K125,2024-01-27T06:20:00.000+00:00,feeder,05,L2 Current (RMS),A,237.3
921766,RAYMOND ROAD K125,2024-01-27T06:20:00.000+00:00,feeder,05,L1 Current (RMS),A,163.1
921766,RAYMOND ROAD K125,2024-01-27T06:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.37
921766,RAYMOND ROAD K125,2024-01-27T06:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.98
921766,RAYMOND ROAD K125,2024-01-27T06:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.02
921766,RAYMOND ROAD K125,2024-01-27T06:20:00.000+00:00,feeder,04,L3 Active Power,kW,24.65
921766,RAYMOND ROAD K125,2024-01-27T06:20:00.000+00:00,feeder,04,L2 Active Power,kW,34.07
921766,RAYMOND ROAD K125,2024-01-27T06:20:00.000+00:00,feeder,04,L1 Active Power,kW,48.78
921766,RAYMOND ROAD K125,2024-01-27T06:20:00.000+00:00,feeder,04,N Current (RMS),A,70.5
921766,RAYMOND ROAD K125,2024-01-27T06:20:00.000+00:00,feeder,04,L3 Current (RMS),A,101.2
921766,RAYMOND ROAD K125,2024-01-27T06:20:00.000+00:00,feeder,04,L2 Current (RMS),A,139.1
921766,RAYMOND ROAD K125,2024-01-27T06:20:00.000+00:00,feeder,04,L1 Current (RMS),A,198.0
921766,RAYMOND ROAD K125,2024-01-27T06:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.43
921766,RAYMOND ROAD K125,2024-01-27T06:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.95
921766,RAYMOND ROAD K125,2024-01-27T06:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-4.7
921766,RAYMOND ROAD K125,2024-01-27T06:20:00.000+00:00,feeder,03,L3 Active Power,kW,19.38
921766,RAYMOND ROAD K125,2024-01-27T06:20:00.000+00:00,feeder,03,L2 Active Power,kW,28.37
921766,RAYMOND ROAD K125,2024-01-27T06:20:00.000+00:00,feeder,03,L1 Active Power,kW,52.57
921766,RAYMOND ROAD K125,2024-01-27T06:20:00.000+00:00,feeder,03,N Current (RMS),A,79.9
921766,RAYMOND ROAD K125,2024-01-27T06:20:00.000+00:00,feeder,03,L3 Current (RMS),A,79.9
921766,RAYMOND ROAD K125,2024-01-27T06:20:00.000+00:00,feeder,03,L2 Current (RMS),A,116.4
921766,RAYMOND ROAD K125,2024-01-27T06:20:00.000+00:00,feeder,03,L1 Current (RMS),A,214.5
921766,RAYMOND ROAD K125,2024-01-27T06:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.38
921766,RAYMOND ROAD K125,2024-01-27T06:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.26
921766,RAYMOND ROAD K125,2024-01-27T06:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.07
921766,RAYMOND ROAD K125,2024-01-27T06:20:00.000+00:00,feeder,02,L3 Active Power,kW,-0.06
921766,RAYMOND ROAD K125,2024-01-27T06:20:00.000+00:00,feeder,02,L2 Active Power,kW,-0.13
921766,RAYMOND ROAD K125,2024-01-27T06:20:00.000+00:00,feeder,02,L1 Active Power,kW,0.21
921766,RAYMOND ROAD K125,2024-01-27T06:20:00.000+00:00,feeder,02,N Current (RMS),A,24.9
921766,RAYMOND ROAD K125,2024-01-27T06:20:00.000+00:00,feeder,02,L3 Current (RMS),A,1.9
921766,RAYMOND ROAD K125,2024-01-27T06:20:00.000+00:00,feeder,02,L2 Current (RMS),A,1.6
921766,RAYMOND ROAD K125,2024-01-27T06:20:00.000+00:00,feeder,02,L1 Current (RMS),A,1.9
921766,RAYMOND ROAD K125,2024-01-27T06:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.07
921766,RAYMOND ROAD K125,2024-01-27T06:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.38
921766,RAYMOND ROAD K125,2024-01-27T06:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.04
921766,RAYMOND ROAD K125,2024-01-27T06:20:00.000+00:00,feeder,01,L3 Active Power,kW,-0.06
921766,RAYMOND ROAD K125,2024-01-27T06:20:00.000+00:00,feeder,01,L2 Active Power,kW,0.18
921766,RAYMOND ROAD K125,2024-01-27T06:20:00.000+00:00,feeder,01,L1 Active Power,kW,0.06
921766,RAYMOND ROAD K125,2024-01-27T06:20:00.000+00:00,feeder,01,N Current (RMS),A,18.5
921766,RAYMOND ROAD K125,2024-01-27T06:20:00.000+00:00,feeder,01,L3 Current (RMS),A,2.8
921766,RAYMOND ROAD K125,2024-01-27T06:20:00.000+00:00,feeder,01,L2 Current (RMS),A,5.7
921766,RAYMOND ROAD K125,2024-01-27T06:20:00.000+00:00,feeder,01,L1 Current (RMS),A,8.1
921766,RAYMOND ROAD K125,2024-01-27T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
921766,RAYMOND ROAD K125,2024-01-27T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.18
921766,RAYMOND ROAD K125,2024-01-27T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
921766,RAYMOND ROAD K125,2024-01-27T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.97
921766,RAYMOND ROAD K125,2024-01-27T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
921766,RAYMOND ROAD K125,2024-01-27T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.57
921766,RAYMOND ROAD K125,2024-01-27T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.66
921766,RAYMOND ROAD K125,2024-01-27T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
921766,RAYMOND ROAD K125,2024-01-27T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.62
921766,RAYMOND ROAD K125,2024-01-27T06:20:00.000+00:00,busbar,,L3 Active Power,kW,70.33
921766,RAYMOND ROAD K125,2024-01-27T06:20:00.000+00:00,busbar,,L2 Active Power,kW,121.06
921766,RAYMOND ROAD K125,2024-01-27T06:20:00.000+00:00,busbar,,L1 Active Power,kW,141.29
921766,RAYMOND ROAD K125,2024-01-27T06:20:00.000+00:00,busbar,,N Current (RMS),A,251.3
921766,RAYMOND ROAD K125,2024-01-27T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,287.2
921766,RAYMOND ROAD K125,2024-01-27T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,491.5
921766,RAYMOND ROAD K125,2024-01-27T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,575.8
921766,RAYMOND ROAD K125,2024-01-27T06:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.63
921766,RAYMOND ROAD K125,2024-01-27T06:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.56
921766,RAYMOND ROAD K125,2024-01-27T06:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-4.08
921766,RAYMOND ROAD K125,2024-01-27T06:10:00.000+00:00,feeder,05,L3 Active Power,kW,33.6
921766,RAYMOND ROAD K125,2024-01-27T06:10:00.000+00:00,feeder,05,L2 Active Power,kW,59.85
921766,RAYMOND ROAD K125,2024-01-27T06:10:00.000+00:00,feeder,05,L1 Active Power,kW,38.2
921766,RAYMOND ROAD K125,2024-01-27T06:10:00.000+00:00,feeder,05,N Current (RMS),A,98.7
921766,RAYMOND ROAD K125,2024-01-27T06:10:00.000+00:00,feeder,05,L3 Current (RMS),A,136.5
921766,RAYMOND ROAD K125,2024-01-27T06:10:00.000+00:00,feeder,05,L2 Current (RMS),A,243.1
921766,RAYMOND ROAD K125,2024-01-27T06:10:00.000+00:00,feeder,05,L1 Current (RMS),A,157.0
921766,RAYMOND ROAD K125,2024-01-27T06:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.51
921766,RAYMOND ROAD K125,2024-01-27T06:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.68
921766,RAYMOND ROAD K125,2024-01-27T06:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.19
921766,RAYMOND ROAD K125,2024-01-27T06:10:00.000+00:00,feeder,04,L3 Active Power,kW,24.78
921766,RAYMOND ROAD K125,2024-01-27T06:10:00.000+00:00,feeder,04,L2 Active Power,kW,48.18
921766,RAYMOND ROAD K125,2024-01-27T06:10:00.000+00:00,feeder,04,L1 Active Power,kW,49.37
921766,RAYMOND ROAD K125,2024-01-27T06:10:00.000+00:00,feeder,04,N Current (RMS),A,90.3
921766,RAYMOND ROAD K125,2024-01-27T06:10:00.000+00:00,feeder,04,L3 Current (RMS),A,103.0
921766,RAYMOND ROAD K125,2024-01-27T06:10:00.000+00:00,feeder,04,L2 Current (RMS),A,199.4
921766,RAYMOND ROAD K125,2024-01-27T06:10:00.000+00:00,feeder,04,L1 Current (RMS),A,200.8
921766,RAYMOND ROAD K125,2024-01-27T06:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.47
921766,RAYMOND ROAD K125,2024-01-27T06:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.34
921766,RAYMOND ROAD K125,2024-01-27T06:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-4.56
921766,RAYMOND ROAD K125,2024-01-27T06:10:00.000+00:00,feeder,03,L3 Active Power,kW,21.0
921766,RAYMOND ROAD K125,2024-01-27T06:10:00.000+00:00,feeder,03,L2 Active Power,kW,21.22
921766,RAYMOND ROAD K125,2024-01-27T06:10:00.000+00:00,feeder,03,L1 Active Power,kW,49.24
921766,RAYMOND ROAD K125,2024-01-27T06:10:00.000+00:00,feeder,03,N Current (RMS),A,64.2
921766,RAYMOND ROAD K125,2024-01-27T06:10:00.000+00:00,feeder,03,L3 Current (RMS),A,86.8
921766,RAYMOND ROAD K125,2024-01-27T06:10:00.000+00:00,feeder,03,L2 Current (RMS),A,88.8
921766,RAYMOND ROAD K125,2024-01-27T06:10:00.000+00:00,feeder,03,L1 Current (RMS),A,202.3
921766,RAYMOND ROAD K125,2024-01-27T06:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.43
921766,RAYMOND ROAD K125,2024-01-27T06:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.21
921766,RAYMOND ROAD K125,2024-01-27T06:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.08
921766,RAYMOND ROAD K125,2024-01-27T06:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.03
921766,RAYMOND ROAD K125,2024-01-27T06:10:00.000+00:00,feeder,02,L2 Active Power,kW,-0.14
921766,RAYMOND ROAD K125,2024-01-27T06:10:00.000+00:00,feeder,02,L1 Active Power,kW,0.18
921766,RAYMOND ROAD K125,2024-01-27T06:10:00.000+00:00,feeder,02,N Current (RMS),A,27.1
921766,RAYMOND ROAD K125,2024-01-27T06:10:00.000+00:00,feeder,02,L3 Current (RMS),A,2.1
921766,RAYMOND ROAD K125,2024-01-27T06:10:00.000+00:00,feeder,02,L2 Current (RMS),A,1.6
921766,RAYMOND ROAD K125,2024-01-27T06:10:00.000+00:00,feeder,02,L1 Current (RMS),A,1.9
921766,RAYMOND ROAD K125,2024-01-27T06:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.06
921766,RAYMOND ROAD K125,2024-01-27T06:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.37
921766,RAYMOND ROAD K125,2024-01-27T06:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.03
921766,RAYMOND ROAD K125,2024-01-27T06:10:00.000+00:00,feeder,01,L3 Active Power,kW,-0.05
921766,RAYMOND ROAD K125,2024-01-27T06:10:00.000+00:00,feeder,01,L2 Active Power,kW,0.27
921766,RAYMOND ROAD K125,2024-01-27T06:10:00.000+00:00,feeder,01,L1 Active Power,kW,0.07
921766,RAYMOND ROAD K125,2024-01-27T06:10:00.000+00:00,feeder,01,N Current (RMS),A,19.4
921766,RAYMOND ROAD K125,2024-01-27T06:10:00.000+00:00,feeder,01,L3 Current (RMS),A,3.1
921766,RAYMOND ROAD K125,2024-01-27T06:10:00.000+00:00,feeder,01,L2 Current (RMS),A,6.3
921766,RAYMOND ROAD K125,2024-01-27T06:10:00.000+00:00,feeder,01,L1 Current (RMS),A,8.9
921766,RAYMOND ROAD K125,2024-01-27T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
921766,RAYMOND ROAD K125,2024-01-27T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.34
921766,RAYMOND ROAD K125,2024-01-27T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
921766,RAYMOND ROAD K125,2024-01-27T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.94
921766,RAYMOND ROAD K125,2024-01-27T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
921766,RAYMOND ROAD K125,2024-01-27T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.88
921766,RAYMOND ROAD K125,2024-01-27T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
921766,RAYMOND ROAD K125,2024-01-27T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
921766,RAYMOND ROAD K125,2024-01-27T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.72
921766,RAYMOND ROAD K125,2024-01-27T06:10:00.000+00:00,busbar,,L3 Active Power,kW,79.37
921766,RAYMOND ROAD K125,2024-01-27T06:10:00.000+00:00,busbar,,L2 Active Power,kW,129.38
921766,RAYMOND ROAD K125,2024-01-27T06:10:00.000+00:00,busbar,,L1 Active Power,kW,137.06
921766,RAYMOND ROAD K125,2024-01-27T06:10:00.000+00:00,busbar,,N Current (RMS),A,222.9
921766,RAYMOND ROAD K125,2024-01-27T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,323.8
921766,RAYMOND ROAD K125,2024-01-27T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,526.8
921766,RAYMOND ROAD K125,2024-01-27T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,559.9
921766,RAYMOND ROAD K125,2024-01-27T06:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.45
921766,RAYMOND ROAD K125,2024-01-27T06:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.45
921766,RAYMOND ROAD K125,2024-01-27T06:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-4.37
921766,RAYMOND ROAD K125,2024-01-27T06:00:00.000+00:00,feeder,05,L3 Active Power,kW,32.12
921766,RAYMOND ROAD K125,2024-01-27T06:00:00.000+00:00,feeder,05,L2 Active Power,kW,59.95
921766,RAYMOND ROAD K125,2024-01-27T06:00:00.000+00:00,feeder,05,L1 Active Power,kW,37.78
921766,RAYMOND ROAD K125,2024-01-27T06:00:00.000+00:00,feeder,05,N Current (RMS),A,103.2
921766,RAYMOND ROAD K125,2024-01-27T06:00:00.000+00:00,feeder,05,L3 Current (RMS),A,130.9
921766,RAYMOND ROAD K125,2024-01-27T06:00:00.000+00:00,feeder,05,L2 Current (RMS),A,244.0
921766,RAYMOND ROAD K125,2024-01-27T06:00:00.000+00:00,feeder,05,L1 Current (RMS),A,155.6
921766,RAYMOND ROAD K125,2024-01-27T06:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.17
921766,RAYMOND ROAD K125,2024-01-27T06:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.65
921766,RAYMOND ROAD K125,2024-01-27T06:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.04
921766,RAYMOND ROAD K125,2024-01-27T06:00:00.000+00:00,feeder,04,L3 Active Power,kW,23.82
921766,RAYMOND ROAD K125,2024-01-27T06:00:00.000+00:00,feeder,04,L2 Active Power,kW,41.64
921766,RAYMOND ROAD K125,2024-01-27T06:00:00.000+00:00,feeder,04,L1 Active Power,kW,49.57
921766,RAYMOND ROAD K125,2024-01-27T06:00:00.000+00:00,feeder,04,N Current (RMS),A,84.0
921766,RAYMOND ROAD K125,2024-01-27T06:00:00.000+00:00,feeder,04,L3 Current (RMS),A,99.7
921766,RAYMOND ROAD K125,2024-01-27T06:00:00.000+00:00,feeder,04,L2 Current (RMS),A,171.8
921766,RAYMOND ROAD K125,2024-01-27T06:00:00.000+00:00,feeder,04,L1 Current (RMS),A,201.9
921766,RAYMOND ROAD K125,2024-01-27T06:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.32
921766,RAYMOND ROAD K125,2024-01-27T06:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.42
921766,RAYMOND ROAD K125,2024-01-27T06:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-5.47
921766,RAYMOND ROAD K125,2024-01-27T06:00:00.000+00:00,feeder,03,L3 Active Power,kW,20.27
921766,RAYMOND ROAD K125,2024-01-27T06:00:00.000+00:00,feeder,03,L2 Active Power,kW,21.73
921766,RAYMOND ROAD K125,2024-01-27T06:00:00.000+00:00,feeder,03,L1 Active Power,kW,44.07
921766,RAYMOND ROAD K125,2024-01-27T06:00:00.000+00:00,feeder,03,N Current (RMS),A,51.5
921766,RAYMOND ROAD K125,2024-01-27T06:00:00.000+00:00,feeder,03,L3 Current (RMS),A,83.9
921766,RAYMOND ROAD K125,2024-01-27T06:00:00.000+00:00,feeder,03,L2 Current (RMS),A,90.0
921766,RAYMOND ROAD K125,2024-01-27T06:00:00.000+00:00,feeder,03,L1 Current (RMS),A,181.6
921766,RAYMOND ROAD K125,2024-01-27T06:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.39
921766,RAYMOND ROAD K125,2024-01-27T06:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.19
921766,RAYMOND ROAD K125,2024-01-27T06:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.07
921766,RAYMOND ROAD K125,2024-01-27T06:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.03
921766,RAYMOND ROAD K125,2024-01-27T06:00:00.000+00:00,feeder,02,L2 Active Power,kW,-0.13
921766,RAYMOND ROAD K125,2024-01-27T06:00:00.000+00:00,feeder,02,L1 Active Power,kW,0.16
921766,RAYMOND ROAD K125,2024-01-27T06:00:00.000+00:00,feeder,02,N Current (RMS),A,25.3
921766,RAYMOND ROAD K125,2024-01-27T06:00:00.000+00:00,feeder,02,L3 Current (RMS),A,1.7
921766,RAYMOND ROAD K125,2024-01-27T06:00:00.000+00:00,feeder,02,L2 Current (RMS),A,1.1
921766,RAYMOND ROAD K125,2024-01-27T06:00:00.000+00:00,feeder,02,L1 Current (RMS),A,0.9
921766,RAYMOND ROAD K125,2024-01-27T06:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.06
921766,RAYMOND ROAD K125,2024-01-27T06:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.36
921766,RAYMOND ROAD K125,2024-01-27T06:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.03
921766,RAYMOND ROAD K125,2024-01-27T06:00:00.000+00:00,feeder,01,L3 Active Power,kW,-0.04
921766,RAYMOND ROAD K125,2024-01-27T06:00:00.000+00:00,feeder,01,L2 Active Power,kW,0.23
921766,RAYMOND ROAD K125,2024-01-27T06:00:00.000+00:00,feeder,01,L1 Active Power,kW,0.06
921766,RAYMOND ROAD K125,2024-01-27T06:00:00.000+00:00,feeder,01,N Current (RMS),A,18.2
921766,RAYMOND ROAD K125,2024-01-27T06:00:00.000+00:00,feeder,01,L3 Current (RMS),A,0.6
921766,RAYMOND ROAD K125,2024-01-27T06:00:00.000+00:00,feeder,01,L2 Current (RMS),A,1.9
921766,RAYMOND ROAD K125,2024-01-27T06:00:00.000+00:00,feeder,01,L1 Current (RMS),A,0.6
921766,RAYMOND ROAD K125,2024-01-27T06:00:00.000+00:00,transformer,,Temperature,C,18.5
921766,RAYMOND ROAD K125,2024-01-27T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
921766,RAYMOND ROAD K125,2024-01-27T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.4
921766,RAYMOND ROAD K125,2024-01-27T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
921766,RAYMOND ROAD K125,2024-01-27T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.95
921766,RAYMOND ROAD K125,2024-01-27T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
921766,RAYMOND ROAD K125,2024-01-27T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.78
921766,RAYMOND ROAD K125,2024-01-27T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.49
921766,RAYMOND ROAD K125,2024-01-27T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
921766,RAYMOND ROAD K125,2024-01-27T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.79
921766,RAYMOND ROAD K125,2024-01-27T06:00:00.000+00:00,busbar,,L3 Active Power,kW,76.2
921766,RAYMOND ROAD K125,2024-01-27T06:00:00.000+00:00,busbar,,L2 Active Power,kW,123.43
921766,RAYMOND ROAD K125,2024-01-27T06:00:00.000+00:00,busbar,,L1 Active Power,kW,131.64
921766,RAYMOND ROAD K125,2024-01-27T06:00:00.000+00:00,busbar,,N Current (RMS),A,212.3
921766,RAYMOND ROAD K125,2024-01-27T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,311.7
921766,RAYMOND ROAD K125,2024-01-27T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,503.6
921766,RAYMOND ROAD K125,2024-01-27T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,538.7
921766,RAYMOND ROAD K125,2024-01-27T05:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.44
921766,RAYMOND ROAD K125,2024-01-27T05:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,2.65
921766,RAYMOND ROAD K125,2024-01-27T05:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.77
921766,RAYMOND ROAD K125,2024-01-27T05:50:00.000+00:00,feeder,05,L3 Active Power,kW,30.77
921766,RAYMOND ROAD K125,2024-01-27T05:50:00.000+00:00,feeder,05,L2 Active Power,kW,59.36
921766,RAYMOND ROAD K125,2024-01-27T05:50:00.000+00:00,feeder,05,L1 Active Power,kW,35.58
921766,RAYMOND ROAD K125,2024-01-27T05:50:00.000+00:00,feeder,05,N Current (RMS),A,101.2
921766,RAYMOND ROAD K125,2024-01-27T05:50:00.000+00:00,feeder,05,L3 Current (RMS),A,125.1
921766,RAYMOND ROAD K125,2024-01-27T05:50:00.000+00:00,feeder,05,L2 Current (RMS),A,240.6
921766,RAYMOND ROAD K125,2024-01-27T05:50:00.000+00:00,feeder,05,L1 Current (RMS),A,146.2
921766,RAYMOND ROAD K125,2024-01-27T05:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.47
921766,RAYMOND ROAD K125,2024-01-27T05:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.02
921766,RAYMOND ROAD K125,2024-01-27T05:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.11
921766,RAYMOND ROAD K125,2024-01-27T05:50:00.000+00:00,feeder,04,L3 Active Power,kW,29.53
921766,RAYMOND ROAD K125,2024-01-27T05:50:00.000+00:00,feeder,04,L2 Active Power,kW,34.51
921766,RAYMOND ROAD K125,2024-01-27T05:50:00.000+00:00,feeder,04,L1 Active Power,kW,50.23
921766,RAYMOND ROAD K125,2024-01-27T05:50:00.000+00:00,feeder,04,N Current (RMS),A,64.7
921766,RAYMOND ROAD K125,2024-01-27T05:50:00.000+00:00,feeder,04,L3 Current (RMS),A,122.4
921766,RAYMOND ROAD K125,2024-01-27T05:50:00.000+00:00,feeder,04,L2 Current (RMS),A,140.5
921766,RAYMOND ROAD K125,2024-01-27T05:50:00.000+00:00,feeder,04,L1 Current (RMS),A,203.9
921766,RAYMOND ROAD K125,2024-01-27T05:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.81
921766,RAYMOND ROAD K125,2024-01-27T05:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.02
921766,RAYMOND ROAD K125,2024-01-27T05:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-5.41
921766,RAYMOND ROAD K125,2024-01-27T05:50:00.000+00:00,feeder,03,L3 Active Power,kW,29.09
921766,RAYMOND ROAD K125,2024-01-27T05:50:00.000+00:00,feeder,03,L2 Active Power,kW,22.06
921766,RAYMOND ROAD K125,2024-01-27T05:50:00.000+00:00,feeder,03,L1 Active Power,kW,46.73
921766,RAYMOND ROAD K125,2024-01-27T05:50:00.000+00:00,feeder,03,N Current (RMS),A,47.5
921766,RAYMOND ROAD K125,2024-01-27T05:50:00.000+00:00,feeder,03,L3 Current (RMS),A,118.2
921766,RAYMOND ROAD K125,2024-01-27T05:50:00.000+00:00,feeder,03,L2 Current (RMS),A,92.4
921766,RAYMOND ROAD K125,2024-01-27T05:50:00.000+00:00,feeder,03,L1 Current (RMS),A,192.4
921766,RAYMOND ROAD K125,2024-01-27T05:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.45
921766,RAYMOND ROAD K125,2024-01-27T05:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.13
921766,RAYMOND ROAD K125,2024-01-27T05:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.03
921766,RAYMOND ROAD K125,2024-01-27T05:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.23
921766,RAYMOND ROAD K125,2024-01-27T05:50:00.000+00:00,feeder,02,L2 Active Power,kW,-0.2
921766,RAYMOND ROAD K125,2024-01-27T05:50:00.000+00:00,feeder,02,L1 Active Power,kW,0.16
921766,RAYMOND ROAD K125,2024-01-27T05:50:00.000+00:00,feeder,02,N Current (RMS),A,27.2
921766,RAYMOND ROAD K125,2024-01-27T05:50:00.000+00:00,feeder,02,L3 Current (RMS),A,2.3
921766,RAYMOND ROAD K125,2024-01-27T05:50:00.000+00:00,feeder,02,L2 Current (RMS),A,1.5
921766,RAYMOND ROAD K125,2024-01-27T05:50:00.000+00:00,feeder,02,L1 Current (RMS),A,1.7
921766,RAYMOND ROAD K125,2024-01-27T05:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.07
921766,RAYMOND ROAD K125,2024-01-27T05:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.35
921766,RAYMOND ROAD K125,2024-01-27T05:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.01
921766,RAYMOND ROAD K125,2024-01-27T05:50:00.000+00:00,feeder,01,L3 Active Power,kW,-0.02
921766,RAYMOND ROAD K125,2024-01-27T05:50:00.000+00:00,feeder,01,L2 Active Power,kW,0.31
921766,RAYMOND ROAD K125,2024-01-27T05:50:00.000+00:00,feeder,01,L1 Active Power,kW,0.06
921766,RAYMOND ROAD K125,2024-01-27T05:50:00.000+00:00,feeder,01,N Current (RMS),A,19.7
921766,RAYMOND ROAD K125,2024-01-27T05:50:00.000+00:00,feeder,01,L3 Current (RMS),A,2.7
921766,RAYMOND ROAD K125,2024-01-27T05:50:00.000+00:00,feeder,01,L2 Current (RMS),A,5.7
921766,RAYMOND ROAD K125,2024-01-27T05:50:00.000+00:00,feeder,01,L1 Current (RMS),A,7.9
921766,RAYMOND ROAD K125,2024-01-27T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
921766,RAYMOND ROAD K125,2024-01-27T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.56
921766,RAYMOND ROAD K125,2024-01-27T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
921766,RAYMOND ROAD K125,2024-01-27T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.48
921766,RAYMOND ROAD K125,2024-01-27T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
921766,RAYMOND ROAD K125,2024-01-27T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.08
921766,RAYMOND ROAD K125,2024-01-27T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.19
921766,RAYMOND ROAD K125,2024-01-27T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
921766,RAYMOND ROAD K125,2024-01-27T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.27
921766,RAYMOND ROAD K125,2024-01-27T05:50:00.000+00:00,busbar,,L3 Active Power,kW,89.6
921766,RAYMOND ROAD K125,2024-01-27T05:50:00.000+00:00,busbar,,L2 Active Power,kW,116.04
921766,RAYMOND ROAD K125,2024-01-27T05:50:00.000+00:00,busbar,,L1 Active Power,kW,132.76
921766,RAYMOND ROAD K125,2024-01-27T05:50:00.000+00:00,busbar,,N Current (RMS),A,161.9
921766,RAYMOND ROAD K125,2024-01-27T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,364.3
921766,RAYMOND ROAD K125,2024-01-27T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,471.0
921766,RAYMOND ROAD K125,2024-01-27T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,541.9
921766,RAYMOND ROAD K125,2024-01-27T05:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.32
921766,RAYMOND ROAD K125,2024-01-27T05:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,2.32
921766,RAYMOND ROAD K125,2024-01-27T05:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-4.48
921766,RAYMOND ROAD K125,2024-01-27T05:40:00.000+00:00,feeder,05,L3 Active Power,kW,28.86
921766,RAYMOND ROAD K125,2024-01-27T05:40:00.000+00:00,feeder,05,L2 Active Power,kW,59.91
921766,RAYMOND ROAD K125,2024-01-27T05:40:00.000+00:00,feeder,05,L1 Active Power,kW,35.79
921766,RAYMOND ROAD K125,2024-01-27T05:40:00.000+00:00,feeder,05,N Current (RMS),A,104.6
921766,RAYMOND ROAD K125,2024-01-27T05:40:00.000+00:00,feeder,05,L3 Current (RMS),A,117.2
921766,RAYMOND ROAD K125,2024-01-27T05:40:00.000+00:00,feeder,05,L2 Current (RMS),A,241.5
921766,RAYMOND ROAD K125,2024-01-27T05:40:00.000+00:00,feeder,05,L1 Current (RMS),A,146.6
921766,RAYMOND ROAD K125,2024-01-27T05:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.45
921766,RAYMOND ROAD K125,2024-01-27T05:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.88
921766,RAYMOND ROAD K125,2024-01-27T05:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.1
921766,RAYMOND ROAD K125,2024-01-27T05:40:00.000+00:00,feeder,04,L3 Active Power,kW,29.31
921766,RAYMOND ROAD K125,2024-01-27T05:40:00.000+00:00,feeder,04,L2 Active Power,kW,32.43
921766,RAYMOND ROAD K125,2024-01-27T05:40:00.000+00:00,feeder,04,L1 Active Power,kW,46.06
921766,RAYMOND ROAD K125,2024-01-27T05:40:00.000+00:00,feeder,04,N Current (RMS),A,53.9
921766,RAYMOND ROAD K125,2024-01-27T05:40:00.000+00:00,feeder,04,L3 Current (RMS),A,119.2
921766,RAYMOND ROAD K125,2024-01-27T05:40:00.000+00:00,feeder,04,L2 Current (RMS),A,131.4
921766,RAYMOND ROAD K125,2024-01-27T05:40:00.000+00:00,feeder,04,L1 Current (RMS),A,186.2
921766,RAYMOND ROAD K125,2024-01-27T05:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.27
921766,RAYMOND ROAD K125,2024-01-27T05:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.17
921766,RAYMOND ROAD K125,2024-01-27T05:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-6.34
921766,RAYMOND ROAD K125,2024-01-27T05:40:00.000+00:00,feeder,03,L3 Active Power,kW,21.39
921766,RAYMOND ROAD K125,2024-01-27T05:40:00.000+00:00,feeder,03,L2 Active Power,kW,23.36
921766,RAYMOND ROAD K125,2024-01-27T05:40:00.000+00:00,feeder,03,L1 Active Power,kW,56.68
921766,RAYMOND ROAD K125,2024-01-27T05:40:00.000+00:00,feeder,03,N Current (RMS),A,82.5
921766,RAYMOND ROAD K125,2024-01-27T05:40:00.000+00:00,feeder,03,L3 Current (RMS),A,90.3
921766,RAYMOND ROAD K125,2024-01-27T05:40:00.000+00:00,feeder,03,L2 Current (RMS),A,96.2
921766,RAYMOND ROAD K125,2024-01-27T05:40:00.000+00:00,feeder,03,L1 Current (RMS),A,230.8
921766,RAYMOND ROAD K125,2024-01-27T05:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.48
921766,RAYMOND ROAD K125,2024-01-27T05:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.25
921766,RAYMOND ROAD K125,2024-01-27T05:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.03
921766,RAYMOND ROAD K125,2024-01-27T05:40:00.000+00:00,feeder,02,L3 Active Power,kW,-0.04
921766,RAYMOND ROAD K125,2024-01-27T05:40:00.000+00:00,feeder,02,L2 Active Power,kW,-0.19
921766,RAYMOND ROAD K125,2024-01-27T05:40:00.000+00:00,feeder,02,L1 Active Power,kW,0.21
921766,RAYMOND ROAD K125,2024-01-27T05:40:00.000+00:00,feeder,02,N Current (RMS),A,29.3
921766,RAYMOND ROAD K125,2024-01-27T05:40:00.000+00:00,feeder,02,L3 Current (RMS),A,2.2
921766,RAYMOND ROAD K125,2024-01-27T05:40:00.000+00:00,feeder,02,L2 Current (RMS),A,1.6
921766,RAYMOND ROAD K125,2024-01-27T05:40:00.000+00:00,feeder,02,L1 Current (RMS),A,1.6
921766,RAYMOND ROAD K125,2024-01-27T05:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.09
921766,RAYMOND ROAD K125,2024-01-27T05:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.46
921766,RAYMOND ROAD K125,2024-01-27T05:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.04
921766,RAYMOND ROAD K125,2024-01-27T05:40:00.000+00:00,feeder,01,L3 Active Power,kW,-0.04
921766,RAYMOND ROAD K125,2024-01-27T05:40:00.000+00:00,feeder,01,L2 Active Power,kW,0.2
921766,RAYMOND ROAD K125,2024-01-27T05:40:00.000+00:00,feeder,01,L1 Active Power,kW,0.08
921766,RAYMOND ROAD K125,2024-01-27T05:40:00.000+00:00,feeder,01,N Current (RMS),A,21.5
921766,RAYMOND ROAD K125,2024-01-27T05:40:00.000+00:00,feeder,01,L3 Current (RMS),A,2.2
921766,RAYMOND ROAD K125,2024-01-27T05:40:00.000+00:00,feeder,01,L2 Current (RMS),A,4.8
921766,RAYMOND ROAD K125,2024-01-27T05:40:00.000+00:00,feeder,01,L1 Current (RMS),A,6.4
921766,RAYMOND ROAD K125,2024-01-27T05:40:00.000+00:00,transformer,,Temperature,C,26.8
921766,RAYMOND ROAD K125,2024-01-27T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
921766,RAYMOND ROAD K125,2024-01-27T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.51
921766,RAYMOND ROAD K125,2024-01-27T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
921766,RAYMOND ROAD K125,2024-01-27T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.56
921766,RAYMOND ROAD K125,2024-01-27T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
921766,RAYMOND ROAD K125,2024-01-27T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.02
921766,RAYMOND ROAD K125,2024-01-27T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.48
921766,RAYMOND ROAD K125,2024-01-27T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
921766,RAYMOND ROAD K125,2024-01-27T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.83
921766,RAYMOND ROAD K125,2024-01-27T05:40:00.000+00:00,busbar,,L3 Active Power,kW,79.48
921766,RAYMOND ROAD K125,2024-01-27T05:40:00.000+00:00,busbar,,L2 Active Power,kW,115.7
921766,RAYMOND ROAD K125,2024-01-27T05:40:00.000+00:00,busbar,,L1 Active Power,kW,138.82
921766,RAYMOND ROAD K125,2024-01-27T05:40:00.000+00:00,busbar,,N Current (RMS),A,206.2
921766,RAYMOND ROAD K125,2024-01-27T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,323.6
921766,RAYMOND ROAD K125,2024-01-27T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,467.0
921766,RAYMOND ROAD K125,2024-01-27T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,563.7
921766,RAYMOND ROAD K125,2024-01-27T05:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.36
921766,RAYMOND ROAD K125,2024-01-27T05:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.91
921766,RAYMOND ROAD K125,2024-01-27T05:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-4.29
921766,RAYMOND ROAD K125,2024-01-27T05:30:00.000+00:00,feeder,05,L3 Active Power,kW,26.95
921766,RAYMOND ROAD K125,2024-01-27T05:30:00.000+00:00,feeder,05,L2 Active Power,kW,58.61
921766,RAYMOND ROAD K125,2024-01-27T05:30:00.000+00:00,feeder,05,L1 Active Power,kW,36.08
921766,RAYMOND ROAD K125,2024-01-27T05:30:00.000+00:00,feeder,05,N Current (RMS),A,106.5
921766,RAYMOND ROAD K125,2024-01-27T05:30:00.000+00:00,feeder,05,L3 Current (RMS),A,109.1
921766,RAYMOND ROAD K125,2024-01-27T05:30:00.000+00:00,feeder,05,L2 Current (RMS),A,235.9
921766,RAYMOND ROAD K125,2024-01-27T05:30:00.000+00:00,feeder,05,L1 Current (RMS),A,147.5
921766,RAYMOND ROAD K125,2024-01-27T05:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.04
921766,RAYMOND ROAD K125,2024-01-27T05:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.06
921766,RAYMOND ROAD K125,2024-01-27T05:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.82
921766,RAYMOND ROAD K125,2024-01-27T05:30:00.000+00:00,feeder,04,L3 Active Power,kW,26.93
921766,RAYMOND ROAD K125,2024-01-27T05:30:00.000+00:00,feeder,04,L2 Active Power,kW,33.42
921766,RAYMOND ROAD K125,2024-01-27T05:30:00.000+00:00,feeder,04,L1 Active Power,kW,48.93
921766,RAYMOND ROAD K125,2024-01-27T05:30:00.000+00:00,feeder,04,N Current (RMS),A,68.5
921766,RAYMOND ROAD K125,2024-01-27T05:30:00.000+00:00,feeder,04,L3 Current (RMS),A,109.1
921766,RAYMOND ROAD K125,2024-01-27T05:30:00.000+00:00,feeder,04,L2 Current (RMS),A,135.4
921766,RAYMOND ROAD K125,2024-01-27T05:30:00.000+00:00,feeder,04,L1 Current (RMS),A,197.6
921766,RAYMOND ROAD K125,2024-01-27T05:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.69
921766,RAYMOND ROAD K125,2024-01-27T05:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.46
921766,RAYMOND ROAD K125,2024-01-27T05:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-6.74
921766,RAYMOND ROAD K125,2024-01-27T05:30:00.000+00:00,feeder,03,L3 Active Power,kW,17.4
921766,RAYMOND ROAD K125,2024-01-27T05:30:00.000+00:00,feeder,03,L2 Active Power,kW,24.65
921766,RAYMOND ROAD K125,2024-01-27T05:30:00.000+00:00,feeder,03,L1 Active Power,kW,58.33
921766,RAYMOND ROAD K125,2024-01-27T05:30:00.000+00:00,feeder,03,N Current (RMS),A,92.1
921766,RAYMOND ROAD K125,2024-01-27T05:30:00.000+00:00,feeder,03,L3 Current (RMS),A,71.5
921766,RAYMOND ROAD K125,2024-01-27T05:30:00.000+00:00,feeder,03,L2 Current (RMS),A,101.0
921766,RAYMOND ROAD K125,2024-01-27T05:30:00.000+00:00,feeder,03,L1 Current (RMS),A,237.3
921766,RAYMOND ROAD K125,2024-01-27T05:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.49
921766,RAYMOND ROAD K125,2024-01-27T05:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.31
921766,RAYMOND ROAD K125,2024-01-27T05:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.05
921766,RAYMOND ROAD K125,2024-01-27T05:30:00.000+00:00,feeder,02,L3 Active Power,kW,-0.17
921766,RAYMOND ROAD K125,2024-01-27T05:30:00.000+00:00,feeder,02,L2 Active Power,kW,-0.18
921766,RAYMOND ROAD K125,2024-01-27T05:30:00.000+00:00,feeder,02,L1 Active Power,kW,0.23
921766,RAYMOND ROAD K125,2024-01-27T05:30:00.000+00:00,feeder,02,N Current (RMS),A,31.4
921766,RAYMOND ROAD K125,2024-01-27T05:30:00.000+00:00,feeder,02,L3 Current (RMS),A,2.2
921766,RAYMOND ROAD K125,2024-01-27T05:30:00.000+00:00,feeder,02,L2 Current (RMS),A,1.5
921766,RAYMOND ROAD K125,2024-01-27T05:30:00.000+00:00,feeder,02,L1 Current (RMS),A,1.1
921766,RAYMOND ROAD K125,2024-01-27T05:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.09
921766,RAYMOND ROAD K125,2024-01-27T05:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.52
921766,RAYMOND ROAD K125,2024-01-27T05:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.06
921766,RAYMOND ROAD K125,2024-01-27T05:30:00.000+00:00,feeder,01,L3 Active Power,kW,-0.06
921766,RAYMOND ROAD K125,2024-01-27T05:30:00.000+00:00,feeder,01,L2 Active Power,kW,0.13
921766,RAYMOND ROAD K125,2024-01-27T05:30:00.000+00:00,feeder,01,L1 Active Power,kW,0.09
921766,RAYMOND ROAD K125,2024-01-27T05:30:00.000+00:00,feeder,01,N Current (RMS),A,23.5
921766,RAYMOND ROAD K125,2024-01-27T05:30:00.000+00:00,feeder,01,L3 Current (RMS),A,0.7
921766,RAYMOND ROAD K125,2024-01-27T05:30:00.000+00:00,feeder,01,L2 Current (RMS),A,2.2
921766,RAYMOND ROAD K125,2024-01-27T05:30:00.000+00:00,feeder,01,L1 Current (RMS),A,0.7
921766,RAYMOND ROAD K125,2024-01-27T05:30:00.000+00:00,transformer,,Temperature,C,21.5
921766,RAYMOND ROAD K125,2024-01-27T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
921766,RAYMOND ROAD K125,2024-01-27T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.0
921766,RAYMOND ROAD K125,2024-01-27T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
921766,RAYMOND ROAD K125,2024-01-27T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.95
921766,RAYMOND ROAD K125,2024-01-27T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
921766,RAYMOND ROAD K125,2024-01-27T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.33
921766,RAYMOND ROAD K125,2024-01-27T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
921766,RAYMOND ROAD K125,2024-01-27T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
921766,RAYMOND ROAD K125,2024-01-27T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.74
921766,RAYMOND ROAD K125,2024-01-27T05:30:00.000+00:00,busbar,,L3 Active Power,kW,71.05
921766,RAYMOND ROAD K125,2024-01-27T05:30:00.000+00:00,busbar,,L2 Active Power,kW,116.64
921766,RAYMOND ROAD K125,2024-01-27T05:30:00.000+00:00,busbar,,L1 Active Power,kW,143.65
921766,RAYMOND ROAD K125,2024-01-27T05:30:00.000+00:00,busbar,,N Current (RMS),A,248.6
921766,RAYMOND ROAD K125,2024-01-27T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,287.4
921766,RAYMOND ROAD K125,2024-01-27T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,470.1
921766,RAYMOND ROAD K125,2024-01-27T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,582.5
921766,RAYMOND ROAD K125,2024-01-27T05:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.39
921766,RAYMOND ROAD K125,2024-01-27T05:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,2.5
921766,RAYMOND ROAD K125,2024-01-27T05:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-4.74
921766,RAYMOND ROAD K125,2024-01-27T05:20:00.000+00:00,feeder,05,L3 Active Power,kW,28.96
921766,RAYMOND ROAD K125,2024-01-27T05:20:00.000+00:00,feeder,05,L2 Active Power,kW,58.5
921766,RAYMOND ROAD K125,2024-01-27T05:20:00.000+00:00,feeder,05,L1 Active Power,kW,36.85
921766,RAYMOND ROAD K125,2024-01-27T05:20:00.000+00:00,feeder,05,N Current (RMS),A,98.1
921766,RAYMOND ROAD K125,2024-01-27T05:20:00.000+00:00,feeder,05,L3 Current (RMS),A,117.4
921766,RAYMOND ROAD K125,2024-01-27T05:20:00.000+00:00,feeder,05,L2 Current (RMS),A,235.7
921766,RAYMOND ROAD K125,2024-01-27T05:20:00.000+00:00,feeder,05,L1 Current (RMS),A,150.8
921766,RAYMOND ROAD K125,2024-01-27T05:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.12
921766,RAYMOND ROAD K125,2024-01-27T05:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.31
921766,RAYMOND ROAD K125,2024-01-27T05:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.23
921766,RAYMOND ROAD K125,2024-01-27T05:20:00.000+00:00,feeder,04,L3 Active Power,kW,26.12
921766,RAYMOND ROAD K125,2024-01-27T05:20:00.000+00:00,feeder,04,L2 Active Power,kW,32.66
921766,RAYMOND ROAD K125,2024-01-27T05:20:00.000+00:00,feeder,04,L1 Active Power,kW,43.74
921766,RAYMOND ROAD K125,2024-01-27T05:20:00.000+00:00,feeder,04,N Current (RMS),A,57.2
921766,RAYMOND ROAD K125,2024-01-27T05:20:00.000+00:00,feeder,04,L3 Current (RMS),A,105.9
921766,RAYMOND ROAD K125,2024-01-27T05:20:00.000+00:00,feeder,04,L2 Current (RMS),A,132.4
921766,RAYMOND ROAD K125,2024-01-27T05:20:00.000+00:00,feeder,04,L1 Current (RMS),A,176.9
921766,RAYMOND ROAD K125,2024-01-27T05:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.94
921766,RAYMOND ROAD K125,2024-01-27T05:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.48
921766,RAYMOND ROAD K125,2024-01-27T05:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-6.44
921766,RAYMOND ROAD K125,2024-01-27T05:20:00.000+00:00,feeder,03,L3 Active Power,kW,17.71
921766,RAYMOND ROAD K125,2024-01-27T05:20:00.000+00:00,feeder,03,L2 Active Power,kW,22.55
921766,RAYMOND ROAD K125,2024-01-27T05:20:00.000+00:00,feeder,03,L1 Active Power,kW,56.69
921766,RAYMOND ROAD K125,2024-01-27T05:20:00.000+00:00,feeder,03,N Current (RMS),A,91.5
921766,RAYMOND ROAD K125,2024-01-27T05:20:00.000+00:00,feeder,03,L3 Current (RMS),A,72.6
921766,RAYMOND ROAD K125,2024-01-27T05:20:00.000+00:00,feeder,03,L2 Current (RMS),A,92.7
921766,RAYMOND ROAD K125,2024-01-27T05:20:00.000+00:00,feeder,03,L1 Current (RMS),A,230.7
921766,RAYMOND ROAD K125,2024-01-27T05:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.48
921766,RAYMOND ROAD K125,2024-01-27T05:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.28
921766,RAYMOND ROAD K125,2024-01-27T05:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.05
921766,RAYMOND ROAD K125,2024-01-27T05:20:00.000+00:00,feeder,02,L3 Active Power,kW,-0.11
921766,RAYMOND ROAD K125,2024-01-27T05:20:00.000+00:00,feeder,02,L2 Active Power,kW,-0.18
921766,RAYMOND ROAD K125,2024-01-27T05:20:00.000+00:00,feeder,02,L1 Active Power,kW,0.22
921766,RAYMOND ROAD K125,2024-01-27T05:20:00.000+00:00,feeder,02,N Current (RMS),A,29.2
921766,RAYMOND ROAD K125,2024-01-27T05:20:00.000+00:00,feeder,02,L3 Current (RMS),A,2.1
921766,RAYMOND ROAD K125,2024-01-27T05:20:00.000+00:00,feeder,02,L2 Current (RMS),A,1.5
921766,RAYMOND ROAD K125,2024-01-27T05:20:00.000+00:00,feeder,02,L1 Current (RMS),A,1.3
921766,RAYMOND ROAD K125,2024-01-27T05:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.09
921766,RAYMOND ROAD K125,2024-01-27T05:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.46
921766,RAYMOND ROAD K125,2024-01-27T05:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.05
921766,RAYMOND ROAD K125,2024-01-27T05:20:00.000+00:00,feeder,01,L3 Active Power,kW,-0.05
921766,RAYMOND ROAD K125,2024-01-27T05:20:00.000+00:00,feeder,01,L2 Active Power,kW,0.17
921766,RAYMOND ROAD K125,2024-01-27T05:20:00.000+00:00,feeder,01,L1 Active Power,kW,0.09
921766,RAYMOND ROAD K125,2024-01-27T05:20:00.000+00:00,feeder,01,N Current (RMS),A,21.4
921766,RAYMOND ROAD K125,2024-01-27T05:20:00.000+00:00,feeder,01,L3 Current (RMS),A,1.6
921766,RAYMOND ROAD K125,2024-01-27T05:20:00.000+00:00,feeder,01,L2 Current (RMS),A,3.5
921766,RAYMOND ROAD K125,2024-01-27T05:20:00.000+00:00,feeder,01,L1 Current (RMS),A,4.3
921766,RAYMOND ROAD K125,2024-01-27T05:20:00.000+00:00,transformer,,Temperature,C,26.9
921766,RAYMOND ROAD K125,2024-01-27T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
921766,RAYMOND ROAD K125,2024-01-27T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.38
921766,RAYMOND ROAD K125,2024-01-27T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
921766,RAYMOND ROAD K125,2024-01-27T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.36
