Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921766,RAYMOND ROAD K125,2024-01-27T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
921766,RAYMOND ROAD K125,2024-01-27T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.69
921766,RAYMOND ROAD K125,2024-01-27T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
921766,RAYMOND ROAD K125,2024-01-27T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
921766,RAYMOND ROAD K125,2024-01-27T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.3
921766,RAYMOND ROAD K125,2024-01-27T05:20:00.000+00:00,busbar,,L3 Active Power,kW,72.63
921766,RAYMOND ROAD K125,2024-01-27T05:20:00.000+00:00,busbar,,L2 Active Power,kW,113.71
921766,RAYMOND ROAD K125,2024-01-27T05:20:00.000+00:00,busbar,,L1 Active Power,kW,137.59
921766,RAYMOND ROAD K125,2024-01-27T05:20:00.000+00:00,busbar,,N Current (RMS),A,222.5
921766,RAYMOND ROAD K125,2024-01-27T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,293.9
921766,RAYMOND ROAD K125,2024-01-27T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,458.5
921766,RAYMOND ROAD K125,2024-01-27T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,558.7
921766,RAYMOND ROAD K125,2024-01-27T05:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.45
921766,RAYMOND ROAD K125,2024-01-27T05:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.92
921766,RAYMOND ROAD K125,2024-01-27T05:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-4.68
921766,RAYMOND ROAD K125,2024-01-27T05:10:00.000+00:00,feeder,05,L3 Active Power,kW,27.39
921766,RAYMOND ROAD K125,2024-01-27T05:10:00.000+00:00,feeder,05,L2 Active Power,kW,56.73
921766,RAYMOND ROAD K125,2024-01-27T05:10:00.000+00:00,feeder,05,L1 Active Power,kW,39.67
921766,RAYMOND ROAD K125,2024-01-27T05:10:00.000+00:00,feeder,05,N Current (RMS),A,95.4
921766,RAYMOND ROAD K125,2024-01-27T05:10:00.000+00:00,feeder,05,L3 Current (RMS),A,110.8
921766,RAYMOND ROAD K125,2024-01-27T05:10:00.000+00:00,feeder,05,L2 Current (RMS),A,228.8
921766,RAYMOND ROAD K125,2024-01-27T05:10:00.000+00:00,feeder,05,L1 Current (RMS),A,162.3
921766,RAYMOND ROAD K125,2024-01-27T05:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.43
921766,RAYMOND ROAD K125,2024-01-27T05:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.96
921766,RAYMOND ROAD K125,2024-01-27T05:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.49
921766,RAYMOND ROAD K125,2024-01-27T05:10:00.000+00:00,feeder,04,L3 Active Power,kW,26.45
921766,RAYMOND ROAD K125,2024-01-27T05:10:00.000+00:00,feeder,04,L2 Active Power,kW,32.6
921766,RAYMOND ROAD K125,2024-01-27T05:10:00.000+00:00,feeder,04,L1 Active Power,kW,46.55
921766,RAYMOND ROAD K125,2024-01-27T05:10:00.000+00:00,feeder,04,N Current (RMS),A,64.1
921766,RAYMOND ROAD K125,2024-01-27T05:10:00.000+00:00,feeder,04,L3 Current (RMS),A,107.3
921766,RAYMOND ROAD K125,2024-01-27T05:10:00.000+00:00,feeder,04,L2 Current (RMS),A,132.2
921766,RAYMOND ROAD K125,2024-01-27T05:10:00.000+00:00,feeder,04,L1 Current (RMS),A,188.4
921766,RAYMOND ROAD K125,2024-01-27T05:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.04
921766,RAYMOND ROAD K125,2024-01-27T05:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.53
921766,RAYMOND ROAD K125,2024-01-27T05:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-5.99
921766,RAYMOND ROAD K125,2024-01-27T05:10:00.000+00:00,feeder,03,L3 Active Power,kW,17.73
921766,RAYMOND ROAD K125,2024-01-27T05:10:00.000+00:00,feeder,03,L2 Active Power,kW,24.19
921766,RAYMOND ROAD K125,2024-01-27T05:10:00.000+00:00,feeder,03,L1 Active Power,kW,62.14
921766,RAYMOND ROAD K125,2024-01-27T05:10:00.000+00:00,feeder,03,N Current (RMS),A,110.3
921766,RAYMOND ROAD K125,2024-01-27T05:10:00.000+00:00,feeder,03,L3 Current (RMS),A,73.0
921766,RAYMOND ROAD K125,2024-01-27T05:10:00.000+00:00,feeder,03,L2 Current (RMS),A,99.4
921766,RAYMOND ROAD K125,2024-01-27T05:10:00.000+00:00,feeder,03,L1 Current (RMS),A,253.7
921766,RAYMOND ROAD K125,2024-01-27T05:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.48
921766,RAYMOND ROAD K125,2024-01-27T05:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.33
921766,RAYMOND ROAD K125,2024-01-27T05:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.04
921766,RAYMOND ROAD K125,2024-01-27T05:10:00.000+00:00,feeder,02,L3 Active Power,kW,-0.18
921766,RAYMOND ROAD K125,2024-01-27T05:10:00.000+00:00,feeder,02,L2 Active Power,kW,-0.18
921766,RAYMOND ROAD K125,2024-01-27T05:10:00.000+00:00,feeder,02,L1 Active Power,kW,0.25
921766,RAYMOND ROAD K125,2024-01-27T05:10:00.000+00:00,feeder,02,N Current (RMS),A,30.2
921766,RAYMOND ROAD K125,2024-01-27T05:10:00.000+00:00,feeder,02,L3 Current (RMS),A,2.2
921766,RAYMOND ROAD K125,2024-01-27T05:10:00.000+00:00,feeder,02,L2 Current (RMS),A,1.8
921766,RAYMOND ROAD K125,2024-01-27T05:10:00.000+00:00,feeder,02,L1 Current (RMS),A,1.6
921766,RAYMOND ROAD K125,2024-01-27T05:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.1
921766,RAYMOND ROAD K125,2024-01-27T05:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.5
921766,RAYMOND ROAD K125,2024-01-27T05:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.07
921766,RAYMOND ROAD K125,2024-01-27T05:10:00.000+00:00,feeder,01,L3 Active Power,kW,-0.06
921766,RAYMOND ROAD K125,2024-01-27T05:10:00.000+00:00,feeder,01,L2 Active Power,kW,0.09
921766,RAYMOND ROAD K125,2024-01-27T05:10:00.000+00:00,feeder,01,L1 Active Power,kW,0.08
921766,RAYMOND ROAD K125,2024-01-27T05:10:00.000+00:00,feeder,01,N Current (RMS),A,22.8
921766,RAYMOND ROAD K125,2024-01-27T05:10:00.000+00:00,feeder,01,L3 Current (RMS),A,2.1
921766,RAYMOND ROAD K125,2024-01-27T05:10:00.000+00:00,feeder,01,L2 Current (RMS),A,4.5
921766,RAYMOND ROAD K125,2024-01-27T05:10:00.000+00:00,feeder,01,L1 Current (RMS),A,5.9
921766,RAYMOND ROAD K125,2024-01-27T05:10:00.000+00:00,transformer,,Temperature,C,27.0
921766,RAYMOND ROAD K125,2024-01-27T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
921766,RAYMOND ROAD K125,2024-01-27T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.69
921766,RAYMOND ROAD K125,2024-01-27T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
921766,RAYMOND ROAD K125,2024-01-27T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.6
921766,RAYMOND ROAD K125,2024-01-27T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
921766,RAYMOND ROAD K125,2024-01-27T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.75
921766,RAYMOND ROAD K125,2024-01-27T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.35
921766,RAYMOND ROAD K125,2024-01-27T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
921766,RAYMOND ROAD K125,2024-01-27T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.05
921766,RAYMOND ROAD K125,2024-01-27T05:10:00.000+00:00,busbar,,L3 Active Power,kW,71.32
921766,RAYMOND ROAD K125,2024-01-27T05:10:00.000+00:00,busbar,,L2 Active Power,kW,113.43
921766,RAYMOND ROAD K125,2024-01-27T05:10:00.000+00:00,busbar,,L1 Active Power,kW,148.7
921766,RAYMOND ROAD K125,2024-01-27T05:10:00.000+00:00,busbar,,N Current (RMS),A,263.7
921766,RAYMOND ROAD K125,2024-01-27T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,288.9
921766,RAYMOND ROAD K125,2024-01-27T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,457.9
921766,RAYMOND ROAD K125,2024-01-27T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,604.5
921766,RAYMOND ROAD K125,2024-01-27T05:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.64
921766,RAYMOND ROAD K125,2024-01-27T05:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,2.59
921766,RAYMOND ROAD K125,2024-01-27T05:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-4.52
921766,RAYMOND ROAD K125,2024-01-27T05:00:00.000+00:00,feeder,05,L3 Active Power,kW,25.95
921766,RAYMOND ROAD K125,2024-01-27T05:00:00.000+00:00,feeder,05,L2 Active Power,kW,57.47
921766,RAYMOND ROAD K125,2024-01-27T05:00:00.000+00:00,feeder,05,L1 Active Power,kW,40.07
921766,RAYMOND ROAD K125,2024-01-27T05:00:00.000+00:00,feeder,05,N Current (RMS),A,100.7
921766,RAYMOND ROAD K125,2024-01-27T05:00:00.000+00:00,feeder,05,L3 Current (RMS),A,105.6
921766,RAYMOND ROAD K125,2024-01-27T05:00:00.000+00:00,feeder,05,L2 Current (RMS),A,231.5
921766,RAYMOND ROAD K125,2024-01-27T05:00:00.000+00:00,feeder,05,L1 Current (RMS),A,163.8
921766,RAYMOND ROAD K125,2024-01-27T05:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.4
921766,RAYMOND ROAD K125,2024-01-27T05:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.66
921766,RAYMOND ROAD K125,2024-01-27T05:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.24
921766,RAYMOND ROAD K125,2024-01-27T05:00:00.000+00:00,feeder,04,L3 Active Power,kW,28.51
921766,RAYMOND ROAD K125,2024-01-27T05:00:00.000+00:00,feeder,04,L2 Active Power,kW,34.05
921766,RAYMOND ROAD K125,2024-01-27T05:00:00.000+00:00,feeder,04,L1 Active Power,kW,47.75
921766,RAYMOND ROAD K125,2024-01-27T05:00:00.000+00:00,feeder,04,N Current (RMS),A,62.3
921766,RAYMOND ROAD K125,2024-01-27T05:00:00.000+00:00,feeder,04,L3 Current (RMS),A,115.4
921766,RAYMOND ROAD K125,2024-01-27T05:00:00.000+00:00,feeder,04,L2 Current (RMS),A,138.1
921766,RAYMOND ROAD K125,2024-01-27T05:00:00.000+00:00,feeder,04,L1 Current (RMS),A,193.0
921766,RAYMOND ROAD K125,2024-01-27T05:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.89
921766,RAYMOND ROAD K125,2024-01-27T05:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.26
921766,RAYMOND ROAD K125,2024-01-27T05:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-5.89
921766,RAYMOND ROAD K125,2024-01-27T05:00:00.000+00:00,feeder,03,L3 Active Power,kW,14.69
921766,RAYMOND ROAD K125,2024-01-27T05:00:00.000+00:00,feeder,03,L2 Active Power,kW,22.66
921766,RAYMOND ROAD K125,2024-01-27T05:00:00.000+00:00,feeder,03,L1 Active Power,kW,56.03
921766,RAYMOND ROAD K125,2024-01-27T05:00:00.000+00:00,feeder,03,N Current (RMS),A,96.2
921766,RAYMOND ROAD K125,2024-01-27T05:00:00.000+00:00,feeder,03,L3 Current (RMS),A,60.8
921766,RAYMOND ROAD K125,2024-01-27T05:00:00.000+00:00,feeder,03,L2 Current (RMS),A,93.4
921766,RAYMOND ROAD K125,2024-01-27T05:00:00.000+00:00,feeder,03,L1 Current (RMS),A,228.3
921766,RAYMOND ROAD K125,2024-01-27T05:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.49
921766,RAYMOND ROAD K125,2024-01-27T05:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.31
921766,RAYMOND ROAD K125,2024-01-27T05:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.06
921766,RAYMOND ROAD K125,2024-01-27T05:00:00.000+00:00,feeder,02,L3 Active Power,kW,-0.15
921766,RAYMOND ROAD K125,2024-01-27T05:00:00.000+00:00,feeder,02,L2 Active Power,kW,-0.17
921766,RAYMOND ROAD K125,2024-01-27T05:00:00.000+00:00,feeder,02,L1 Active Power,kW,0.23
921766,RAYMOND ROAD K125,2024-01-27T05:00:00.000+00:00,feeder,02,N Current (RMS),A,29.9
921766,RAYMOND ROAD K125,2024-01-27T05:00:00.000+00:00,feeder,02,L3 Current (RMS),A,2.2
921766,RAYMOND ROAD K125,2024-01-27T05:00:00.000+00:00,feeder,02,L2 Current (RMS),A,1.6
921766,RAYMOND ROAD K125,2024-01-27T05:00:00.000+00:00,feeder,02,L1 Current (RMS),A,1.4
921766,RAYMOND ROAD K125,2024-01-27T05:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.09
921766,RAYMOND ROAD K125,2024-01-27T05:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.47
921766,RAYMOND ROAD K125,2024-01-27T05:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.05
921766,RAYMOND ROAD K125,2024-01-27T05:00:00.000+00:00,feeder,01,L3 Active Power,kW,-0.06
921766,RAYMOND ROAD K125,2024-01-27T05:00:00.000+00:00,feeder,01,L2 Active Power,kW,0.19
921766,RAYMOND ROAD K125,2024-01-27T05:00:00.000+00:00,feeder,01,L1 Active Power,kW,0.09
921766,RAYMOND ROAD K125,2024-01-27T05:00:00.000+00:00,feeder,01,N Current (RMS),A,22.1
921766,RAYMOND ROAD K125,2024-01-27T05:00:00.000+00:00,feeder,01,L3 Current (RMS),A,1.7
921766,RAYMOND ROAD K125,2024-01-27T05:00:00.000+00:00,feeder,01,L2 Current (RMS),A,3.7
921766,RAYMOND ROAD K125,2024-01-27T05:00:00.000+00:00,feeder,01,L1 Current (RMS),A,4.5
921766,RAYMOND ROAD K125,2024-01-27T05:00:00.000+00:00,transformer,,Temperature,C,23.7
921766,RAYMOND ROAD K125,2024-01-27T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
921766,RAYMOND ROAD K125,2024-01-27T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.25
921766,RAYMOND ROAD K125,2024-01-27T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
921766,RAYMOND ROAD K125,2024-01-27T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.12
921766,RAYMOND ROAD K125,2024-01-27T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
921766,RAYMOND ROAD K125,2024-01-27T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.45
921766,RAYMOND ROAD K125,2024-01-27T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
921766,RAYMOND ROAD K125,2024-01-27T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
921766,RAYMOND ROAD K125,2024-01-27T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.54
921766,RAYMOND ROAD K125,2024-01-27T05:00:00.000+00:00,busbar,,L3 Active Power,kW,68.93
921766,RAYMOND ROAD K125,2024-01-27T05:00:00.000+00:00,busbar,,L2 Active Power,kW,114.19
921766,RAYMOND ROAD K125,2024-01-27T05:00:00.000+00:00,busbar,,L1 Active Power,kW,144.17
921766,RAYMOND ROAD K125,2024-01-27T05:00:00.000+00:00,busbar,,N Current (RMS),A,255.1
921766,RAYMOND ROAD K125,2024-01-27T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,279.4
921766,RAYMOND ROAD K125,2024-01-27T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,460.7
921766,RAYMOND ROAD K125,2024-01-27T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,585.2
921766,RAYMOND ROAD K125,2024-01-27T04:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.97
921766,RAYMOND ROAD K125,2024-01-27T04:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.63
921766,RAYMOND ROAD K125,2024-01-27T04:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-4.72
921766,RAYMOND ROAD K125,2024-01-27T04:50:00.000+00:00,feeder,05,L3 Active Power,kW,24.79
921766,RAYMOND ROAD K125,2024-01-27T04:50:00.000+00:00,feeder,05,L2 Active Power,kW,55.16
921766,RAYMOND ROAD K125,2024-01-27T04:50:00.000+00:00,feeder,05,L1 Active Power,kW,40.88
921766,RAYMOND ROAD K125,2024-01-27T04:50:00.000+00:00,feeder,05,N Current (RMS),A,99.9
921766,RAYMOND ROAD K125,2024-01-27T04:50:00.000+00:00,feeder,05,L3 Current (RMS),A,101.1
921766,RAYMOND ROAD K125,2024-01-27T04:50:00.000+00:00,feeder,05,L2 Current (RMS),A,222.5
921766,RAYMOND ROAD K125,2024-01-27T04:50:00.000+00:00,feeder,05,L1 Current (RMS),A,167.2
921766,RAYMOND ROAD K125,2024-01-27T04:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.78
921766,RAYMOND ROAD K125,2024-01-27T04:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.34
921766,RAYMOND ROAD K125,2024-01-27T04:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.95
921766,RAYMOND ROAD K125,2024-01-27T04:50:00.000+00:00,feeder,04,L3 Active Power,kW,26.75
921766,RAYMOND ROAD K125,2024-01-27T04:50:00.000+00:00,feeder,04,L2 Active Power,kW,35.07
921766,RAYMOND ROAD K125,2024-01-27T04:50:00.000+00:00,feeder,04,L1 Active Power,kW,50.74
921766,RAYMOND ROAD K125,2024-01-27T04:50:00.000+00:00,feeder,04,N Current (RMS),A,75.1
921766,RAYMOND ROAD K125,2024-01-27T04:50:00.000+00:00,feeder,04,L3 Current (RMS),A,108.5
921766,RAYMOND ROAD K125,2024-01-27T04:50:00.000+00:00,feeder,04,L2 Current (RMS),A,142.5
921766,RAYMOND ROAD K125,2024-01-27T04:50:00.000+00:00,feeder,04,L1 Current (RMS),A,205.3
921766,RAYMOND ROAD K125,2024-01-27T04:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.69
921766,RAYMOND ROAD K125,2024-01-27T04:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.8
921766,RAYMOND ROAD K125,2024-01-27T04:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-6.36
921766,RAYMOND ROAD K125,2024-01-27T04:50:00.000+00:00,feeder,03,L3 Active Power,kW,16.73
921766,RAYMOND ROAD K125,2024-01-27T04:50:00.000+00:00,feeder,03,L2 Active Power,kW,20.5
921766,RAYMOND ROAD K125,2024-01-27T04:50:00.000+00:00,feeder,03,L1 Active Power,kW,55.32
921766,RAYMOND ROAD K125,2024-01-27T04:50:00.000+00:00,feeder,03,N Current (RMS),A,91.3
921766,RAYMOND ROAD K125,2024-01-27T04:50:00.000+00:00,feeder,03,L3 Current (RMS),A,68.6
921766,RAYMOND ROAD K125,2024-01-27T04:50:00.000+00:00,feeder,03,L2 Current (RMS),A,85.1
921766,RAYMOND ROAD K125,2024-01-27T04:50:00.000+00:00,feeder,03,L1 Current (RMS),A,225.8
921766,RAYMOND ROAD K125,2024-01-27T04:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.54
921766,RAYMOND ROAD K125,2024-01-27T04:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.31
921766,RAYMOND ROAD K125,2024-01-27T04:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.06
921766,RAYMOND ROAD K125,2024-01-27T04:50:00.000+00:00,feeder,02,L3 Active Power,kW,-0.11
921766,RAYMOND ROAD K125,2024-01-27T04:50:00.000+00:00,feeder,02,L2 Active Power,kW,-0.19
921766,RAYMOND ROAD K125,2024-01-27T04:50:00.000+00:00,feeder,02,L1 Active Power,kW,0.24
921766,RAYMOND ROAD K125,2024-01-27T04:50:00.000+00:00,feeder,02,N Current (RMS),A,31.8
921766,RAYMOND ROAD K125,2024-01-27T04:50:00.000+00:00,feeder,02,L3 Current (RMS),A,2.5
921766,RAYMOND ROAD K125,2024-01-27T04:50:00.000+00:00,feeder,02,L2 Current (RMS),A,1.9
921766,RAYMOND ROAD K125,2024-01-27T04:50:00.000+00:00,feeder,02,L1 Current (RMS),A,1.9
921766,RAYMOND ROAD K125,2024-01-27T04:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.1
921766,RAYMOND ROAD K125,2024-01-27T04:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.5
921766,RAYMOND ROAD K125,2024-01-27T04:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.04
921766,RAYMOND ROAD K125,2024-01-27T04:50:00.000+00:00,feeder,01,L3 Active Power,kW,-0.06
921766,RAYMOND ROAD K125,2024-01-27T04:50:00.000+00:00,feeder,01,L2 Active Power,kW,0.22
921766,RAYMOND ROAD K125,2024-01-27T04:50:00.000+00:00,feeder,01,L1 Active Power,kW,0.1
921766,RAYMOND ROAD K125,2024-01-27T04:50:00.000+00:00,feeder,01,N Current (RMS),A,23.9
921766,RAYMOND ROAD K125,2024-01-27T04:50:00.000+00:00,feeder,01,L3 Current (RMS),A,2.9
921766,RAYMOND ROAD K125,2024-01-27T04:50:00.000+00:00,feeder,01,L2 Current (RMS),A,6.1
921766,RAYMOND ROAD K125,2024-01-27T04:50:00.000+00:00,feeder,01,L1 Current (RMS),A,8.4
921766,RAYMOND ROAD K125,2024-01-27T04:50:00.000+00:00,transformer,,Temperature,C,23.2
921766,RAYMOND ROAD K125,2024-01-27T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
921766,RAYMOND ROAD K125,2024-01-27T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.27
921766,RAYMOND ROAD K125,2024-01-27T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
921766,RAYMOND ROAD K125,2024-01-27T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.18
921766,RAYMOND ROAD K125,2024-01-27T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
921766,RAYMOND ROAD K125,2024-01-27T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.43
921766,RAYMOND ROAD K125,2024-01-27T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.82
921766,RAYMOND ROAD K125,2024-01-27T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.32
921766,RAYMOND ROAD K125,2024-01-27T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.92
921766,RAYMOND ROAD K125,2024-01-27T04:50:00.000+00:00,busbar,,L3 Active Power,kW,68.1
921766,RAYMOND ROAD K125,2024-01-27T04:50:00.000+00:00,busbar,,L2 Active Power,kW,110.75
921766,RAYMOND ROAD K125,2024-01-27T04:50:00.000+00:00,busbar,,L1 Active Power,kW,147.28
921766,RAYMOND ROAD K125,2024-01-27T04:50:00.000+00:00,busbar,,N Current (RMS),A,268.9
921766,RAYMOND ROAD K125,2024-01-27T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,276.3
921766,RAYMOND ROAD K125,2024-01-27T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,447.7
921766,RAYMOND ROAD K125,2024-01-27T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,598.7
921766,RAYMOND ROAD K125,2024-01-27T04:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.82
921766,RAYMOND ROAD K125,2024-01-27T04:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.9
921766,RAYMOND ROAD K125,2024-01-27T04:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-4.12
921766,RAYMOND ROAD K125,2024-01-27T04:40:00.000+00:00,feeder,05,L3 Active Power,kW,23.97
921766,RAYMOND ROAD K125,2024-01-27T04:40:00.000+00:00,feeder,05,L2 Active Power,kW,55.96
921766,RAYMOND ROAD K125,2024-01-27T04:40:00.000+00:00,feeder,05,L1 Active Power,kW,40.63
921766,RAYMOND ROAD K125,2024-01-27T04:40:00.000+00:00,feeder,05,N Current (RMS),A,105.1
921766,RAYMOND ROAD K125,2024-01-27T04:40:00.000+00:00,feeder,05,L3 Current (RMS),A,97.6
921766,RAYMOND ROAD K125,2024-01-27T04:40:00.000+00:00,feeder,05,L2 Current (RMS),A,226.0
921766,RAYMOND ROAD K125,2024-01-27T04:40:00.000+00:00,feeder,05,L1 Current (RMS),A,166.1
921766,RAYMOND ROAD K125,2024-01-27T04:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.96
921766,RAYMOND ROAD K125,2024-01-27T04:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.31
921766,RAYMOND ROAD K125,2024-01-27T04:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.83
921766,RAYMOND ROAD K125,2024-01-27T04:40:00.000+00:00,feeder,04,L3 Active Power,kW,27.41
921766,RAYMOND ROAD K125,2024-01-27T04:40:00.000+00:00,feeder,04,L2 Active Power,kW,35.42
921766,RAYMOND ROAD K125,2024-01-27T04:40:00.000+00:00,feeder,04,L1 Active Power,kW,47.49
921766,RAYMOND ROAD K125,2024-01-27T04:40:00.000+00:00,feeder,04,N Current (RMS),A,65.3
921766,RAYMOND ROAD K125,2024-01-27T04:40:00.000+00:00,feeder,04,L3 Current (RMS),A,112.0
921766,RAYMOND ROAD K125,2024-01-27T04:40:00.000+00:00,feeder,04,L2 Current (RMS),A,143.7
921766,RAYMOND ROAD K125,2024-01-27T04:40:00.000+00:00,feeder,04,L1 Current (RMS),A,192.4
921766,RAYMOND ROAD K125,2024-01-27T04:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.84
921766,RAYMOND ROAD K125,2024-01-27T04:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.91
921766,RAYMOND ROAD K125,2024-01-27T04:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-5.87
921766,RAYMOND ROAD K125,2024-01-27T04:40:00.000+00:00,feeder,03,L3 Active Power,kW,17.66
921766,RAYMOND ROAD K125,2024-01-27T04:40:00.000+00:00,feeder,03,L2 Active Power,kW,21.99
921766,RAYMOND ROAD K125,2024-01-27T04:40:00.000+00:00,feeder,03,L1 Active Power,kW,60.14
921766,RAYMOND ROAD K125,2024-01-27T04:40:00.000+00:00,feeder,03,N Current (RMS),A,94.2
921766,RAYMOND ROAD K125,2024-01-27T04:40:00.000+00:00,feeder,03,L3 Current (RMS),A,72.4
921766,RAYMOND ROAD K125,2024-01-27T04:40:00.000+00:00,feeder,03,L2 Current (RMS),A,90.3
921766,RAYMOND ROAD K125,2024-01-27T04:40:00.000+00:00,feeder,03,L1 Current (RMS),A,245.0
921766,RAYMOND ROAD K125,2024-01-27T04:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.59
921766,RAYMOND ROAD K125,2024-01-27T04:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.32
921766,RAYMOND ROAD K125,2024-01-27T04:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.07
921766,RAYMOND ROAD K125,2024-01-27T04:40:00.000+00:00,feeder,02,L3 Active Power,kW,-0.11
921766,RAYMOND ROAD K125,2024-01-27T04:40:00.000+00:00,feeder,02,L2 Active Power,kW,-0.21
921766,RAYMOND ROAD K125,2024-01-27T04:40:00.000+00:00,feeder,02,L1 Active Power,kW,0.24
921766,RAYMOND ROAD K125,2024-01-27T04:40:00.000+00:00,feeder,02,N Current (RMS),A,35.3
921766,RAYMOND ROAD K125,2024-01-27T04:40:00.000+00:00,feeder,02,L3 Current (RMS),A,2.5
921766,RAYMOND ROAD K125,2024-01-27T04:40:00.000+00:00,feeder,02,L2 Current (RMS),A,1.7
921766,RAYMOND ROAD K125,2024-01-27T04:40:00.000+00:00,feeder,02,L1 Current (RMS),A,1.3
921766,RAYMOND ROAD K125,2024-01-27T04:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.1
921766,RAYMOND ROAD K125,2024-01-27T04:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.54
921766,RAYMOND ROAD K125,2024-01-27T04:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.05
921766,RAYMOND ROAD K125,2024-01-27T04:40:00.000+00:00,feeder,01,L3 Active Power,kW,-0.06
921766,RAYMOND ROAD K125,2024-01-27T04:40:00.000+00:00,feeder,01,L2 Active Power,kW,0.28
921766,RAYMOND ROAD K125,2024-01-27T04:40:00.000+00:00,feeder,01,L1 Active Power,kW,0.11
921766,RAYMOND ROAD K125,2024-01-27T04:40:00.000+00:00,feeder,01,N Current (RMS),A,26.1
921766,RAYMOND ROAD K125,2024-01-27T04:40:00.000+00:00,feeder,01,L3 Current (RMS),A,1.5
921766,RAYMOND ROAD K125,2024-01-27T04:40:00.000+00:00,feeder,01,L2 Current (RMS),A,3.6
921766,RAYMOND ROAD K125,2024-01-27T04:40:00.000+00:00,feeder,01,L1 Current (RMS),A,3.9
921766,RAYMOND ROAD K125,2024-01-27T04:40:00.000+00:00,transformer,,Temperature,C,27.4
921766,RAYMOND ROAD K125,2024-01-27T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
921766,RAYMOND ROAD K125,2024-01-27T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.79
921766,RAYMOND ROAD K125,2024-01-27T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
921766,RAYMOND ROAD K125,2024-01-27T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.57
921766,RAYMOND ROAD K125,2024-01-27T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
921766,RAYMOND ROAD K125,2024-01-27T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.85
921766,RAYMOND ROAD K125,2024-01-27T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.93
921766,RAYMOND ROAD K125,2024-01-27T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
921766,RAYMOND ROAD K125,2024-01-27T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.71
921766,RAYMOND ROAD K125,2024-01-27T04:40:00.000+00:00,busbar,,L3 Active Power,kW,68.87
921766,RAYMOND ROAD K125,2024-01-27T04:40:00.000+00:00,busbar,,L2 Active Power,kW,113.44
921766,RAYMOND ROAD K125,2024-01-27T04:40:00.000+00:00,busbar,,L1 Active Power,kW,148.61
921766,RAYMOND ROAD K125,2024-01-27T04:40:00.000+00:00,busbar,,N Current (RMS),A,269.2
921766,RAYMOND ROAD K125,2024-01-27T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,279.9
921766,RAYMOND ROAD K125,2024-01-27T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,458.5
921766,RAYMOND ROAD K125,2024-01-27T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,604.1
921766,RAYMOND ROAD K125,2024-01-27T04:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.86
921766,RAYMOND ROAD K125,2024-01-27T04:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.98
921766,RAYMOND ROAD K125,2024-01-27T04:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-4.19
921766,RAYMOND ROAD K125,2024-01-27T04:30:00.000+00:00,feeder,05,L3 Active Power,kW,21.84
921766,RAYMOND ROAD K125,2024-01-27T04:30:00.000+00:00,feeder,05,L2 Active Power,kW,56.74
921766,RAYMOND ROAD K125,2024-01-27T04:30:00.000+00:00,feeder,05,L1 Active Power,kW,40.1
921766,RAYMOND ROAD K125,2024-01-27T04:30:00.000+00:00,feeder,05,N Current (RMS),A,111.8
921766,RAYMOND ROAD K125,2024-01-27T04:30:00.000+00:00,feeder,05,L3 Current (RMS),A,89.0
921766,RAYMOND ROAD K125,2024-01-27T04:30:00.000+00:00,feeder,05,L2 Current (RMS),A,229.1
921766,RAYMOND ROAD K125,2024-01-27T04:30:00.000+00:00,feeder,05,L1 Current (RMS),A,163.7
921766,RAYMOND ROAD K125,2024-01-27T04:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.53
921766,RAYMOND ROAD K125,2024-01-27T04:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.26
921766,RAYMOND ROAD K125,2024-01-27T04:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.86
921766,RAYMOND ROAD K125,2024-01-27T04:30:00.000+00:00,feeder,04,L3 Active Power,kW,31.03
921766,RAYMOND ROAD K125,2024-01-27T04:30:00.000+00:00,feeder,04,L2 Active Power,kW,34.82
921766,RAYMOND ROAD K125,2024-01-27T04:30:00.000+00:00,feeder,04,L1 Active Power,kW,48.94
921766,RAYMOND ROAD K125,2024-01-27T04:30:00.000+00:00,feeder,04,N Current (RMS),A,58.0
921766,RAYMOND ROAD K125,2024-01-27T04:30:00.000+00:00,feeder,04,L3 Current (RMS),A,125.7
921766,RAYMOND ROAD K125,2024-01-27T04:30:00.000+00:00,feeder,04,L2 Current (RMS),A,141.1
921766,RAYMOND ROAD K125,2024-01-27T04:30:00.000+00:00,feeder,04,L1 Current (RMS),A,198.0
921766,RAYMOND ROAD K125,2024-01-27T04:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.96
921766,RAYMOND ROAD K125,2024-01-27T04:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.86
921766,RAYMOND ROAD K125,2024-01-27T04:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-6.69
921766,RAYMOND ROAD K125,2024-01-27T04:30:00.000+00:00,feeder,03,L3 Active Power,kW,17.16
921766,RAYMOND ROAD K125,2024-01-27T04:30:00.000+00:00,feeder,03,L2 Active Power,kW,26.57
921766,RAYMOND ROAD K125,2024-01-27T04:30:00.000+00:00,feeder,03,L1 Active Power,kW,54.66
921766,RAYMOND ROAD K125,2024-01-27T04:30:00.000+00:00,feeder,03,N Current (RMS),A,85.8
921766,RAYMOND ROAD K125,2024-01-27T04:30:00.000+00:00,feeder,03,L3 Current (RMS),A,70.3
921766,RAYMOND ROAD K125,2024-01-27T04:30:00.000+00:00,feeder,03,L2 Current (RMS),A,108.5
921766,RAYMOND ROAD K125,2024-01-27T04:30:00.000+00:00,feeder,03,L1 Current (RMS),A,223.0
921766,RAYMOND ROAD K125,2024-01-27T04:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.44
921766,RAYMOND ROAD K125,2024-01-27T04:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.27
921766,RAYMOND ROAD K125,2024-01-27T04:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.06
921766,RAYMOND ROAD K125,2024-01-27T04:30:00.000+00:00,feeder,02,L3 Active Power,kW,-0.08
921766,RAYMOND ROAD K125,2024-01-27T04:30:00.000+00:00,feeder,02,L2 Active Power,kW,-0.16
921766,RAYMOND ROAD K125,2024-01-27T04:30:00.000+00:00,feeder,02,L1 Active Power,kW,0.22
921766,RAYMOND ROAD K125,2024-01-27T04:30:00.000+00:00,feeder,02,N Current (RMS),A,26.7
921766,RAYMOND ROAD K125,2024-01-27T04:30:00.000+00:00,feeder,02,L3 Current (RMS),A,2.2
921766,RAYMOND ROAD K125,2024-01-27T04:30:00.000+00:00,feeder,02,L2 Current (RMS),A,1.9
921766,RAYMOND ROAD K125,2024-01-27T04:30:00.000+00:00,feeder,02,L1 Current (RMS),A,2.2
921766,RAYMOND ROAD K125,2024-01-27T04:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.08
921766,RAYMOND ROAD K125,2024-01-27T04:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.41
921766,RAYMOND ROAD K125,2024-01-27T04:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.04
921766,RAYMOND ROAD K125,2024-01-27T04:30:00.000+00:00,feeder,01,L3 Active Power,kW,-0.06
921766,RAYMOND ROAD K125,2024-01-27T04:30:00.000+00:00,feeder,01,L2 Active Power,kW,0.19
921766,RAYMOND ROAD K125,2024-01-27T04:30:00.000+00:00,feeder,01,L1 Active Power,kW,0.07
921766,RAYMOND ROAD K125,2024-01-27T04:30:00.000+00:00,feeder,01,N Current (RMS),A,19.6
921766,RAYMOND ROAD K125,2024-01-27T04:30:00.000+00:00,feeder,01,L3 Current (RMS),A,3.5
921766,RAYMOND ROAD K125,2024-01-27T04:30:00.000+00:00,feeder,01,L2 Current (RMS),A,7.1
921766,RAYMOND ROAD K125,2024-01-27T04:30:00.000+00:00,feeder,01,L1 Current (RMS),A,10.1
921766,RAYMOND ROAD K125,2024-01-27T04:30:00.000+00:00,transformer,,Temperature,C,27.2
921766,RAYMOND ROAD K125,2024-01-27T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
921766,RAYMOND ROAD K125,2024-01-27T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.54
921766,RAYMOND ROAD K125,2024-01-27T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
921766,RAYMOND ROAD K125,2024-01-27T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.22
921766,RAYMOND ROAD K125,2024-01-27T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
921766,RAYMOND ROAD K125,2024-01-27T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.62
921766,RAYMOND ROAD K125,2024-01-27T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.82
921766,RAYMOND ROAD K125,2024-01-27T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
921766,RAYMOND ROAD K125,2024-01-27T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.64
921766,RAYMOND ROAD K125,2024-01-27T04:30:00.000+00:00,busbar,,L3 Active Power,kW,69.89
921766,RAYMOND ROAD K125,2024-01-27T04:30:00.000+00:00,busbar,,L2 Active Power,kW,118.16
921766,RAYMOND ROAD K125,2024-01-27T04:30:00.000+00:00,busbar,,L1 Active Power,kW,143.99
921766,RAYMOND ROAD K125,2024-01-27T04:30:00.000+00:00,busbar,,N Current (RMS),A,253.2
921766,RAYMOND ROAD K125,2024-01-27T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,283.3
921766,RAYMOND ROAD K125,2024-01-27T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,477.4
921766,RAYMOND ROAD K125,2024-01-27T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,584.9
921766,RAYMOND ROAD K125,2024-01-27T04:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.84
921766,RAYMOND ROAD K125,2024-01-27T04:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.76
921766,RAYMOND ROAD K125,2024-01-27T04:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-4.15
921766,RAYMOND ROAD K125,2024-01-27T04:20:00.000+00:00,feeder,05,L3 Active Power,kW,23.29
921766,RAYMOND ROAD K125,2024-01-27T04:20:00.000+00:00,feeder,05,L2 Active Power,kW,55.34
921766,RAYMOND ROAD K125,2024-01-27T04:20:00.000+00:00,feeder,05,L1 Active Power,kW,39.1
921766,RAYMOND ROAD K125,2024-01-27T04:20:00.000+00:00,feeder,05,N Current (RMS),A,106.6
921766,RAYMOND ROAD K125,2024-01-27T04:20:00.000+00:00,feeder,05,L3 Current (RMS),A,94.5
921766,RAYMOND ROAD K125,2024-01-27T04:20:00.000+00:00,feeder,05,L2 Current (RMS),A,223.1
921766,RAYMOND ROAD K125,2024-01-27T04:20:00.000+00:00,feeder,05,L1 Current (RMS),A,159.6
921766,RAYMOND ROAD K125,2024-01-27T04:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.04
921766,RAYMOND ROAD K125,2024-01-27T04:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.55
921766,RAYMOND ROAD K125,2024-01-27T04:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.89
921766,RAYMOND ROAD K125,2024-01-27T04:20:00.000+00:00,feeder,04,L3 Active Power,kW,29.2
921766,RAYMOND ROAD K125,2024-01-27T04:20:00.000+00:00,feeder,04,L2 Active Power,kW,34.18
921766,RAYMOND ROAD K125,2024-01-27T04:20:00.000+00:00,feeder,04,L1 Active Power,kW,52.47
921766,RAYMOND ROAD K125,2024-01-27T04:20:00.000+00:00,feeder,04,N Current (RMS),A,71.3
921766,RAYMOND ROAD K125,2024-01-27T04:20:00.000+00:00,feeder,04,L3 Current (RMS),A,118.1
921766,RAYMOND ROAD K125,2024-01-27T04:20:00.000+00:00,feeder,04,L2 Current (RMS),A,138.4
921766,RAYMOND ROAD K125,2024-01-27T04:20:00.000+00:00,feeder,04,L1 Current (RMS),A,212.0
921766,RAYMOND ROAD K125,2024-01-27T04:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.4
921766,RAYMOND ROAD K125,2024-01-27T04:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.52
921766,RAYMOND ROAD K125,2024-01-27T04:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-6.84
921766,RAYMOND ROAD K125,2024-01-27T04:20:00.000+00:00,feeder,03,L3 Active Power,kW,15.84
921766,RAYMOND ROAD K125,2024-01-27T04:20:00.000+00:00,feeder,03,L2 Active Power,kW,24.99
921766,RAYMOND ROAD K125,2024-01-27T04:20:00.000+00:00,feeder,03,L1 Active Power,kW,55.47
921766,RAYMOND ROAD K125,2024-01-27T04:20:00.000+00:00,feeder,03,N Current (RMS),A,91.1
921766,RAYMOND ROAD K125,2024-01-27T04:20:00.000+00:00,feeder,03,L3 Current (RMS),A,65.6
921766,RAYMOND ROAD K125,2024-01-27T04:20:00.000+00:00,feeder,03,L2 Current (RMS),A,101.7
921766,RAYMOND ROAD K125,2024-01-27T04:20:00.000+00:00,feeder,03,L1 Current (RMS),A,226.2
921766,RAYMOND ROAD K125,2024-01-27T04:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.46
921766,RAYMOND ROAD K125,2024-01-27T04:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.29
921766,RAYMOND ROAD K125,2024-01-27T04:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.06
921766,RAYMOND ROAD K125,2024-01-27T04:20:00.000+00:00,feeder,02,L3 Active Power,kW,-0.1
921766,RAYMOND ROAD K125,2024-01-27T04:20:00.000+00:00,feeder,02,L2 Active Power,kW,-0.17
921766,RAYMOND ROAD K125,2024-01-27T04:20:00.000+00:00,feeder,02,L1 Active Power,kW,0.24
921766,RAYMOND ROAD K125,2024-01-27T04:20:00.000+00:00,feeder,02,N Current (RMS),A,27.6
921766,RAYMOND ROAD K125,2024-01-27T04:20:00.000+00:00,feeder,02,L3 Current (RMS),A,2.1
921766,RAYMOND ROAD K125,2024-01-27T04:20:00.000+00:00,feeder,02,L2 Current (RMS),A,1.8
921766,RAYMOND ROAD K125,2024-01-27T04:20:00.000+00:00,feeder,02,L1 Current (RMS),A,1.8
921766,RAYMOND ROAD K125,2024-01-27T04:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.09
921766,RAYMOND ROAD K125,2024-01-27T04:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.42
921766,RAYMOND ROAD K125,2024-01-27T04:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.04
921766,RAYMOND ROAD K125,2024-01-27T04:20:00.000+00:00,feeder,01,L3 Active Power,kW,-0.06
921766,RAYMOND ROAD K125,2024-01-27T04:20:00.000+00:00,feeder,01,L2 Active Power,kW,0.2
921766,RAYMOND ROAD K125,2024-01-27T04:20:00.000+00:00,feeder,01,L1 Active Power,kW,0.08
921766,RAYMOND ROAD K125,2024-01-27T04:20:00.000+00:00,feeder,01,N Current (RMS),A,20.2
921766,RAYMOND ROAD K125,2024-01-27T04:20:00.000+00:00,feeder,01,L3 Current (RMS),A,2.7
921766,RAYMOND ROAD K125,2024-01-27T04:20:00.000+00:00,feeder,01,L2 Current (RMS),A,5.5
921766,RAYMOND ROAD K125,2024-01-27T04:20:00.000+00:00,feeder,01,L1 Current (RMS),A,7.7
921766,RAYMOND ROAD K125,2024-01-27T04:20:00.000+00:00,transformer,,Temperature,C,26.5
921766,RAYMOND ROAD K125,2024-01-27T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
921766,RAYMOND ROAD K125,2024-01-27T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.64
921766,RAYMOND ROAD K125,2024-01-27T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
921766,RAYMOND ROAD K125,2024-01-27T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.41
921766,RAYMOND ROAD K125,2024-01-27T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
921766,RAYMOND ROAD K125,2024-01-27T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.6
921766,RAYMOND ROAD K125,2024-01-27T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.72
921766,RAYMOND ROAD K125,2024-01-27T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
921766,RAYMOND ROAD K125,2024-01-27T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.78
921766,RAYMOND ROAD K125,2024-01-27T04:20:00.000+00:00,busbar,,L3 Active Power,kW,68.16
921766,RAYMOND ROAD K125,2024-01-27T04:20:00.000+00:00,busbar,,L2 Active Power,kW,114.55
921766,RAYMOND ROAD K125,2024-01-27T04:20:00.000+00:00,busbar,,L1 Active Power,kW,147.36
921766,RAYMOND ROAD K125,2024-01-27T04:20:00.000+00:00,busbar,,N Current (RMS),A,265.2
921766,RAYMOND ROAD K125,2024-01-27T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,276.2
921766,RAYMOND ROAD K125,2024-01-27T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,462.0
921766,RAYMOND ROAD K125,2024-01-27T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,598.1
921766,RAYMOND ROAD K125,2024-01-27T04:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.81
921766,RAYMOND ROAD K125,2024-01-27T04:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,2.09
921766,RAYMOND ROAD K125,2024-01-27T04:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-4.38
921766,RAYMOND ROAD K125,2024-01-27T04:10:00.000+00:00,feeder,05,L3 Active Power,kW,24.68
921766,RAYMOND ROAD K125,2024-01-27T04:10:00.000+00:00,feeder,05,L2 Active Power,kW,56.04
921766,RAYMOND ROAD K125,2024-01-27T04:10:00.000+00:00,feeder,05,L1 Active Power,kW,41.75
921766,RAYMOND ROAD K125,2024-01-27T04:10:00.000+00:00,feeder,05,N Current (RMS),A,101.0
921766,RAYMOND ROAD K125,2024-01-27T04:10:00.000+00:00,feeder,05,L3 Current (RMS),A,100.5
921766,RAYMOND ROAD K125,2024-01-27T04:10:00.000+00:00,feeder,05,L2 Current (RMS),A,226.2
921766,RAYMOND ROAD K125,2024-01-27T04:10:00.000+00:00,feeder,05,L1 Current (RMS),A,170.5
921766,RAYMOND ROAD K125,2024-01-27T04:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.54
921766,RAYMOND ROAD K125,2024-01-27T04:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.63
921766,RAYMOND ROAD K125,2024-01-27T04:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.75
921766,RAYMOND ROAD K125,2024-01-27T04:10:00.000+00:00,feeder,04,L3 Active Power,kW,30.38
921766,RAYMOND ROAD K125,2024-01-27T04:10:00.000+00:00,feeder,04,L2 Active Power,kW,34.79
921766,RAYMOND ROAD K125,2024-01-27T04:10:00.000+00:00,feeder,04,L1 Active Power,kW,47.37
921766,RAYMOND ROAD K125,2024-01-27T04:10:00.000+00:00,feeder,04,N Current (RMS),A,52.3
921766,RAYMOND ROAD K125,2024-01-27T04:10:00.000+00:00,feeder,04,L3 Current (RMS),A,122.9
921766,RAYMOND ROAD K125,2024-01-27T04:10:00.000+00:00,feeder,04,L2 Current (RMS),A,140.9
921766,RAYMOND ROAD K125,2024-01-27T04:10:00.000+00:00,feeder,04,L1 Current (RMS),A,191.8
921766,RAYMOND ROAD K125,2024-01-27T04:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.87
921766,RAYMOND ROAD K125,2024-01-27T04:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.81
921766,RAYMOND ROAD K125,2024-01-27T04:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-7.04
921766,RAYMOND ROAD K125,2024-01-27T04:10:00.000+00:00,feeder,03,L3 Active Power,kW,12.12
921766,RAYMOND ROAD K125,2024-01-27T04:10:00.000+00:00,feeder,03,L2 Active Power,kW,32.01
921766,RAYMOND ROAD K125,2024-01-27T04:10:00.000+00:00,feeder,03,L1 Active Power,kW,54.3
921766,RAYMOND ROAD K125,2024-01-27T04:10:00.000+00:00,feeder,03,N Current (RMS),A,104.1
921766,RAYMOND ROAD K125,2024-01-27T04:10:00.000+00:00,feeder,03,L3 Current (RMS),A,50.8
921766,RAYMOND ROAD K125,2024-01-27T04:10:00.000+00:00,feeder,03,L2 Current (RMS),A,130.6
921766,RAYMOND ROAD K125,2024-01-27T04:10:00.000+00:00,feeder,03,L1 Current (RMS),A,221.8
921766,RAYMOND ROAD K125,2024-01-27T04:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.34
921766,RAYMOND ROAD K125,2024-01-27T04:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.29
921766,RAYMOND ROAD K125,2024-01-27T04:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.06
921766,RAYMOND ROAD K125,2024-01-27T04:10:00.000+00:00,feeder,02,L3 Active Power,kW,-0.17
921766,RAYMOND ROAD K125,2024-01-27T04:10:00.000+00:00,feeder,02,L2 Active Power,kW,-0.11
921766,RAYMOND ROAD K125,2024-01-27T04:10:00.000+00:00,feeder,02,L1 Active Power,kW,0.23
921766,RAYMOND ROAD K125,2024-01-27T04:10:00.000+00:00,feeder,02,N Current (RMS),A,22.4
921766,RAYMOND ROAD K125,2024-01-27T04:10:00.000+00:00,feeder,02,L3 Current (RMS),A,2.0
921766,RAYMOND ROAD K125,2024-01-27T04:10:00.000+00:00,feeder,02,L2 Current (RMS),A,1.9
921766,RAYMOND ROAD K125,2024-01-27T04:10:00.000+00:00,feeder,02,L1 Current (RMS),A,2.3
921766,RAYMOND ROAD K125,2024-01-27T04:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.08
921766,RAYMOND ROAD K125,2024-01-27T04:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.34
921766,RAYMOND ROAD K125,2024-01-27T04:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.06
921766,RAYMOND ROAD K125,2024-01-27T04:10:00.000+00:00,feeder,01,L3 Active Power,kW,-0.07
921766,RAYMOND ROAD K125,2024-01-27T04:10:00.000+00:00,feeder,01,L2 Active Power,kW,0.12
921766,RAYMOND ROAD K125,2024-01-27T04:10:00.000+00:00,feeder,01,L1 Active Power,kW,0.05
921766,RAYMOND ROAD K125,2024-01-27T04:10:00.000+00:00,feeder,01,N Current (RMS),A,16.2
921766,RAYMOND ROAD K125,2024-01-27T04:10:00.000+00:00,feeder,01,L3 Current (RMS),A,3.6
921766,RAYMOND ROAD K125,2024-01-27T04:10:00.000+00:00,feeder,01,L2 Current (RMS),A,7.1
921766,RAYMOND ROAD K125,2024-01-27T04:10:00.000+00:00,feeder,01,L1 Current (RMS),A,10.3
921766,RAYMOND ROAD K125,2024-01-27T04:10:00.000+00:00,transformer,,Temperature,C,25.5
921766,RAYMOND ROAD K125,2024-01-27T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
921766,RAYMOND ROAD K125,2024-01-27T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.54
921766,RAYMOND ROAD K125,2024-01-27T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
921766,RAYMOND ROAD K125,2024-01-27T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.18
921766,RAYMOND ROAD K125,2024-01-27T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
921766,RAYMOND ROAD K125,2024-01-27T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.78
921766,RAYMOND ROAD K125,2024-01-27T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.8
921766,RAYMOND ROAD K125,2024-01-27T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
921766,RAYMOND ROAD K125,2024-01-27T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.04
921766,RAYMOND ROAD K125,2024-01-27T04:10:00.000+00:00,busbar,,L3 Active Power,kW,66.94
921766,RAYMOND ROAD K125,2024-01-27T04:10:00.000+00:00,busbar,,L2 Active Power,kW,122.84
921766,RAYMOND ROAD K125,2024-01-27T04:10:00.000+00:00,busbar,,L1 Active Power,kW,143.7
921766,RAYMOND ROAD K125,2024-01-27T04:10:00.000+00:00,busbar,,N Current (RMS),A,259.5
921766,RAYMOND ROAD K125,2024-01-27T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,271.7
921766,RAYMOND ROAD K125,2024-01-27T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,496.4
921766,RAYMOND ROAD K125,2024-01-27T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,584.6
921766,RAYMOND ROAD K125,2024-01-27T04:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-3.05
921766,RAYMOND ROAD K125,2024-01-27T04:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.81
921766,RAYMOND ROAD K125,2024-01-27T04:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-4.88
921766,RAYMOND ROAD K125,2024-01-27T04:00:00.000+00:00,feeder,05,L3 Active Power,kW,22.45
921766,RAYMOND ROAD K125,2024-01-27T04:00:00.000+00:00,feeder,05,L2 Active Power,kW,55.34
921766,RAYMOND ROAD K125,2024-01-27T04:00:00.000+00:00,feeder,05,L1 Active Power,kW,39.99
921766,RAYMOND ROAD K125,2024-01-27T04:00:00.000+00:00,feeder,05,N Current (RMS),A,105.2
921766,RAYMOND ROAD K125,2024-01-27T04:00:00.000+00:00,feeder,05,L3 Current (RMS),A,91.5
921766,RAYMOND ROAD K125,2024-01-27T04:00:00.000+00:00,feeder,05,L2 Current (RMS),A,223.3
921766,RAYMOND ROAD K125,2024-01-27T04:00:00.000+00:00,feeder,05,L1 Current (RMS),A,163.5
921766,RAYMOND ROAD K125,2024-01-27T04:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.21
921766,RAYMOND ROAD K125,2024-01-27T04:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.38
921766,RAYMOND ROAD K125,2024-01-27T04:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.59
921766,RAYMOND ROAD K125,2024-01-27T04:00:00.000+00:00,feeder,04,L3 Active Power,kW,34.3
921766,RAYMOND ROAD K125,2024-01-27T04:00:00.000+00:00,feeder,04,L2 Active Power,kW,36.01
921766,RAYMOND ROAD K125,2024-01-27T04:00:00.000+00:00,feeder,04,L1 Active Power,kW,46.91
921766,RAYMOND ROAD K125,2024-01-27T04:00:00.000+00:00,feeder,04,N Current (RMS),A,41.8
921766,RAYMOND ROAD K125,2024-01-27T04:00:00.000+00:00,feeder,04,L3 Current (RMS),A,138.5
921766,RAYMOND ROAD K125,2024-01-27T04:00:00.000+00:00,feeder,04,L2 Current (RMS),A,145.7
921766,RAYMOND ROAD K125,2024-01-27T04:00:00.000+00:00,feeder,04,L1 Current (RMS),A,190.0
921766,RAYMOND ROAD K125,2024-01-27T04:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.81
921766,RAYMOND ROAD K125,2024-01-27T04:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.1
921766,RAYMOND ROAD K125,2024-01-27T04:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-6.84
921766,RAYMOND ROAD K125,2024-01-27T04:00:00.000+00:00,feeder,03,L3 Active Power,kW,12.13
921766,RAYMOND ROAD K125,2024-01-27T04:00:00.000+00:00,feeder,03,L2 Active Power,kW,30.01
921766,RAYMOND ROAD K125,2024-01-27T04:00:00.000+00:00,feeder,03,L1 Active Power,kW,56.18
921766,RAYMOND ROAD K125,2024-01-27T04:00:00.000+00:00,feeder,03,N Current (RMS),A,107.7
921766,RAYMOND ROAD K125,2024-01-27T04:00:00.000+00:00,feeder,03,L3 Current (RMS),A,50.8
921766,RAYMOND ROAD K125,2024-01-27T04:00:00.000+00:00,feeder,03,L2 Current (RMS),A,122.7
921766,RAYMOND ROAD K125,2024-01-27T04:00:00.000+00:00,feeder,03,L1 Current (RMS),A,229.1
921766,RAYMOND ROAD K125,2024-01-27T04:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.39
921766,RAYMOND ROAD K125,2024-01-27T04:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.3
921766,RAYMOND ROAD K125,2024-01-27T04:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.06
921766,RAYMOND ROAD K125,2024-01-27T04:00:00.000+00:00,feeder,02,L3 Active Power,kW,-0.18
921766,RAYMOND ROAD K125,2024-01-27T04:00:00.000+00:00,feeder,02,L2 Active Power,kW,-0.13
921766,RAYMOND ROAD K125,2024-01-27T04:00:00.000+00:00,feeder,02,L1 Active Power,kW,0.24
921766,RAYMOND ROAD K125,2024-01-27T04:00:00.000+00:00,feeder,02,N Current (RMS),A,24.5
921766,RAYMOND ROAD K125,2024-01-27T04:00:00.000+00:00,feeder,02,L3 Current (RMS),A,2.0
921766,RAYMOND ROAD K125,2024-01-27T04:00:00.000+00:00,feeder,02,L2 Current (RMS),A,1.7
921766,RAYMOND ROAD K125,2024-01-27T04:00:00.000+00:00,feeder,02,L1 Current (RMS),A,1.8
921766,RAYMOND ROAD K125,2024-01-27T04:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.08
921766,RAYMOND ROAD K125,2024-01-27T04:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.38
921766,RAYMOND ROAD K125,2024-01-27T04:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.06
921766,RAYMOND ROAD K125,2024-01-27T04:00:00.000+00:00,feeder,01,L3 Active Power,kW,-0.06
921766,RAYMOND ROAD K125,2024-01-27T04:00:00.000+00:00,feeder,01,L2 Active Power,kW,0.13
921766,RAYMOND ROAD K125,2024-01-27T04:00:00.000+00:00,feeder,01,L1 Active Power,kW,0.06
921766,RAYMOND ROAD K125,2024-01-27T04:00:00.000+00:00,feeder,01,N Current (RMS),A,17.6
921766,RAYMOND ROAD K125,2024-01-27T04:00:00.000+00:00,feeder,01,L3 Current (RMS),A,2.6
921766,RAYMOND ROAD K125,2024-01-27T04:00:00.000+00:00,feeder,01,L2 Current (RMS),A,5.4
921766,RAYMOND ROAD K125,2024-01-27T04:00:00.000+00:00,feeder,01,L1 Current (RMS),A,7.6
921766,RAYMOND ROAD K125,2024-01-27T04:00:00.000+00:00,transformer,,Temperature,C,27.6
921766,RAYMOND ROAD K125,2024-01-27T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
