Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921766,RAYMOND ROAD K125,2024-01-27T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.32
921766,RAYMOND ROAD K125,2024-01-27T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
921766,RAYMOND ROAD K125,2024-01-27T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.0
921766,RAYMOND ROAD K125,2024-01-27T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
921766,RAYMOND ROAD K125,2024-01-27T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.46
921766,RAYMOND ROAD K125,2024-01-27T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.6
921766,RAYMOND ROAD K125,2024-01-27T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
921766,RAYMOND ROAD K125,2024-01-27T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.2
921766,RAYMOND ROAD K125,2024-01-27T04:00:00.000+00:00,busbar,,L3 Active Power,kW,68.63
921766,RAYMOND ROAD K125,2024-01-27T04:00:00.000+00:00,busbar,,L2 Active Power,kW,121.35
921766,RAYMOND ROAD K125,2024-01-27T04:00:00.000+00:00,busbar,,L1 Active Power,kW,143.38
921766,RAYMOND ROAD K125,2024-01-27T04:00:00.000+00:00,busbar,,N Current (RMS),A,255.0
921766,RAYMOND ROAD K125,2024-01-27T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,278.3
921766,RAYMOND ROAD K125,2024-01-27T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,490.1
921766,RAYMOND ROAD K125,2024-01-27T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,583.3
921766,RAYMOND ROAD K125,2024-01-27T03:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.72
921766,RAYMOND ROAD K125,2024-01-27T03:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,2.19
921766,RAYMOND ROAD K125,2024-01-27T03:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-4.39
921766,RAYMOND ROAD K125,2024-01-27T03:50:00.000+00:00,feeder,05,L3 Active Power,kW,23.97
921766,RAYMOND ROAD K125,2024-01-27T03:50:00.000+00:00,feeder,05,L2 Active Power,kW,56.77
921766,RAYMOND ROAD K125,2024-01-27T03:50:00.000+00:00,feeder,05,L1 Active Power,kW,39.62
921766,RAYMOND ROAD K125,2024-01-27T03:50:00.000+00:00,feeder,05,N Current (RMS),A,103.0
921766,RAYMOND ROAD K125,2024-01-27T03:50:00.000+00:00,feeder,05,L3 Current (RMS),A,97.4
921766,RAYMOND ROAD K125,2024-01-27T03:50:00.000+00:00,feeder,05,L2 Current (RMS),A,228.6
921766,RAYMOND ROAD K125,2024-01-27T03:50:00.000+00:00,feeder,05,L1 Current (RMS),A,161.6
921766,RAYMOND ROAD K125,2024-01-27T03:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.56
921766,RAYMOND ROAD K125,2024-01-27T03:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.96
921766,RAYMOND ROAD K125,2024-01-27T03:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.63
921766,RAYMOND ROAD K125,2024-01-27T03:50:00.000+00:00,feeder,04,L3 Active Power,kW,35.14
921766,RAYMOND ROAD K125,2024-01-27T03:50:00.000+00:00,feeder,04,L2 Active Power,kW,35.97
921766,RAYMOND ROAD K125,2024-01-27T03:50:00.000+00:00,feeder,04,L1 Active Power,kW,45.62
921766,RAYMOND ROAD K125,2024-01-27T03:50:00.000+00:00,feeder,04,N Current (RMS),A,37.4
921766,RAYMOND ROAD K125,2024-01-27T03:50:00.000+00:00,feeder,04,L3 Current (RMS),A,141.3
921766,RAYMOND ROAD K125,2024-01-27T03:50:00.000+00:00,feeder,04,L2 Current (RMS),A,145.5
921766,RAYMOND ROAD K125,2024-01-27T03:50:00.000+00:00,feeder,04,L1 Current (RMS),A,184.2
921766,RAYMOND ROAD K125,2024-01-27T03:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.96
921766,RAYMOND ROAD K125,2024-01-27T03:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.72
921766,RAYMOND ROAD K125,2024-01-27T03:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-6.69
921766,RAYMOND ROAD K125,2024-01-27T03:50:00.000+00:00,feeder,03,L3 Active Power,kW,11.88
921766,RAYMOND ROAD K125,2024-01-27T03:50:00.000+00:00,feeder,03,L2 Active Power,kW,29.68
921766,RAYMOND ROAD K125,2024-01-27T03:50:00.000+00:00,feeder,03,L1 Active Power,kW,54.51
921766,RAYMOND ROAD K125,2024-01-27T03:50:00.000+00:00,feeder,03,N Current (RMS),A,100.3
921766,RAYMOND ROAD K125,2024-01-27T03:50:00.000+00:00,feeder,03,L3 Current (RMS),A,49.8
921766,RAYMOND ROAD K125,2024-01-27T03:50:00.000+00:00,feeder,03,L2 Current (RMS),A,120.8
921766,RAYMOND ROAD K125,2024-01-27T03:50:00.000+00:00,feeder,03,L1 Current (RMS),A,222.0
921766,RAYMOND ROAD K125,2024-01-27T03:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.37
921766,RAYMOND ROAD K125,2024-01-27T03:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.28
921766,RAYMOND ROAD K125,2024-01-27T03:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.06
921766,RAYMOND ROAD K125,2024-01-27T03:50:00.000+00:00,feeder,02,L3 Active Power,kW,-0.18
921766,RAYMOND ROAD K125,2024-01-27T03:50:00.000+00:00,feeder,02,L2 Active Power,kW,-0.12
921766,RAYMOND ROAD K125,2024-01-27T03:50:00.000+00:00,feeder,02,L1 Active Power,kW,0.22
921766,RAYMOND ROAD K125,2024-01-27T03:50:00.000+00:00,feeder,02,N Current (RMS),A,24.2
921766,RAYMOND ROAD K125,2024-01-27T03:50:00.000+00:00,feeder,02,L3 Current (RMS),A,1.9
921766,RAYMOND ROAD K125,2024-01-27T03:50:00.000+00:00,feeder,02,L2 Current (RMS),A,1.7
921766,RAYMOND ROAD K125,2024-01-27T03:50:00.000+00:00,feeder,02,L1 Current (RMS),A,1.8
921766,RAYMOND ROAD K125,2024-01-27T03:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.08
921766,RAYMOND ROAD K125,2024-01-27T03:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.37
921766,RAYMOND ROAD K125,2024-01-27T03:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.06
921766,RAYMOND ROAD K125,2024-01-27T03:50:00.000+00:00,feeder,01,L3 Active Power,kW,-0.06
921766,RAYMOND ROAD K125,2024-01-27T03:50:00.000+00:00,feeder,01,L2 Active Power,kW,0.12
921766,RAYMOND ROAD K125,2024-01-27T03:50:00.000+00:00,feeder,01,L1 Active Power,kW,0.06
921766,RAYMOND ROAD K125,2024-01-27T03:50:00.000+00:00,feeder,01,N Current (RMS),A,17.3
921766,RAYMOND ROAD K125,2024-01-27T03:50:00.000+00:00,feeder,01,L3 Current (RMS),A,2.8
921766,RAYMOND ROAD K125,2024-01-27T03:50:00.000+00:00,feeder,01,L2 Current (RMS),A,5.7
921766,RAYMOND ROAD K125,2024-01-27T03:50:00.000+00:00,feeder,01,L1 Current (RMS),A,8.0
921766,RAYMOND ROAD K125,2024-01-27T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
921766,RAYMOND ROAD K125,2024-01-27T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.47
921766,RAYMOND ROAD K125,2024-01-27T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
921766,RAYMOND ROAD K125,2024-01-27T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.08
921766,RAYMOND ROAD K125,2024-01-27T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
921766,RAYMOND ROAD K125,2024-01-27T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.58
921766,RAYMOND ROAD K125,2024-01-27T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.79
921766,RAYMOND ROAD K125,2024-01-27T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
921766,RAYMOND ROAD K125,2024-01-27T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.6
921766,RAYMOND ROAD K125,2024-01-27T03:50:00.000+00:00,busbar,,L3 Active Power,kW,70.75
921766,RAYMOND ROAD K125,2024-01-27T03:50:00.000+00:00,busbar,,L2 Active Power,kW,122.43
921766,RAYMOND ROAD K125,2024-01-27T03:50:00.000+00:00,busbar,,L1 Active Power,kW,140.03
921766,RAYMOND ROAD K125,2024-01-27T03:50:00.000+00:00,busbar,,N Current (RMS),A,235.9
921766,RAYMOND ROAD K125,2024-01-27T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,286.0
921766,RAYMOND ROAD K125,2024-01-27T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,493.1
921766,RAYMOND ROAD K125,2024-01-27T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,568.2
921766,RAYMOND ROAD K125,2024-01-27T03:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.94
921766,RAYMOND ROAD K125,2024-01-27T03:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,2.5
921766,RAYMOND ROAD K125,2024-01-27T03:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-4.94
921766,RAYMOND ROAD K125,2024-01-27T03:40:00.000+00:00,feeder,05,L3 Active Power,kW,22.68
921766,RAYMOND ROAD K125,2024-01-27T03:40:00.000+00:00,feeder,05,L2 Active Power,kW,60.41
921766,RAYMOND ROAD K125,2024-01-27T03:40:00.000+00:00,feeder,05,L1 Active Power,kW,40.34
921766,RAYMOND ROAD K125,2024-01-27T03:40:00.000+00:00,feeder,05,N Current (RMS),A,116.2
921766,RAYMOND ROAD K125,2024-01-27T03:40:00.000+00:00,feeder,05,L3 Current (RMS),A,92.4
921766,RAYMOND ROAD K125,2024-01-27T03:40:00.000+00:00,feeder,05,L2 Current (RMS),A,243.5
921766,RAYMOND ROAD K125,2024-01-27T03:40:00.000+00:00,feeder,05,L1 Current (RMS),A,164.8
921766,RAYMOND ROAD K125,2024-01-27T03:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.07
921766,RAYMOND ROAD K125,2024-01-27T03:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.81
921766,RAYMOND ROAD K125,2024-01-27T03:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.84
921766,RAYMOND ROAD K125,2024-01-27T03:40:00.000+00:00,feeder,04,L3 Active Power,kW,34.52
921766,RAYMOND ROAD K125,2024-01-27T03:40:00.000+00:00,feeder,04,L2 Active Power,kW,37.93
921766,RAYMOND ROAD K125,2024-01-27T03:40:00.000+00:00,feeder,04,L1 Active Power,kW,44.29
921766,RAYMOND ROAD K125,2024-01-27T03:40:00.000+00:00,feeder,04,N Current (RMS),A,38.8
921766,RAYMOND ROAD K125,2024-01-27T03:40:00.000+00:00,feeder,04,L3 Current (RMS),A,139.4
921766,RAYMOND ROAD K125,2024-01-27T03:40:00.000+00:00,feeder,04,L2 Current (RMS),A,153.7
921766,RAYMOND ROAD K125,2024-01-27T03:40:00.000+00:00,feeder,04,L1 Current (RMS),A,179.1
921766,RAYMOND ROAD K125,2024-01-27T03:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.26
921766,RAYMOND ROAD K125,2024-01-27T03:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.05
921766,RAYMOND ROAD K125,2024-01-27T03:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-6.12
921766,RAYMOND ROAD K125,2024-01-27T03:40:00.000+00:00,feeder,03,L3 Active Power,kW,12.9
921766,RAYMOND ROAD K125,2024-01-27T03:40:00.000+00:00,feeder,03,L2 Active Power,kW,32.51
921766,RAYMOND ROAD K125,2024-01-27T03:40:00.000+00:00,feeder,03,L1 Active Power,kW,59.06
921766,RAYMOND ROAD K125,2024-01-27T03:40:00.000+00:00,feeder,03,N Current (RMS),A,109.5
921766,RAYMOND ROAD K125,2024-01-27T03:40:00.000+00:00,feeder,03,L3 Current (RMS),A,53.9
921766,RAYMOND ROAD K125,2024-01-27T03:40:00.000+00:00,feeder,03,L2 Current (RMS),A,132.3
921766,RAYMOND ROAD K125,2024-01-27T03:40:00.000+00:00,feeder,03,L1 Current (RMS),A,240.4
921766,RAYMOND ROAD K125,2024-01-27T03:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.37
921766,RAYMOND ROAD K125,2024-01-27T03:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.3
921766,RAYMOND ROAD K125,2024-01-27T03:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.07
921766,RAYMOND ROAD K125,2024-01-27T03:40:00.000+00:00,feeder,02,L3 Active Power,kW,-0.21
921766,RAYMOND ROAD K125,2024-01-27T03:40:00.000+00:00,feeder,02,L2 Active Power,kW,-0.11
921766,RAYMOND ROAD K125,2024-01-27T03:40:00.000+00:00,feeder,02,L1 Active Power,kW,0.22
921766,RAYMOND ROAD K125,2024-01-27T03:40:00.000+00:00,feeder,02,N Current (RMS),A,25.4
921766,RAYMOND ROAD K125,2024-01-27T03:40:00.000+00:00,feeder,02,L3 Current (RMS),A,2.2
921766,RAYMOND ROAD K125,2024-01-27T03:40:00.000+00:00,feeder,02,L2 Current (RMS),A,2.0
921766,RAYMOND ROAD K125,2024-01-27T03:40:00.000+00:00,feeder,02,L1 Current (RMS),A,2.5
921766,RAYMOND ROAD K125,2024-01-27T03:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.07
921766,RAYMOND ROAD K125,2024-01-27T03:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.39
921766,RAYMOND ROAD K125,2024-01-27T03:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.07
921766,RAYMOND ROAD K125,2024-01-27T03:40:00.000+00:00,feeder,01,L3 Active Power,kW,-0.07
921766,RAYMOND ROAD K125,2024-01-27T03:40:00.000+00:00,feeder,01,L2 Active Power,kW,0.12
921766,RAYMOND ROAD K125,2024-01-27T03:40:00.000+00:00,feeder,01,L1 Active Power,kW,0.06
921766,RAYMOND ROAD K125,2024-01-27T03:40:00.000+00:00,feeder,01,N Current (RMS),A,18.1
921766,RAYMOND ROAD K125,2024-01-27T03:40:00.000+00:00,feeder,01,L3 Current (RMS),A,4.0
921766,RAYMOND ROAD K125,2024-01-27T03:40:00.000+00:00,feeder,01,L2 Current (RMS),A,8.2
921766,RAYMOND ROAD K125,2024-01-27T03:40:00.000+00:00,feeder,01,L1 Current (RMS),A,11.8
921766,RAYMOND ROAD K125,2024-01-27T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
921766,RAYMOND ROAD K125,2024-01-27T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.99
921766,RAYMOND ROAD K125,2024-01-27T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
921766,RAYMOND ROAD K125,2024-01-27T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.52
921766,RAYMOND ROAD K125,2024-01-27T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
921766,RAYMOND ROAD K125,2024-01-27T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.11
921766,RAYMOND ROAD K125,2024-01-27T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.81
921766,RAYMOND ROAD K125,2024-01-27T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
921766,RAYMOND ROAD K125,2024-01-27T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.77
921766,RAYMOND ROAD K125,2024-01-27T03:40:00.000+00:00,busbar,,L3 Active Power,kW,69.82
921766,RAYMOND ROAD K125,2024-01-27T03:40:00.000+00:00,busbar,,L2 Active Power,kW,130.86
921766,RAYMOND ROAD K125,2024-01-27T03:40:00.000+00:00,busbar,,L1 Active Power,kW,143.97
921766,RAYMOND ROAD K125,2024-01-27T03:40:00.000+00:00,busbar,,N Current (RMS),A,257.0
921766,RAYMOND ROAD K125,2024-01-27T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,283.0
921766,RAYMOND ROAD K125,2024-01-27T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,527.6
921766,RAYMOND ROAD K125,2024-01-27T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,584.7
921766,RAYMOND ROAD K125,2024-01-27T03:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.44
921766,RAYMOND ROAD K125,2024-01-27T03:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,2.85
921766,RAYMOND ROAD K125,2024-01-27T03:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-5.01
921766,RAYMOND ROAD K125,2024-01-27T03:30:00.000+00:00,feeder,05,L3 Active Power,kW,24.59
921766,RAYMOND ROAD K125,2024-01-27T03:30:00.000+00:00,feeder,05,L2 Active Power,kW,60.78
921766,RAYMOND ROAD K125,2024-01-27T03:30:00.000+00:00,feeder,05,L1 Active Power,kW,39.31
921766,RAYMOND ROAD K125,2024-01-27T03:30:00.000+00:00,feeder,05,N Current (RMS),A,113.8
921766,RAYMOND ROAD K125,2024-01-27T03:30:00.000+00:00,feeder,05,L3 Current (RMS),A,100.2
921766,RAYMOND ROAD K125,2024-01-27T03:30:00.000+00:00,feeder,05,L2 Current (RMS),A,245.7
921766,RAYMOND ROAD K125,2024-01-27T03:30:00.000+00:00,feeder,05,L1 Current (RMS),A,161.1
921766,RAYMOND ROAD K125,2024-01-27T03:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.3
921766,RAYMOND ROAD K125,2024-01-27T03:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.84
921766,RAYMOND ROAD K125,2024-01-27T03:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.39
921766,RAYMOND ROAD K125,2024-01-27T03:30:00.000+00:00,feeder,04,L3 Active Power,kW,31.63
921766,RAYMOND ROAD K125,2024-01-27T03:30:00.000+00:00,feeder,04,L2 Active Power,kW,38.39
921766,RAYMOND ROAD K125,2024-01-27T03:30:00.000+00:00,feeder,04,L1 Active Power,kW,46.13
921766,RAYMOND ROAD K125,2024-01-27T03:30:00.000+00:00,feeder,04,N Current (RMS),A,48.0
921766,RAYMOND ROAD K125,2024-01-27T03:30:00.000+00:00,feeder,04,L3 Current (RMS),A,128.1
921766,RAYMOND ROAD K125,2024-01-27T03:30:00.000+00:00,feeder,04,L2 Current (RMS),A,155.8
921766,RAYMOND ROAD K125,2024-01-27T03:30:00.000+00:00,feeder,04,L1 Current (RMS),A,186.8
921766,RAYMOND ROAD K125,2024-01-27T03:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.2
921766,RAYMOND ROAD K125,2024-01-27T03:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.95
921766,RAYMOND ROAD K125,2024-01-27T03:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-5.98
921766,RAYMOND ROAD K125,2024-01-27T03:30:00.000+00:00,feeder,03,L3 Active Power,kW,14.47
921766,RAYMOND ROAD K125,2024-01-27T03:30:00.000+00:00,feeder,03,L2 Active Power,kW,31.9
921766,RAYMOND ROAD K125,2024-01-27T03:30:00.000+00:00,feeder,03,L1 Active Power,kW,64.22
921766,RAYMOND ROAD K125,2024-01-27T03:30:00.000+00:00,feeder,03,N Current (RMS),A,116.1
921766,RAYMOND ROAD K125,2024-01-27T03:30:00.000+00:00,feeder,03,L3 Current (RMS),A,60.0
921766,RAYMOND ROAD K125,2024-01-27T03:30:00.000+00:00,feeder,03,L2 Current (RMS),A,129.8
921766,RAYMOND ROAD K125,2024-01-27T03:30:00.000+00:00,feeder,03,L1 Current (RMS),A,261.4
921766,RAYMOND ROAD K125,2024-01-27T03:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.4
921766,RAYMOND ROAD K125,2024-01-27T03:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.34
921766,RAYMOND ROAD K125,2024-01-27T03:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.06
921766,RAYMOND ROAD K125,2024-01-27T03:30:00.000+00:00,feeder,02,L3 Active Power,kW,-0.25
921766,RAYMOND ROAD K125,2024-01-27T03:30:00.000+00:00,feeder,02,L2 Active Power,kW,-0.12
921766,RAYMOND ROAD K125,2024-01-27T03:30:00.000+00:00,feeder,02,L1 Active Power,kW,0.25
921766,RAYMOND ROAD K125,2024-01-27T03:30:00.000+00:00,feeder,02,N Current (RMS),A,27.6
921766,RAYMOND ROAD K125,2024-01-27T03:30:00.000+00:00,feeder,02,L3 Current (RMS),A,2.1
921766,RAYMOND ROAD K125,2024-01-27T03:30:00.000+00:00,feeder,02,L2 Current (RMS),A,1.7
921766,RAYMOND ROAD K125,2024-01-27T03:30:00.000+00:00,feeder,02,L1 Current (RMS),A,1.6
921766,RAYMOND ROAD K125,2024-01-27T03:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.09
921766,RAYMOND ROAD K125,2024-01-27T03:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.44
921766,RAYMOND ROAD K125,2024-01-27T03:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.08
921766,RAYMOND ROAD K125,2024-01-27T03:30:00.000+00:00,feeder,01,L3 Active Power,kW,-0.08
921766,RAYMOND ROAD K125,2024-01-27T03:30:00.000+00:00,feeder,01,L2 Active Power,kW,0.06
921766,RAYMOND ROAD K125,2024-01-27T03:30:00.000+00:00,feeder,01,L1 Active Power,kW,0.06
921766,RAYMOND ROAD K125,2024-01-27T03:30:00.000+00:00,feeder,01,N Current (RMS),A,20.1
921766,RAYMOND ROAD K125,2024-01-27T03:30:00.000+00:00,feeder,01,L3 Current (RMS),A,2.2
921766,RAYMOND ROAD K125,2024-01-27T03:30:00.000+00:00,feeder,01,L2 Current (RMS),A,4.6
921766,RAYMOND ROAD K125,2024-01-27T03:30:00.000+00:00,feeder,01,L1 Current (RMS),A,6.1
921766,RAYMOND ROAD K125,2024-01-27T03:30:00.000+00:00,transformer,,Temperature,C,25.4
921766,RAYMOND ROAD K125,2024-01-27T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
921766,RAYMOND ROAD K125,2024-01-27T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.69
921766,RAYMOND ROAD K125,2024-01-27T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
921766,RAYMOND ROAD K125,2024-01-27T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.13
921766,RAYMOND ROAD K125,2024-01-27T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
921766,RAYMOND ROAD K125,2024-01-27T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.8
921766,RAYMOND ROAD K125,2024-01-27T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.46
921766,RAYMOND ROAD K125,2024-01-27T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
921766,RAYMOND ROAD K125,2024-01-27T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.24
921766,RAYMOND ROAD K125,2024-01-27T03:30:00.000+00:00,busbar,,L3 Active Power,kW,70.35
921766,RAYMOND ROAD K125,2024-01-27T03:30:00.000+00:00,busbar,,L2 Active Power,kW,131.01
921766,RAYMOND ROAD K125,2024-01-27T03:30:00.000+00:00,busbar,,L1 Active Power,kW,149.98
921766,RAYMOND ROAD K125,2024-01-27T03:30:00.000+00:00,busbar,,N Current (RMS),A,269.2
921766,RAYMOND ROAD K125,2024-01-27T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,285.9
921766,RAYMOND ROAD K125,2024-01-27T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,529.5
921766,RAYMOND ROAD K125,2024-01-27T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,609.4
921766,RAYMOND ROAD K125,2024-01-27T03:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.28
921766,RAYMOND ROAD K125,2024-01-27T03:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,2.97
921766,RAYMOND ROAD K125,2024-01-27T03:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.96
921766,RAYMOND ROAD K125,2024-01-27T03:20:00.000+00:00,feeder,05,L3 Active Power,kW,24.54
921766,RAYMOND ROAD K125,2024-01-27T03:20:00.000+00:00,feeder,05,L2 Active Power,kW,60.19
921766,RAYMOND ROAD K125,2024-01-27T03:20:00.000+00:00,feeder,05,L1 Active Power,kW,40.45
921766,RAYMOND ROAD K125,2024-01-27T03:20:00.000+00:00,feeder,05,N Current (RMS),A,112.5
921766,RAYMOND ROAD K125,2024-01-27T03:20:00.000+00:00,feeder,05,L3 Current (RMS),A,100.0
921766,RAYMOND ROAD K125,2024-01-27T03:20:00.000+00:00,feeder,05,L2 Current (RMS),A,243.3
921766,RAYMOND ROAD K125,2024-01-27T03:20:00.000+00:00,feeder,05,L1 Current (RMS),A,165.4
921766,RAYMOND ROAD K125,2024-01-27T03:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.75
921766,RAYMOND ROAD K125,2024-01-27T03:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.62
921766,RAYMOND ROAD K125,2024-01-27T03:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.9
921766,RAYMOND ROAD K125,2024-01-27T03:20:00.000+00:00,feeder,04,L3 Active Power,kW,34.59
921766,RAYMOND ROAD K125,2024-01-27T03:20:00.000+00:00,feeder,04,L2 Active Power,kW,33.82
921766,RAYMOND ROAD K125,2024-01-27T03:20:00.000+00:00,feeder,04,L1 Active Power,kW,46.22
921766,RAYMOND ROAD K125,2024-01-27T03:20:00.000+00:00,feeder,04,N Current (RMS),A,38.5
921766,RAYMOND ROAD K125,2024-01-27T03:20:00.000+00:00,feeder,04,L3 Current (RMS),A,139.9
921766,RAYMOND ROAD K125,2024-01-27T03:20:00.000+00:00,feeder,04,L2 Current (RMS),A,137.3
921766,RAYMOND ROAD K125,2024-01-27T03:20:00.000+00:00,feeder,04,L1 Current (RMS),A,187.3
921766,RAYMOND ROAD K125,2024-01-27T03:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.18
921766,RAYMOND ROAD K125,2024-01-27T03:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.39
921766,RAYMOND ROAD K125,2024-01-27T03:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-6.09
921766,RAYMOND ROAD K125,2024-01-27T03:20:00.000+00:00,feeder,03,L3 Active Power,kW,14.07
921766,RAYMOND ROAD K125,2024-01-27T03:20:00.000+00:00,feeder,03,L2 Active Power,kW,34.74
921766,RAYMOND ROAD K125,2024-01-27T03:20:00.000+00:00,feeder,03,L1 Active Power,kW,56.23
921766,RAYMOND ROAD K125,2024-01-27T03:20:00.000+00:00,feeder,03,N Current (RMS),A,102.6
921766,RAYMOND ROAD K125,2024-01-27T03:20:00.000+00:00,feeder,03,L3 Current (RMS),A,58.6
921766,RAYMOND ROAD K125,2024-01-27T03:20:00.000+00:00,feeder,03,L2 Current (RMS),A,141.4
921766,RAYMOND ROAD K125,2024-01-27T03:20:00.000+00:00,feeder,03,L1 Current (RMS),A,229.4
921766,RAYMOND ROAD K125,2024-01-27T03:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.3
921766,RAYMOND ROAD K125,2024-01-27T03:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.27
921766,RAYMOND ROAD K125,2024-01-27T03:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.06
921766,RAYMOND ROAD K125,2024-01-27T03:20:00.000+00:00,feeder,02,L3 Active Power,kW,-0.16
921766,RAYMOND ROAD K125,2024-01-27T03:20:00.000+00:00,feeder,02,L2 Active Power,kW,-0.1
921766,RAYMOND ROAD K125,2024-01-27T03:20:00.000+00:00,feeder,02,L1 Active Power,kW,0.22
921766,RAYMOND ROAD K125,2024-01-27T03:20:00.000+00:00,feeder,02,N Current (RMS),A,21.3
921766,RAYMOND ROAD K125,2024-01-27T03:20:00.000+00:00,feeder,02,L3 Current (RMS),A,1.7
921766,RAYMOND ROAD K125,2024-01-27T03:20:00.000+00:00,feeder,02,L2 Current (RMS),A,1.7
921766,RAYMOND ROAD K125,2024-01-27T03:20:00.000+00:00,feeder,02,L1 Current (RMS),A,1.9
921766,RAYMOND ROAD K125,2024-01-27T03:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.07
921766,RAYMOND ROAD K125,2024-01-27T03:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.32
921766,RAYMOND ROAD K125,2024-01-27T03:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.06
921766,RAYMOND ROAD K125,2024-01-27T03:20:00.000+00:00,feeder,01,L3 Active Power,kW,-0.06
921766,RAYMOND ROAD K125,2024-01-27T03:20:00.000+00:00,feeder,01,L2 Active Power,kW,0.08
921766,RAYMOND ROAD K125,2024-01-27T03:20:00.000+00:00,feeder,01,L1 Active Power,kW,0.04
921766,RAYMOND ROAD K125,2024-01-27T03:20:00.000+00:00,feeder,01,N Current (RMS),A,15.0
921766,RAYMOND ROAD K125,2024-01-27T03:20:00.000+00:00,feeder,01,L3 Current (RMS),A,2.8
921766,RAYMOND ROAD K125,2024-01-27T03:20:00.000+00:00,feeder,01,L2 Current (RMS),A,5.7
921766,RAYMOND ROAD K125,2024-01-27T03:20:00.000+00:00,feeder,01,L1 Current (RMS),A,8.1
921766,RAYMOND ROAD K125,2024-01-27T03:20:00.000+00:00,transformer,,Temperature,C,28.1
921766,RAYMOND ROAD K125,2024-01-27T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
921766,RAYMOND ROAD K125,2024-01-27T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.66
921766,RAYMOND ROAD K125,2024-01-27T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
921766,RAYMOND ROAD K125,2024-01-27T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.19
921766,RAYMOND ROAD K125,2024-01-27T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
921766,RAYMOND ROAD K125,2024-01-27T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.83
921766,RAYMOND ROAD K125,2024-01-27T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.84
921766,RAYMOND ROAD K125,2024-01-27T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
921766,RAYMOND ROAD K125,2024-01-27T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.83
921766,RAYMOND ROAD K125,2024-01-27T03:20:00.000+00:00,busbar,,L3 Active Power,kW,72.97
921766,RAYMOND ROAD K125,2024-01-27T03:20:00.000+00:00,busbar,,L2 Active Power,kW,128.73
921766,RAYMOND ROAD K125,2024-01-27T03:20:00.000+00:00,busbar,,L1 Active Power,kW,143.16
921766,RAYMOND ROAD K125,2024-01-27T03:20:00.000+00:00,busbar,,N Current (RMS),A,243.7
921766,RAYMOND ROAD K125,2024-01-27T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,296.5
921766,RAYMOND ROAD K125,2024-01-27T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,520.5
921766,RAYMOND ROAD K125,2024-01-27T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,582.3
921766,RAYMOND ROAD K125,2024-01-27T03:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.98
921766,RAYMOND ROAD K125,2024-01-27T03:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,2.63
921766,RAYMOND ROAD K125,2024-01-27T03:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.87
921766,RAYMOND ROAD K125,2024-01-27T03:10:00.000+00:00,feeder,05,L3 Active Power,kW,23.97
921766,RAYMOND ROAD K125,2024-01-27T03:10:00.000+00:00,feeder,05,L2 Active Power,kW,61.95
921766,RAYMOND ROAD K125,2024-01-27T03:10:00.000+00:00,feeder,05,L1 Active Power,kW,40.78
921766,RAYMOND ROAD K125,2024-01-27T03:10:00.000+00:00,feeder,05,N Current (RMS),A,123.1
921766,RAYMOND ROAD K125,2024-01-27T03:10:00.000+00:00,feeder,05,L3 Current (RMS),A,97.8
921766,RAYMOND ROAD K125,2024-01-27T03:10:00.000+00:00,feeder,05,L2 Current (RMS),A,250.7
921766,RAYMOND ROAD K125,2024-01-27T03:10:00.000+00:00,feeder,05,L1 Current (RMS),A,166.7
921766,RAYMOND ROAD K125,2024-01-27T03:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.42
921766,RAYMOND ROAD K125,2024-01-27T03:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.22
921766,RAYMOND ROAD K125,2024-01-27T03:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.61
921766,RAYMOND ROAD K125,2024-01-27T03:10:00.000+00:00,feeder,04,L3 Active Power,kW,29.84
921766,RAYMOND ROAD K125,2024-01-27T03:10:00.000+00:00,feeder,04,L2 Active Power,kW,35.78
921766,RAYMOND ROAD K125,2024-01-27T03:10:00.000+00:00,feeder,04,L1 Active Power,kW,45.07
921766,RAYMOND ROAD K125,2024-01-27T03:10:00.000+00:00,feeder,04,N Current (RMS),A,47.9
921766,RAYMOND ROAD K125,2024-01-27T03:10:00.000+00:00,feeder,04,L3 Current (RMS),A,120.9
921766,RAYMOND ROAD K125,2024-01-27T03:10:00.000+00:00,feeder,04,L2 Current (RMS),A,145.2
921766,RAYMOND ROAD K125,2024-01-27T03:10:00.000+00:00,feeder,04,L1 Current (RMS),A,182.8
921766,RAYMOND ROAD K125,2024-01-27T03:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.15
921766,RAYMOND ROAD K125,2024-01-27T03:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.57
921766,RAYMOND ROAD K125,2024-01-27T03:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-6.45
921766,RAYMOND ROAD K125,2024-01-27T03:10:00.000+00:00,feeder,03,L3 Active Power,kW,11.9
921766,RAYMOND ROAD K125,2024-01-27T03:10:00.000+00:00,feeder,03,L2 Active Power,kW,36.92
921766,RAYMOND ROAD K125,2024-01-27T03:10:00.000+00:00,feeder,03,L1 Active Power,kW,55.99
921766,RAYMOND ROAD K125,2024-01-27T03:10:00.000+00:00,feeder,03,N Current (RMS),A,109.5
921766,RAYMOND ROAD K125,2024-01-27T03:10:00.000+00:00,feeder,03,L3 Current (RMS),A,50.0
921766,RAYMOND ROAD K125,2024-01-27T03:10:00.000+00:00,feeder,03,L2 Current (RMS),A,150.7
921766,RAYMOND ROAD K125,2024-01-27T03:10:00.000+00:00,feeder,03,L1 Current (RMS),A,228.5
921766,RAYMOND ROAD K125,2024-01-27T03:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.25
921766,RAYMOND ROAD K125,2024-01-27T03:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.3
921766,RAYMOND ROAD K125,2024-01-27T03:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.08
921766,RAYMOND ROAD K125,2024-01-27T03:10:00.000+00:00,feeder,02,L3 Active Power,kW,-0.23
921766,RAYMOND ROAD K125,2024-01-27T03:10:00.000+00:00,feeder,02,L2 Active Power,kW,-0.06
921766,RAYMOND ROAD K125,2024-01-27T03:10:00.000+00:00,feeder,02,L1 Active Power,kW,0.22
921766,RAYMOND ROAD K125,2024-01-27T03:10:00.000+00:00,feeder,02,N Current (RMS),A,20.0
921766,RAYMOND ROAD K125,2024-01-27T03:10:00.000+00:00,feeder,02,L3 Current (RMS),A,1.7
921766,RAYMOND ROAD K125,2024-01-27T03:10:00.000+00:00,feeder,02,L2 Current (RMS),A,1.6
921766,RAYMOND ROAD K125,2024-01-27T03:10:00.000+00:00,feeder,02,L1 Current (RMS),A,1.7
921766,RAYMOND ROAD K125,2024-01-27T03:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.06
921766,RAYMOND ROAD K125,2024-01-27T03:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.29
921766,RAYMOND ROAD K125,2024-01-27T03:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.08
921766,RAYMOND ROAD K125,2024-01-27T03:10:00.000+00:00,feeder,01,L3 Active Power,kW,-0.08
921766,RAYMOND ROAD K125,2024-01-27T03:10:00.000+00:00,feeder,01,L2 Active Power,kW,0.02
921766,RAYMOND ROAD K125,2024-01-27T03:10:00.000+00:00,feeder,01,L1 Active Power,kW,0.03
921766,RAYMOND ROAD K125,2024-01-27T03:10:00.000+00:00,feeder,01,N Current (RMS),A,14.2
921766,RAYMOND ROAD K125,2024-01-27T03:10:00.000+00:00,feeder,01,L3 Current (RMS),A,2.3
921766,RAYMOND ROAD K125,2024-01-27T03:10:00.000+00:00,feeder,01,L2 Current (RMS),A,4.6
921766,RAYMOND ROAD K125,2024-01-27T03:10:00.000+00:00,feeder,01,L1 Current (RMS),A,6.5
921766,RAYMOND ROAD K125,2024-01-27T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
921766,RAYMOND ROAD K125,2024-01-27T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.41
921766,RAYMOND ROAD K125,2024-01-27T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
921766,RAYMOND ROAD K125,2024-01-27T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.9
921766,RAYMOND ROAD K125,2024-01-27T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
921766,RAYMOND ROAD K125,2024-01-27T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.49
921766,RAYMOND ROAD K125,2024-01-27T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.24
921766,RAYMOND ROAD K125,2024-01-27T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
921766,RAYMOND ROAD K125,2024-01-27T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.77
921766,RAYMOND ROAD K125,2024-01-27T03:10:00.000+00:00,busbar,,L3 Active Power,kW,65.41
921766,RAYMOND ROAD K125,2024-01-27T03:10:00.000+00:00,busbar,,L2 Active Power,kW,134.6
921766,RAYMOND ROAD K125,2024-01-27T03:10:00.000+00:00,busbar,,L1 Active Power,kW,142.1
921766,RAYMOND ROAD K125,2024-01-27T03:10:00.000+00:00,busbar,,N Current (RMS),A,276.0
921766,RAYMOND ROAD K125,2024-01-27T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,266.4
921766,RAYMOND ROAD K125,2024-01-27T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,544.3
921766,RAYMOND ROAD K125,2024-01-27T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,578.3
921766,RAYMOND ROAD K125,2024-01-27T03:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-3.19
921766,RAYMOND ROAD K125,2024-01-27T03:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.69
921766,RAYMOND ROAD K125,2024-01-27T03:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.63
921766,RAYMOND ROAD K125,2024-01-27T03:00:00.000+00:00,feeder,05,L3 Active Power,kW,25.19
921766,RAYMOND ROAD K125,2024-01-27T03:00:00.000+00:00,feeder,05,L2 Active Power,kW,58.04
921766,RAYMOND ROAD K125,2024-01-27T03:00:00.000+00:00,feeder,05,L1 Active Power,kW,40.69
921766,RAYMOND ROAD K125,2024-01-27T03:00:00.000+00:00,feeder,05,N Current (RMS),A,109.9
921766,RAYMOND ROAD K125,2024-01-27T03:00:00.000+00:00,feeder,05,L3 Current (RMS),A,102.6
921766,RAYMOND ROAD K125,2024-01-27T03:00:00.000+00:00,feeder,05,L2 Current (RMS),A,234.4
921766,RAYMOND ROAD K125,2024-01-27T03:00:00.000+00:00,feeder,05,L1 Current (RMS),A,166.2
921766,RAYMOND ROAD K125,2024-01-27T03:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.75
921766,RAYMOND ROAD K125,2024-01-27T03:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.73
921766,RAYMOND ROAD K125,2024-01-27T03:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.19
921766,RAYMOND ROAD K125,2024-01-27T03:00:00.000+00:00,feeder,04,L3 Active Power,kW,27.5
921766,RAYMOND ROAD K125,2024-01-27T03:00:00.000+00:00,feeder,04,L2 Active Power,kW,33.4
921766,RAYMOND ROAD K125,2024-01-27T03:00:00.000+00:00,feeder,04,L1 Active Power,kW,45.01
921766,RAYMOND ROAD K125,2024-01-27T03:00:00.000+00:00,feeder,04,N Current (RMS),A,54.2
921766,RAYMOND ROAD K125,2024-01-27T03:00:00.000+00:00,feeder,04,L3 Current (RMS),A,111.9
921766,RAYMOND ROAD K125,2024-01-27T03:00:00.000+00:00,feeder,04,L2 Current (RMS),A,135.5
921766,RAYMOND ROAD K125,2024-01-27T03:00:00.000+00:00,feeder,04,L1 Current (RMS),A,182.4
921766,RAYMOND ROAD K125,2024-01-27T03:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.69
921766,RAYMOND ROAD K125,2024-01-27T03:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.36
921766,RAYMOND ROAD K125,2024-01-27T03:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-6.44
921766,RAYMOND ROAD K125,2024-01-27T03:00:00.000+00:00,feeder,03,L3 Active Power,kW,13.59
921766,RAYMOND ROAD K125,2024-01-27T03:00:00.000+00:00,feeder,03,L2 Active Power,kW,37.61
921766,RAYMOND ROAD K125,2024-01-27T03:00:00.000+00:00,feeder,03,L1 Active Power,kW,56.07
921766,RAYMOND ROAD K125,2024-01-27T03:00:00.000+00:00,feeder,03,N Current (RMS),A,105.6
921766,RAYMOND ROAD K125,2024-01-27T03:00:00.000+00:00,feeder,03,L3 Current (RMS),A,56.6
921766,RAYMOND ROAD K125,2024-01-27T03:00:00.000+00:00,feeder,03,L2 Current (RMS),A,154.1
921766,RAYMOND ROAD K125,2024-01-27T03:00:00.000+00:00,feeder,03,L1 Current (RMS),A,229.0
921766,RAYMOND ROAD K125,2024-01-27T03:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.27
921766,RAYMOND ROAD K125,2024-01-27T03:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.3
921766,RAYMOND ROAD K125,2024-01-27T03:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.07
921766,RAYMOND ROAD K125,2024-01-27T03:00:00.000+00:00,feeder,02,L3 Active Power,kW,-0.21
921766,RAYMOND ROAD K125,2024-01-27T03:00:00.000+00:00,feeder,02,L2 Active Power,kW,-0.08
921766,RAYMOND ROAD K125,2024-01-27T03:00:00.000+00:00,feeder,02,L1 Active Power,kW,0.23
921766,RAYMOND ROAD K125,2024-01-27T03:00:00.000+00:00,feeder,02,N Current (RMS),A,21.2
921766,RAYMOND ROAD K125,2024-01-27T03:00:00.000+00:00,feeder,02,L3 Current (RMS),A,1.6
921766,RAYMOND ROAD K125,2024-01-27T03:00:00.000+00:00,feeder,02,L2 Current (RMS),A,1.5
921766,RAYMOND ROAD K125,2024-01-27T03:00:00.000+00:00,feeder,02,L1 Current (RMS),A,1.3
921766,RAYMOND ROAD K125,2024-01-27T03:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.07
921766,RAYMOND ROAD K125,2024-01-27T03:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.33
921766,RAYMOND ROAD K125,2024-01-27T03:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.07
921766,RAYMOND ROAD K125,2024-01-27T03:00:00.000+00:00,feeder,01,L3 Active Power,kW,-0.07
921766,RAYMOND ROAD K125,2024-01-27T03:00:00.000+00:00,feeder,01,L2 Active Power,kW,0.02
921766,RAYMOND ROAD K125,2024-01-27T03:00:00.000+00:00,feeder,01,L1 Active Power,kW,0.03
921766,RAYMOND ROAD K125,2024-01-27T03:00:00.000+00:00,feeder,01,N Current (RMS),A,15.3
921766,RAYMOND ROAD K125,2024-01-27T03:00:00.000+00:00,feeder,01,L3 Current (RMS),A,1.4
921766,RAYMOND ROAD K125,2024-01-27T03:00:00.000+00:00,feeder,01,L2 Current (RMS),A,2.9
921766,RAYMOND ROAD K125,2024-01-27T03:00:00.000+00:00,feeder,01,L1 Current (RMS),A,3.9
921766,RAYMOND ROAD K125,2024-01-27T03:00:00.000+00:00,transformer,,Temperature,C,20.5
921766,RAYMOND ROAD K125,2024-01-27T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
921766,RAYMOND ROAD K125,2024-01-27T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.86
921766,RAYMOND ROAD K125,2024-01-27T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
921766,RAYMOND ROAD K125,2024-01-27T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.52
921766,RAYMOND ROAD K125,2024-01-27T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
921766,RAYMOND ROAD K125,2024-01-27T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.95
921766,RAYMOND ROAD K125,2024-01-27T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.29
921766,RAYMOND ROAD K125,2024-01-27T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
921766,RAYMOND ROAD K125,2024-01-27T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.11
921766,RAYMOND ROAD K125,2024-01-27T03:00:00.000+00:00,busbar,,L3 Active Power,kW,66.0
921766,RAYMOND ROAD K125,2024-01-27T03:00:00.000+00:00,busbar,,L2 Active Power,kW,128.99
921766,RAYMOND ROAD K125,2024-01-27T03:00:00.000+00:00,busbar,,L1 Active Power,kW,142.03
921766,RAYMOND ROAD K125,2024-01-27T03:00:00.000+00:00,busbar,,N Current (RMS),A,271.2
921766,RAYMOND ROAD K125,2024-01-27T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,268.5
921766,RAYMOND ROAD K125,2024-01-27T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,521.9
921766,RAYMOND ROAD K125,2024-01-27T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,577.9
921766,RAYMOND ROAD K125,2024-01-27T02:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-3.38
921766,RAYMOND ROAD K125,2024-01-27T02:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,2.92
921766,RAYMOND ROAD K125,2024-01-27T02:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-4.29
921766,RAYMOND ROAD K125,2024-01-27T02:50:00.000+00:00,feeder,05,L3 Active Power,kW,24.58
921766,RAYMOND ROAD K125,2024-01-27T02:50:00.000+00:00,feeder,05,L2 Active Power,kW,59.66
921766,RAYMOND ROAD K125,2024-01-27T02:50:00.000+00:00,feeder,05,L1 Active Power,kW,40.64
921766,RAYMOND ROAD K125,2024-01-27T02:50:00.000+00:00,feeder,05,N Current (RMS),A,116.5
921766,RAYMOND ROAD K125,2024-01-27T02:50:00.000+00:00,feeder,05,L3 Current (RMS),A,100.2
921766,RAYMOND ROAD K125,2024-01-27T02:50:00.000+00:00,feeder,05,L2 Current (RMS),A,240.3
921766,RAYMOND ROAD K125,2024-01-27T02:50:00.000+00:00,feeder,05,L1 Current (RMS),A,165.9
921766,RAYMOND ROAD K125,2024-01-27T02:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.34
921766,RAYMOND ROAD K125,2024-01-27T02:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.72
921766,RAYMOND ROAD K125,2024-01-27T02:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.66
921766,RAYMOND ROAD K125,2024-01-27T02:50:00.000+00:00,feeder,04,L3 Active Power,kW,18.48
921766,RAYMOND ROAD K125,2024-01-27T02:50:00.000+00:00,feeder,04,L2 Active Power,kW,30.76
921766,RAYMOND ROAD K125,2024-01-27T02:50:00.000+00:00,feeder,04,L1 Active Power,kW,45.51
921766,RAYMOND ROAD K125,2024-01-27T02:50:00.000+00:00,feeder,04,N Current (RMS),A,80.4
921766,RAYMOND ROAD K125,2024-01-27T02:50:00.000+00:00,feeder,04,L3 Current (RMS),A,75.8
921766,RAYMOND ROAD K125,2024-01-27T02:50:00.000+00:00,feeder,04,L2 Current (RMS),A,124.9
921766,RAYMOND ROAD K125,2024-01-27T02:50:00.000+00:00,feeder,04,L1 Current (RMS),A,184.1
921766,RAYMOND ROAD K125,2024-01-27T02:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.07
921766,RAYMOND ROAD K125,2024-01-27T02:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.99
921766,RAYMOND ROAD K125,2024-01-27T02:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-6.34
921766,RAYMOND ROAD K125,2024-01-27T02:50:00.000+00:00,feeder,03,L3 Active Power,kW,13.43
921766,RAYMOND ROAD K125,2024-01-27T02:50:00.000+00:00,feeder,03,L2 Active Power,kW,28.57
921766,RAYMOND ROAD K125,2024-01-27T02:50:00.000+00:00,feeder,03,L1 Active Power,kW,55.76
921766,RAYMOND ROAD K125,2024-01-27T02:50:00.000+00:00,feeder,03,N Current (RMS),A,101.8
921766,RAYMOND ROAD K125,2024-01-27T02:50:00.000+00:00,feeder,03,L3 Current (RMS),A,56.0
921766,RAYMOND ROAD K125,2024-01-27T02:50:00.000+00:00,feeder,03,L2 Current (RMS),A,116.3
921766,RAYMOND ROAD K125,2024-01-27T02:50:00.000+00:00,feeder,03,L1 Current (RMS),A,227.0
921766,RAYMOND ROAD K125,2024-01-27T02:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.35
921766,RAYMOND ROAD K125,2024-01-27T02:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.32
921766,RAYMOND ROAD K125,2024-01-27T02:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.08
921766,RAYMOND ROAD K125,2024-01-27T02:50:00.000+00:00,feeder,02,L3 Active Power,kW,-0.22
921766,RAYMOND ROAD K125,2024-01-27T02:50:00.000+00:00,feeder,02,L2 Active Power,kW,-0.1
921766,RAYMOND ROAD K125,2024-01-27T02:50:00.000+00:00,feeder,02,L1 Active Power,kW,0.24
921766,RAYMOND ROAD K125,2024-01-27T02:50:00.000+00:00,feeder,02,N Current (RMS),A,23.4
921766,RAYMOND ROAD K125,2024-01-27T02:50:00.000+00:00,feeder,02,L3 Current (RMS),A,2.0
921766,RAYMOND ROAD K125,2024-01-27T02:50:00.000+00:00,feeder,02,L2 Current (RMS),A,1.9
921766,RAYMOND ROAD K125,2024-01-27T02:50:00.000+00:00,feeder,02,L1 Current (RMS),A,2.1
921766,RAYMOND ROAD K125,2024-01-27T02:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.08
921766,RAYMOND ROAD K125,2024-01-27T02:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.37
921766,RAYMOND ROAD K125,2024-01-27T02:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.07
921766,RAYMOND ROAD K125,2024-01-27T02:50:00.000+00:00,feeder,01,L3 Active Power,kW,-0.07
921766,RAYMOND ROAD K125,2024-01-27T02:50:00.000+00:00,feeder,01,L2 Active Power,kW,0.05
921766,RAYMOND ROAD K125,2024-01-27T02:50:00.000+00:00,feeder,01,L1 Active Power,kW,0.06
921766,RAYMOND ROAD K125,2024-01-27T02:50:00.000+00:00,feeder,01,N Current (RMS),A,17.4
921766,RAYMOND ROAD K125,2024-01-27T02:50:00.000+00:00,feeder,01,L3 Current (RMS),A,3.2
921766,RAYMOND ROAD K125,2024-01-27T02:50:00.000+00:00,feeder,01,L2 Current (RMS),A,6.4
921766,RAYMOND ROAD K125,2024-01-27T02:50:00.000+00:00,feeder,01,L1 Current (RMS),A,9.1
921766,RAYMOND ROAD K125,2024-01-27T02:50:00.000+00:00,transformer,,Temperature,C,26.4
921766,RAYMOND ROAD K125,2024-01-27T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
921766,RAYMOND ROAD K125,2024-01-27T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.63
921766,RAYMOND ROAD K125,2024-01-27T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
921766,RAYMOND ROAD K125,2024-01-27T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.26
921766,RAYMOND ROAD K125,2024-01-27T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
921766,RAYMOND ROAD K125,2024-01-27T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.64
921766,RAYMOND ROAD K125,2024-01-27T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.37
921766,RAYMOND ROAD K125,2024-01-27T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
921766,RAYMOND ROAD K125,2024-01-27T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.14
921766,RAYMOND ROAD K125,2024-01-27T02:50:00.000+00:00,busbar,,L3 Active Power,kW,56.19
921766,RAYMOND ROAD K125,2024-01-27T02:50:00.000+00:00,busbar,,L2 Active Power,kW,118.94
921766,RAYMOND ROAD K125,2024-01-27T02:50:00.000+00:00,busbar,,L1 Active Power,kW,142.22
921766,RAYMOND ROAD K125,2024-01-27T02:50:00.000+00:00,busbar,,N Current (RMS),A,291.9
921766,RAYMOND ROAD K125,2024-01-27T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,229.9
921766,RAYMOND ROAD K125,2024-01-27T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,479.4
921766,RAYMOND ROAD K125,2024-01-27T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,577.1
921766,RAYMOND ROAD K125,2024-01-27T02:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-3.08
921766,RAYMOND ROAD K125,2024-01-27T02:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,3.27
921766,RAYMOND ROAD K125,2024-01-27T02:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-4.89
921766,RAYMOND ROAD K125,2024-01-27T02:40:00.000+00:00,feeder,05,L3 Active Power,kW,23.31
921766,RAYMOND ROAD K125,2024-01-27T02:40:00.000+00:00,feeder,05,L2 Active Power,kW,60.31
921766,RAYMOND ROAD K125,2024-01-27T02:40:00.000+00:00,feeder,05,L1 Active Power,kW,40.78
921766,RAYMOND ROAD K125,2024-01-27T02:40:00.000+00:00,feeder,05,N Current (RMS),A,118.7
921766,RAYMOND ROAD K125,2024-01-27T02:40:00.000+00:00,feeder,05,L3 Current (RMS),A,94.8
921766,RAYMOND ROAD K125,2024-01-27T02:40:00.000+00:00,feeder,05,L2 Current (RMS),A,243.0
921766,RAYMOND ROAD K125,2024-01-27T02:40:00.000+00:00,feeder,05,L1 Current (RMS),A,166.3
921766,RAYMOND ROAD K125,2024-01-27T02:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.5
921766,RAYMOND ROAD K125,2024-01-27T02:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.58
921766,RAYMOND ROAD K125,2024-01-27T02:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.79
921766,RAYMOND ROAD K125,2024-01-27T02:40:00.000+00:00,feeder,04,L3 Active Power,kW,19.02
921766,RAYMOND ROAD K125,2024-01-27T02:40:00.000+00:00,feeder,04,L2 Active Power,kW,31.81
921766,RAYMOND ROAD K125,2024-01-27T02:40:00.000+00:00,feeder,04,L1 Active Power,kW,43.76
921766,RAYMOND ROAD K125,2024-01-27T02:40:00.000+00:00,feeder,04,N Current (RMS),A,74.7
921766,RAYMOND ROAD K125,2024-01-27T02:40:00.000+00:00,feeder,04,L3 Current (RMS),A,78.0
921766,RAYMOND ROAD K125,2024-01-27T02:40:00.000+00:00,feeder,04,L2 Current (RMS),A,128.9
921766,RAYMOND ROAD K125,2024-01-27T02:40:00.000+00:00,feeder,04,L1 Current (RMS),A,176.5
921766,RAYMOND ROAD K125,2024-01-27T02:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.24
921766,RAYMOND ROAD K125,2024-01-27T02:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.69
921766,RAYMOND ROAD K125,2024-01-27T02:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-7.04
921766,RAYMOND ROAD K125,2024-01-27T02:40:00.000+00:00,feeder,03,L3 Active Power,kW,14.71
921766,RAYMOND ROAD K125,2024-01-27T02:40:00.000+00:00,feeder,03,L2 Active Power,kW,27.28
921766,RAYMOND ROAD K125,2024-01-27T02:40:00.000+00:00,feeder,03,L1 Active Power,kW,56.09
921766,RAYMOND ROAD K125,2024-01-27T02:40:00.000+00:00,feeder,03,N Current (RMS),A,100.9
921766,RAYMOND ROAD K125,2024-01-27T02:40:00.000+00:00,feeder,03,L3 Current (RMS),A,61.1
921766,RAYMOND ROAD K125,2024-01-27T02:40:00.000+00:00,feeder,03,L2 Current (RMS),A,111.6
921766,RAYMOND ROAD K125,2024-01-27T02:40:00.000+00:00,feeder,03,L1 Current (RMS),A,228.2
921766,RAYMOND ROAD K125,2024-01-27T02:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.38
921766,RAYMOND ROAD K125,2024-01-27T02:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.3
921766,RAYMOND ROAD K125,2024-01-27T02:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.08
921766,RAYMOND ROAD K125,2024-01-27T02:40:00.000+00:00,feeder,02,L3 Active Power,kW,-0.17
921766,RAYMOND ROAD K125,2024-01-27T02:40:00.000+00:00,feeder,02,L2 Active Power,kW,-0.12
921766,RAYMOND ROAD K125,2024-01-27T02:40:00.000+00:00,feeder,02,L1 Active Power,kW,0.24
921766,RAYMOND ROAD K125,2024-01-27T02:40:00.000+00:00,feeder,02,N Current (RMS),A,23.8
921766,RAYMOND ROAD K125,2024-01-27T02:40:00.000+00:00,feeder,02,L3 Current (RMS),A,1.9
921766,RAYMOND ROAD K125,2024-01-27T02:40:00.000+00:00,feeder,02,L2 Current (RMS),A,1.5
921766,RAYMOND ROAD K125,2024-01-27T02:40:00.000+00:00,feeder,02,L1 Current (RMS),A,1.4
921766,RAYMOND ROAD K125,2024-01-27T02:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.08
921766,RAYMOND ROAD K125,2024-01-27T02:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.36
921766,RAYMOND ROAD K125,2024-01-27T02:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.06
921766,RAYMOND ROAD K125,2024-01-27T02:40:00.000+00:00,feeder,01,L3 Active Power,kW,-0.07
921766,RAYMOND ROAD K125,2024-01-27T02:40:00.000+00:00,feeder,01,L2 Active Power,kW,0.11
921766,RAYMOND ROAD K125,2024-01-27T02:40:00.000+00:00,feeder,01,L1 Active Power,kW,0.07
921766,RAYMOND ROAD K125,2024-01-27T02:40:00.000+00:00,feeder,01,N Current (RMS),A,17.0
921766,RAYMOND ROAD K125,2024-01-27T02:40:00.000+00:00,feeder,01,L3 Current (RMS),A,1.5
921766,RAYMOND ROAD K125,2024-01-27T02:40:00.000+00:00,feeder,01,L2 Current (RMS),A,3.2
921766,RAYMOND ROAD K125,2024-01-27T02:40:00.000+00:00,feeder,01,L1 Current (RMS),A,4.2
921766,RAYMOND ROAD K125,2024-01-27T02:40:00.000+00:00,transformer,,Temperature,C,18.6
921766,RAYMOND ROAD K125,2024-01-27T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
