Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921766,RAYMOND ROAD K125,2024-01-27T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.33
921766,RAYMOND ROAD K125,2024-01-27T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
921766,RAYMOND ROAD K125,2024-01-27T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.9
921766,RAYMOND ROAD K125,2024-01-27T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
921766,RAYMOND ROAD K125,2024-01-27T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.35
921766,RAYMOND ROAD K125,2024-01-27T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.35
921766,RAYMOND ROAD K125,2024-01-27T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
921766,RAYMOND ROAD K125,2024-01-27T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.58
921766,RAYMOND ROAD K125,2024-01-27T02:40:00.000+00:00,busbar,,L3 Active Power,kW,56.79
921766,RAYMOND ROAD K125,2024-01-27T02:40:00.000+00:00,busbar,,L2 Active Power,kW,119.39
921766,RAYMOND ROAD K125,2024-01-27T02:40:00.000+00:00,busbar,,L1 Active Power,kW,140.93
921766,RAYMOND ROAD K125,2024-01-27T02:40:00.000+00:00,busbar,,N Current (RMS),A,284.8
921766,RAYMOND ROAD K125,2024-01-27T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,231.8
921766,RAYMOND ROAD K125,2024-01-27T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,480.7
921766,RAYMOND ROAD K125,2024-01-27T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,571.2
921766,RAYMOND ROAD K125,2024-01-27T02:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.87
921766,RAYMOND ROAD K125,2024-01-27T02:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,2.08
921766,RAYMOND ROAD K125,2024-01-27T02:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-5.47
921766,RAYMOND ROAD K125,2024-01-27T02:30:00.000+00:00,feeder,05,L3 Active Power,kW,23.41
921766,RAYMOND ROAD K125,2024-01-27T02:30:00.000+00:00,feeder,05,L2 Active Power,kW,58.48
921766,RAYMOND ROAD K125,2024-01-27T02:30:00.000+00:00,feeder,05,L1 Active Power,kW,40.39
921766,RAYMOND ROAD K125,2024-01-27T02:30:00.000+00:00,feeder,05,N Current (RMS),A,107.8
921766,RAYMOND ROAD K125,2024-01-27T02:30:00.000+00:00,feeder,05,L3 Current (RMS),A,95.2
921766,RAYMOND ROAD K125,2024-01-27T02:30:00.000+00:00,feeder,05,L2 Current (RMS),A,235.3
921766,RAYMOND ROAD K125,2024-01-27T02:30:00.000+00:00,feeder,05,L1 Current (RMS),A,165.1
921766,RAYMOND ROAD K125,2024-01-27T02:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.01
921766,RAYMOND ROAD K125,2024-01-27T02:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.68
921766,RAYMOND ROAD K125,2024-01-27T02:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.65
921766,RAYMOND ROAD K125,2024-01-27T02:30:00.000+00:00,feeder,04,L3 Active Power,kW,30.52
921766,RAYMOND ROAD K125,2024-01-27T02:30:00.000+00:00,feeder,04,L2 Active Power,kW,32.37
921766,RAYMOND ROAD K125,2024-01-27T02:30:00.000+00:00,feeder,04,L1 Active Power,kW,45.92
921766,RAYMOND ROAD K125,2024-01-27T02:30:00.000+00:00,feeder,04,N Current (RMS),A,53.4
921766,RAYMOND ROAD K125,2024-01-27T02:30:00.000+00:00,feeder,04,L3 Current (RMS),A,123.9
921766,RAYMOND ROAD K125,2024-01-27T02:30:00.000+00:00,feeder,04,L2 Current (RMS),A,131.1
921766,RAYMOND ROAD K125,2024-01-27T02:30:00.000+00:00,feeder,04,L1 Current (RMS),A,185.5
921766,RAYMOND ROAD K125,2024-01-27T02:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.1
921766,RAYMOND ROAD K125,2024-01-27T02:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.46
921766,RAYMOND ROAD K125,2024-01-27T02:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-6.93
921766,RAYMOND ROAD K125,2024-01-27T02:30:00.000+00:00,feeder,03,L3 Active Power,kW,16.02
921766,RAYMOND ROAD K125,2024-01-27T02:30:00.000+00:00,feeder,03,L2 Active Power,kW,26.08
921766,RAYMOND ROAD K125,2024-01-27T02:30:00.000+00:00,feeder,03,L1 Active Power,kW,56.11
921766,RAYMOND ROAD K125,2024-01-27T02:30:00.000+00:00,feeder,03,N Current (RMS),A,94.4
921766,RAYMOND ROAD K125,2024-01-27T02:30:00.000+00:00,feeder,03,L3 Current (RMS),A,66.2
921766,RAYMOND ROAD K125,2024-01-27T02:30:00.000+00:00,feeder,03,L2 Current (RMS),A,106.4
921766,RAYMOND ROAD K125,2024-01-27T02:30:00.000+00:00,feeder,03,L1 Current (RMS),A,228.3
921766,RAYMOND ROAD K125,2024-01-27T02:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.44
921766,RAYMOND ROAD K125,2024-01-27T02:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.28
921766,RAYMOND ROAD K125,2024-01-27T02:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.05
921766,RAYMOND ROAD K125,2024-01-27T02:30:00.000+00:00,feeder,02,L3 Active Power,kW,-0.13
921766,RAYMOND ROAD K125,2024-01-27T02:30:00.000+00:00,feeder,02,L2 Active Power,kW,-0.16
921766,RAYMOND ROAD K125,2024-01-27T02:30:00.000+00:00,feeder,02,L1 Active Power,kW,0.23
921766,RAYMOND ROAD K125,2024-01-27T02:30:00.000+00:00,feeder,02,N Current (RMS),A,27.0
921766,RAYMOND ROAD K125,2024-01-27T02:30:00.000+00:00,feeder,02,L3 Current (RMS),A,2.4
921766,RAYMOND ROAD K125,2024-01-27T02:30:00.000+00:00,feeder,02,L2 Current (RMS),A,2.2
921766,RAYMOND ROAD K125,2024-01-27T02:30:00.000+00:00,feeder,02,L1 Current (RMS),A,2.7
921766,RAYMOND ROAD K125,2024-01-27T02:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.09
921766,RAYMOND ROAD K125,2024-01-27T02:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.42
921766,RAYMOND ROAD K125,2024-01-27T02:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.05
921766,RAYMOND ROAD K125,2024-01-27T02:30:00.000+00:00,feeder,01,L3 Active Power,kW,-0.06
921766,RAYMOND ROAD K125,2024-01-27T02:30:00.000+00:00,feeder,01,L2 Active Power,kW,0.15
921766,RAYMOND ROAD K125,2024-01-27T02:30:00.000+00:00,feeder,01,L1 Active Power,kW,0.07
921766,RAYMOND ROAD K125,2024-01-27T02:30:00.000+00:00,feeder,01,N Current (RMS),A,19.9
921766,RAYMOND ROAD K125,2024-01-27T02:30:00.000+00:00,feeder,01,L3 Current (RMS),A,4.4
921766,RAYMOND ROAD K125,2024-01-27T02:30:00.000+00:00,feeder,01,L2 Current (RMS),A,9.0
921766,RAYMOND ROAD K125,2024-01-27T02:30:00.000+00:00,feeder,01,L1 Current (RMS),A,12.9
921766,RAYMOND ROAD K125,2024-01-27T02:30:00.000+00:00,transformer,,Temperature,C,28.8
921766,RAYMOND ROAD K125,2024-01-27T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
921766,RAYMOND ROAD K125,2024-01-27T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.73
921766,RAYMOND ROAD K125,2024-01-27T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
921766,RAYMOND ROAD K125,2024-01-27T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.66
921766,RAYMOND ROAD K125,2024-01-27T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
921766,RAYMOND ROAD K125,2024-01-27T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.03
921766,RAYMOND ROAD K125,2024-01-27T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.43
921766,RAYMOND ROAD K125,2024-01-27T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
921766,RAYMOND ROAD K125,2024-01-27T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.95
921766,RAYMOND ROAD K125,2024-01-27T02:30:00.000+00:00,busbar,,L3 Active Power,kW,69.76
921766,RAYMOND ROAD K125,2024-01-27T02:30:00.000+00:00,busbar,,L2 Active Power,kW,116.93
921766,RAYMOND ROAD K125,2024-01-27T02:30:00.000+00:00,busbar,,L1 Active Power,kW,142.71
921766,RAYMOND ROAD K125,2024-01-27T02:30:00.000+00:00,busbar,,N Current (RMS),A,248.7
921766,RAYMOND ROAD K125,2024-01-27T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,282.9
921766,RAYMOND ROAD K125,2024-01-27T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,471.2
921766,RAYMOND ROAD K125,2024-01-27T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,579.1
921766,RAYMOND ROAD K125,2024-01-27T02:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.4
921766,RAYMOND ROAD K125,2024-01-27T02:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,2.46
921766,RAYMOND ROAD K125,2024-01-27T02:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-4.9
921766,RAYMOND ROAD K125,2024-01-27T02:20:00.000+00:00,feeder,05,L3 Active Power,kW,24.4
921766,RAYMOND ROAD K125,2024-01-27T02:20:00.000+00:00,feeder,05,L2 Active Power,kW,60.13
921766,RAYMOND ROAD K125,2024-01-27T02:20:00.000+00:00,feeder,05,L1 Active Power,kW,40.48
921766,RAYMOND ROAD K125,2024-01-27T02:20:00.000+00:00,feeder,05,N Current (RMS),A,111.7
921766,RAYMOND ROAD K125,2024-01-27T02:20:00.000+00:00,feeder,05,L3 Current (RMS),A,99.1
921766,RAYMOND ROAD K125,2024-01-27T02:20:00.000+00:00,feeder,05,L2 Current (RMS),A,242.1
921766,RAYMOND ROAD K125,2024-01-27T02:20:00.000+00:00,feeder,05,L1 Current (RMS),A,165.6
921766,RAYMOND ROAD K125,2024-01-27T02:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.68
921766,RAYMOND ROAD K125,2024-01-27T02:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.96
921766,RAYMOND ROAD K125,2024-01-27T02:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.38
921766,RAYMOND ROAD K125,2024-01-27T02:20:00.000+00:00,feeder,04,L3 Active Power,kW,29.48
921766,RAYMOND ROAD K125,2024-01-27T02:20:00.000+00:00,feeder,04,L2 Active Power,kW,31.95
921766,RAYMOND ROAD K125,2024-01-27T02:20:00.000+00:00,feeder,04,L1 Active Power,kW,48.05
921766,RAYMOND ROAD K125,2024-01-27T02:20:00.000+00:00,feeder,04,N Current (RMS),A,63.0
921766,RAYMOND ROAD K125,2024-01-27T02:20:00.000+00:00,feeder,04,L3 Current (RMS),A,119.9
921766,RAYMOND ROAD K125,2024-01-27T02:20:00.000+00:00,feeder,04,L2 Current (RMS),A,129.6
921766,RAYMOND ROAD K125,2024-01-27T02:20:00.000+00:00,feeder,04,L1 Current (RMS),A,194.3
921766,RAYMOND ROAD K125,2024-01-27T02:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.53
921766,RAYMOND ROAD K125,2024-01-27T02:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.38
921766,RAYMOND ROAD K125,2024-01-27T02:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-5.44
921766,RAYMOND ROAD K125,2024-01-27T02:20:00.000+00:00,feeder,03,L3 Active Power,kW,14.69
921766,RAYMOND ROAD K125,2024-01-27T02:20:00.000+00:00,feeder,03,L2 Active Power,kW,27.0
921766,RAYMOND ROAD K125,2024-01-27T02:20:00.000+00:00,feeder,03,L1 Active Power,kW,55.08
921766,RAYMOND ROAD K125,2024-01-27T02:20:00.000+00:00,feeder,03,N Current (RMS),A,96.1
921766,RAYMOND ROAD K125,2024-01-27T02:20:00.000+00:00,feeder,03,L3 Current (RMS),A,61.4
921766,RAYMOND ROAD K125,2024-01-27T02:20:00.000+00:00,feeder,03,L2 Current (RMS),A,110.0
921766,RAYMOND ROAD K125,2024-01-27T02:20:00.000+00:00,feeder,03,L1 Current (RMS),A,224.1
921766,RAYMOND ROAD K125,2024-01-27T02:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.38
921766,RAYMOND ROAD K125,2024-01-27T02:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.29
921766,RAYMOND ROAD K125,2024-01-27T02:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.06
921766,RAYMOND ROAD K125,2024-01-27T02:20:00.000+00:00,feeder,02,L3 Active Power,kW,-0.14
921766,RAYMOND ROAD K125,2024-01-27T02:20:00.000+00:00,feeder,02,L2 Active Power,kW,-0.13
921766,RAYMOND ROAD K125,2024-01-27T02:20:00.000+00:00,feeder,02,L1 Active Power,kW,0.23
921766,RAYMOND ROAD K125,2024-01-27T02:20:00.000+00:00,feeder,02,N Current (RMS),A,24.0
921766,RAYMOND ROAD K125,2024-01-27T02:20:00.000+00:00,feeder,02,L3 Current (RMS),A,2.2
921766,RAYMOND ROAD K125,2024-01-27T02:20:00.000+00:00,feeder,02,L2 Current (RMS),A,2.1
921766,RAYMOND ROAD K125,2024-01-27T02:20:00.000+00:00,feeder,02,L1 Current (RMS),A,2.6
921766,RAYMOND ROAD K125,2024-01-27T02:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.08
921766,RAYMOND ROAD K125,2024-01-27T02:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.37
921766,RAYMOND ROAD K125,2024-01-27T02:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.05
921766,RAYMOND ROAD K125,2024-01-27T02:20:00.000+00:00,feeder,01,L3 Active Power,kW,-0.06
921766,RAYMOND ROAD K125,2024-01-27T02:20:00.000+00:00,feeder,01,L2 Active Power,kW,0.12
921766,RAYMOND ROAD K125,2024-01-27T02:20:00.000+00:00,feeder,01,L1 Active Power,kW,0.06
921766,RAYMOND ROAD K125,2024-01-27T02:20:00.000+00:00,feeder,01,N Current (RMS),A,17.7
921766,RAYMOND ROAD K125,2024-01-27T02:20:00.000+00:00,feeder,01,L3 Current (RMS),A,4.2
921766,RAYMOND ROAD K125,2024-01-27T02:20:00.000+00:00,feeder,01,L2 Current (RMS),A,8.5
921766,RAYMOND ROAD K125,2024-01-27T02:20:00.000+00:00,feeder,01,L1 Current (RMS),A,12.3
921766,RAYMOND ROAD K125,2024-01-27T02:20:00.000+00:00,transformer,,Temperature,C,28.9
921766,RAYMOND ROAD K125,2024-01-27T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
921766,RAYMOND ROAD K125,2024-01-27T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.33
921766,RAYMOND ROAD K125,2024-01-27T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
921766,RAYMOND ROAD K125,2024-01-27T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.24
921766,RAYMOND ROAD K125,2024-01-27T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
921766,RAYMOND ROAD K125,2024-01-27T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.59
921766,RAYMOND ROAD K125,2024-01-27T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
921766,RAYMOND ROAD K125,2024-01-27T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
921766,RAYMOND ROAD K125,2024-01-27T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.6
921766,RAYMOND ROAD K125,2024-01-27T02:20:00.000+00:00,busbar,,L3 Active Power,kW,68.37
921766,RAYMOND ROAD K125,2024-01-27T02:20:00.000+00:00,busbar,,L2 Active Power,kW,119.06
921766,RAYMOND ROAD K125,2024-01-27T02:20:00.000+00:00,busbar,,L1 Active Power,kW,143.91
921766,RAYMOND ROAD K125,2024-01-27T02:20:00.000+00:00,busbar,,N Current (RMS),A,260.4
921766,RAYMOND ROAD K125,2024-01-27T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,277.7
921766,RAYMOND ROAD K125,2024-01-27T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,480.1
921766,RAYMOND ROAD K125,2024-01-27T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,584.2
921766,RAYMOND ROAD K125,2024-01-27T02:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.36
921766,RAYMOND ROAD K125,2024-01-27T02:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,3.44
921766,RAYMOND ROAD K125,2024-01-27T02:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-4.47
921766,RAYMOND ROAD K125,2024-01-27T02:10:00.000+00:00,feeder,05,L3 Active Power,kW,25.23
921766,RAYMOND ROAD K125,2024-01-27T02:10:00.000+00:00,feeder,05,L2 Active Power,kW,61.95
921766,RAYMOND ROAD K125,2024-01-27T02:10:00.000+00:00,feeder,05,L1 Active Power,kW,41.22
921766,RAYMOND ROAD K125,2024-01-27T02:10:00.000+00:00,feeder,05,N Current (RMS),A,117.8
921766,RAYMOND ROAD K125,2024-01-27T02:10:00.000+00:00,feeder,05,L3 Current (RMS),A,102.2
921766,RAYMOND ROAD K125,2024-01-27T02:10:00.000+00:00,feeder,05,L2 Current (RMS),A,249.3
921766,RAYMOND ROAD K125,2024-01-27T02:10:00.000+00:00,feeder,05,L1 Current (RMS),A,168.3
921766,RAYMOND ROAD K125,2024-01-27T02:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.45
921766,RAYMOND ROAD K125,2024-01-27T02:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.25
921766,RAYMOND ROAD K125,2024-01-27T02:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.72
921766,RAYMOND ROAD K125,2024-01-27T02:10:00.000+00:00,feeder,04,L3 Active Power,kW,24.2
921766,RAYMOND ROAD K125,2024-01-27T02:10:00.000+00:00,feeder,04,L2 Active Power,kW,32.5
921766,RAYMOND ROAD K125,2024-01-27T02:10:00.000+00:00,feeder,04,L1 Active Power,kW,50.43
921766,RAYMOND ROAD K125,2024-01-27T02:10:00.000+00:00,feeder,04,N Current (RMS),A,76.1
921766,RAYMOND ROAD K125,2024-01-27T02:10:00.000+00:00,feeder,04,L3 Current (RMS),A,98.6
921766,RAYMOND ROAD K125,2024-01-27T02:10:00.000+00:00,feeder,04,L2 Current (RMS),A,131.9
921766,RAYMOND ROAD K125,2024-01-27T02:10:00.000+00:00,feeder,04,L1 Current (RMS),A,203.6
921766,RAYMOND ROAD K125,2024-01-27T02:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.61
921766,RAYMOND ROAD K125,2024-01-27T02:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.53
921766,RAYMOND ROAD K125,2024-01-27T02:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-6.03
921766,RAYMOND ROAD K125,2024-01-27T02:10:00.000+00:00,feeder,03,L3 Active Power,kW,14.24
921766,RAYMOND ROAD K125,2024-01-27T02:10:00.000+00:00,feeder,03,L2 Active Power,kW,27.77
921766,RAYMOND ROAD K125,2024-01-27T02:10:00.000+00:00,feeder,03,L1 Active Power,kW,59.1
921766,RAYMOND ROAD K125,2024-01-27T02:10:00.000+00:00,feeder,03,N Current (RMS),A,105.4
921766,RAYMOND ROAD K125,2024-01-27T02:10:00.000+00:00,feeder,03,L3 Current (RMS),A,59.6
921766,RAYMOND ROAD K125,2024-01-27T02:10:00.000+00:00,feeder,03,L2 Current (RMS),A,113.1
921766,RAYMOND ROAD K125,2024-01-27T02:10:00.000+00:00,feeder,03,L1 Current (RMS),A,240.7
921766,RAYMOND ROAD K125,2024-01-27T02:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.4
921766,RAYMOND ROAD K125,2024-01-27T02:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.34
921766,RAYMOND ROAD K125,2024-01-27T02:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.07
921766,RAYMOND ROAD K125,2024-01-27T02:10:00.000+00:00,feeder,02,L3 Active Power,kW,-0.22
921766,RAYMOND ROAD K125,2024-01-27T02:10:00.000+00:00,feeder,02,L2 Active Power,kW,-0.13
921766,RAYMOND ROAD K125,2024-01-27T02:10:00.000+00:00,feeder,02,L1 Active Power,kW,0.25
921766,RAYMOND ROAD K125,2024-01-27T02:10:00.000+00:00,feeder,02,N Current (RMS),A,26.5
921766,RAYMOND ROAD K125,2024-01-27T02:10:00.000+00:00,feeder,02,L3 Current (RMS),A,2.1
921766,RAYMOND ROAD K125,2024-01-27T02:10:00.000+00:00,feeder,02,L2 Current (RMS),A,1.8
921766,RAYMOND ROAD K125,2024-01-27T02:10:00.000+00:00,feeder,02,L1 Current (RMS),A,1.7
921766,RAYMOND ROAD K125,2024-01-27T02:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.09
921766,RAYMOND ROAD K125,2024-01-27T02:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.42
921766,RAYMOND ROAD K125,2024-01-27T02:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.07
921766,RAYMOND ROAD K125,2024-01-27T02:10:00.000+00:00,feeder,01,L3 Active Power,kW,-0.07
921766,RAYMOND ROAD K125,2024-01-27T02:10:00.000+00:00,feeder,01,L2 Active Power,kW,0.09
921766,RAYMOND ROAD K125,2024-01-27T02:10:00.000+00:00,feeder,01,L1 Active Power,kW,0.07
921766,RAYMOND ROAD K125,2024-01-27T02:10:00.000+00:00,feeder,01,N Current (RMS),A,19.7
921766,RAYMOND ROAD K125,2024-01-27T02:10:00.000+00:00,feeder,01,L3 Current (RMS),A,2.4
921766,RAYMOND ROAD K125,2024-01-27T02:10:00.000+00:00,feeder,01,L2 Current (RMS),A,4.7
921766,RAYMOND ROAD K125,2024-01-27T02:10:00.000+00:00,feeder,01,L1 Current (RMS),A,6.4
921766,RAYMOND ROAD K125,2024-01-27T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
921766,RAYMOND ROAD K125,2024-01-27T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.51
921766,RAYMOND ROAD K125,2024-01-27T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
921766,RAYMOND ROAD K125,2024-01-27T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.24
921766,RAYMOND ROAD K125,2024-01-27T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
921766,RAYMOND ROAD K125,2024-01-27T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.55
921766,RAYMOND ROAD K125,2024-01-27T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.94
921766,RAYMOND ROAD K125,2024-01-27T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
921766,RAYMOND ROAD K125,2024-01-27T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.07
921766,RAYMOND ROAD K125,2024-01-27T02:10:00.000+00:00,busbar,,L3 Active Power,kW,63.37
921766,RAYMOND ROAD K125,2024-01-27T02:10:00.000+00:00,busbar,,L2 Active Power,kW,122.18
921766,RAYMOND ROAD K125,2024-01-27T02:10:00.000+00:00,busbar,,L1 Active Power,kW,151.08
921766,RAYMOND ROAD K125,2024-01-27T02:10:00.000+00:00,busbar,,N Current (RMS),A,291.5
921766,RAYMOND ROAD K125,2024-01-27T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,258.1
921766,RAYMOND ROAD K125,2024-01-27T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,492.2
921766,RAYMOND ROAD K125,2024-01-27T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,612.9
921766,RAYMOND ROAD K125,2024-01-27T02:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.72
921766,RAYMOND ROAD K125,2024-01-27T02:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,2.18
921766,RAYMOND ROAD K125,2024-01-27T02:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-4.58
921766,RAYMOND ROAD K125,2024-01-27T02:00:00.000+00:00,feeder,05,L3 Active Power,kW,29.49
921766,RAYMOND ROAD K125,2024-01-27T02:00:00.000+00:00,feeder,05,L2 Active Power,kW,63.12
921766,RAYMOND ROAD K125,2024-01-27T02:00:00.000+00:00,feeder,05,L1 Active Power,kW,41.94
921766,RAYMOND ROAD K125,2024-01-27T02:00:00.000+00:00,feeder,05,N Current (RMS),A,112.6
921766,RAYMOND ROAD K125,2024-01-27T02:00:00.000+00:00,feeder,05,L3 Current (RMS),A,119.6
921766,RAYMOND ROAD K125,2024-01-27T02:00:00.000+00:00,feeder,05,L2 Current (RMS),A,254.0
921766,RAYMOND ROAD K125,2024-01-27T02:00:00.000+00:00,feeder,05,L1 Current (RMS),A,171.2
921766,RAYMOND ROAD K125,2024-01-27T02:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.48
921766,RAYMOND ROAD K125,2024-01-27T02:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.67
921766,RAYMOND ROAD K125,2024-01-27T02:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.29
921766,RAYMOND ROAD K125,2024-01-27T02:00:00.000+00:00,feeder,04,L3 Active Power,kW,22.58
921766,RAYMOND ROAD K125,2024-01-27T02:00:00.000+00:00,feeder,04,L2 Active Power,kW,32.88
921766,RAYMOND ROAD K125,2024-01-27T02:00:00.000+00:00,feeder,04,L1 Active Power,kW,47.39
921766,RAYMOND ROAD K125,2024-01-27T02:00:00.000+00:00,feeder,04,N Current (RMS),A,74.3
921766,RAYMOND ROAD K125,2024-01-27T02:00:00.000+00:00,feeder,04,L3 Current (RMS),A,92.6
921766,RAYMOND ROAD K125,2024-01-27T02:00:00.000+00:00,feeder,04,L2 Current (RMS),A,133.4
921766,RAYMOND ROAD K125,2024-01-27T02:00:00.000+00:00,feeder,04,L1 Current (RMS),A,191.5
921766,RAYMOND ROAD K125,2024-01-27T02:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.62
921766,RAYMOND ROAD K125,2024-01-27T02:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.19
921766,RAYMOND ROAD K125,2024-01-27T02:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-6.56
921766,RAYMOND ROAD K125,2024-01-27T02:00:00.000+00:00,feeder,03,L3 Active Power,kW,16.07
921766,RAYMOND ROAD K125,2024-01-27T02:00:00.000+00:00,feeder,03,L2 Active Power,kW,27.58
921766,RAYMOND ROAD K125,2024-01-27T02:00:00.000+00:00,feeder,03,L1 Active Power,kW,59.77
921766,RAYMOND ROAD K125,2024-01-27T02:00:00.000+00:00,feeder,03,N Current (RMS),A,106.9
921766,RAYMOND ROAD K125,2024-01-27T02:00:00.000+00:00,feeder,03,L3 Current (RMS),A,66.9
921766,RAYMOND ROAD K125,2024-01-27T02:00:00.000+00:00,feeder,03,L2 Current (RMS),A,112.5
921766,RAYMOND ROAD K125,2024-01-27T02:00:00.000+00:00,feeder,03,L1 Current (RMS),A,243.2
921766,RAYMOND ROAD K125,2024-01-27T02:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.39
921766,RAYMOND ROAD K125,2024-01-27T02:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.32
921766,RAYMOND ROAD K125,2024-01-27T02:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.07
921766,RAYMOND ROAD K125,2024-01-27T02:00:00.000+00:00,feeder,02,L3 Active Power,kW,-0.18
921766,RAYMOND ROAD K125,2024-01-27T02:00:00.000+00:00,feeder,02,L2 Active Power,kW,-0.13
921766,RAYMOND ROAD K125,2024-01-27T02:00:00.000+00:00,feeder,02,L1 Active Power,kW,0.25
921766,RAYMOND ROAD K125,2024-01-27T02:00:00.000+00:00,feeder,02,N Current (RMS),A,24.4
921766,RAYMOND ROAD K125,2024-01-27T02:00:00.000+00:00,feeder,02,L3 Current (RMS),A,2.1
921766,RAYMOND ROAD K125,2024-01-27T02:00:00.000+00:00,feeder,02,L2 Current (RMS),A,2.0
921766,RAYMOND ROAD K125,2024-01-27T02:00:00.000+00:00,feeder,02,L1 Current (RMS),A,2.4
921766,RAYMOND ROAD K125,2024-01-27T02:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.09
921766,RAYMOND ROAD K125,2024-01-27T02:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.38
921766,RAYMOND ROAD K125,2024-01-27T02:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.07
921766,RAYMOND ROAD K125,2024-01-27T02:00:00.000+00:00,feeder,01,L3 Active Power,kW,-0.07
921766,RAYMOND ROAD K125,2024-01-27T02:00:00.000+00:00,feeder,01,L2 Active Power,kW,0.08
921766,RAYMOND ROAD K125,2024-01-27T02:00:00.000+00:00,feeder,01,L1 Active Power,kW,0.06
921766,RAYMOND ROAD K125,2024-01-27T02:00:00.000+00:00,feeder,01,N Current (RMS),A,18.0
921766,RAYMOND ROAD K125,2024-01-27T02:00:00.000+00:00,feeder,01,L3 Current (RMS),A,3.6
921766,RAYMOND ROAD K125,2024-01-27T02:00:00.000+00:00,feeder,01,L2 Current (RMS),A,7.5
921766,RAYMOND ROAD K125,2024-01-27T02:00:00.000+00:00,feeder,01,L1 Current (RMS),A,10.7
921766,RAYMOND ROAD K125,2024-01-27T02:00:00.000+00:00,transformer,,Temperature,C,29.2
921766,RAYMOND ROAD K125,2024-01-27T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
921766,RAYMOND ROAD K125,2024-01-27T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.1
921766,RAYMOND ROAD K125,2024-01-27T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
921766,RAYMOND ROAD K125,2024-01-27T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.96
921766,RAYMOND ROAD K125,2024-01-27T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
921766,RAYMOND ROAD K125,2024-01-27T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.12
921766,RAYMOND ROAD K125,2024-01-27T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.34
921766,RAYMOND ROAD K125,2024-01-27T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
921766,RAYMOND ROAD K125,2024-01-27T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.3
921766,RAYMOND ROAD K125,2024-01-27T02:00:00.000+00:00,busbar,,L3 Active Power,kW,67.89
921766,RAYMOND ROAD K125,2024-01-27T02:00:00.000+00:00,busbar,,L2 Active Power,kW,123.53
921766,RAYMOND ROAD K125,2024-01-27T02:00:00.000+00:00,busbar,,L1 Active Power,kW,149.42
921766,RAYMOND ROAD K125,2024-01-27T02:00:00.000+00:00,busbar,,N Current (RMS),A,278.2
921766,RAYMOND ROAD K125,2024-01-27T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,276.5
921766,RAYMOND ROAD K125,2024-01-27T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,497.9
921766,RAYMOND ROAD K125,2024-01-27T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,606.5
921766,RAYMOND ROAD K125,2024-01-27T01:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.46
921766,RAYMOND ROAD K125,2024-01-27T01:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,3.74
921766,RAYMOND ROAD K125,2024-01-27T01:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-4.42
921766,RAYMOND ROAD K125,2024-01-27T01:50:00.000+00:00,feeder,05,L3 Active Power,kW,27.95
921766,RAYMOND ROAD K125,2024-01-27T01:50:00.000+00:00,feeder,05,L2 Active Power,kW,62.51
921766,RAYMOND ROAD K125,2024-01-27T01:50:00.000+00:00,feeder,05,L1 Active Power,kW,42.63
921766,RAYMOND ROAD K125,2024-01-27T01:50:00.000+00:00,feeder,05,N Current (RMS),A,109.6
921766,RAYMOND ROAD K125,2024-01-27T01:50:00.000+00:00,feeder,05,L3 Current (RMS),A,113.5
921766,RAYMOND ROAD K125,2024-01-27T01:50:00.000+00:00,feeder,05,L2 Current (RMS),A,252.1
921766,RAYMOND ROAD K125,2024-01-27T01:50:00.000+00:00,feeder,05,L1 Current (RMS),A,174.2
921766,RAYMOND ROAD K125,2024-01-27T01:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.81
921766,RAYMOND ROAD K125,2024-01-27T01:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.72
921766,RAYMOND ROAD K125,2024-01-27T01:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.21
921766,RAYMOND ROAD K125,2024-01-27T01:50:00.000+00:00,feeder,04,L3 Active Power,kW,31.07
921766,RAYMOND ROAD K125,2024-01-27T01:50:00.000+00:00,feeder,04,L2 Active Power,kW,32.61
921766,RAYMOND ROAD K125,2024-01-27T01:50:00.000+00:00,feeder,04,L1 Active Power,kW,48.58
921766,RAYMOND ROAD K125,2024-01-27T01:50:00.000+00:00,feeder,04,N Current (RMS),A,57.5
921766,RAYMOND ROAD K125,2024-01-27T01:50:00.000+00:00,feeder,04,L3 Current (RMS),A,125.7
921766,RAYMOND ROAD K125,2024-01-27T01:50:00.000+00:00,feeder,04,L2 Current (RMS),A,132.4
921766,RAYMOND ROAD K125,2024-01-27T01:50:00.000+00:00,feeder,04,L1 Current (RMS),A,196.7
921766,RAYMOND ROAD K125,2024-01-27T01:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.99
921766,RAYMOND ROAD K125,2024-01-27T01:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.14
921766,RAYMOND ROAD K125,2024-01-27T01:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-5.92
921766,RAYMOND ROAD K125,2024-01-27T01:50:00.000+00:00,feeder,03,L3 Active Power,kW,18.95
921766,RAYMOND ROAD K125,2024-01-27T01:50:00.000+00:00,feeder,03,L2 Active Power,kW,27.21
921766,RAYMOND ROAD K125,2024-01-27T01:50:00.000+00:00,feeder,03,L1 Active Power,kW,60.25
921766,RAYMOND ROAD K125,2024-01-27T01:50:00.000+00:00,feeder,03,N Current (RMS),A,100.2
921766,RAYMOND ROAD K125,2024-01-27T01:50:00.000+00:00,feeder,03,L3 Current (RMS),A,77.7
921766,RAYMOND ROAD K125,2024-01-27T01:50:00.000+00:00,feeder,03,L2 Current (RMS),A,111.3
921766,RAYMOND ROAD K125,2024-01-27T01:50:00.000+00:00,feeder,03,L1 Current (RMS),A,245.4
921766,RAYMOND ROAD K125,2024-01-27T01:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.44
921766,RAYMOND ROAD K125,2024-01-27T01:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.29
921766,RAYMOND ROAD K125,2024-01-27T01:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.05
921766,RAYMOND ROAD K125,2024-01-27T01:50:00.000+00:00,feeder,02,L3 Active Power,kW,-0.11
921766,RAYMOND ROAD K125,2024-01-27T01:50:00.000+00:00,feeder,02,L2 Active Power,kW,-0.17
921766,RAYMOND ROAD K125,2024-01-27T01:50:00.000+00:00,feeder,02,L1 Active Power,kW,0.24
921766,RAYMOND ROAD K125,2024-01-27T01:50:00.000+00:00,feeder,02,N Current (RMS),A,27.3
921766,RAYMOND ROAD K125,2024-01-27T01:50:00.000+00:00,feeder,02,L3 Current (RMS),A,2.5
921766,RAYMOND ROAD K125,2024-01-27T01:50:00.000+00:00,feeder,02,L2 Current (RMS),A,2.4
921766,RAYMOND ROAD K125,2024-01-27T01:50:00.000+00:00,feeder,02,L1 Current (RMS),A,3.0
921766,RAYMOND ROAD K125,2024-01-27T01:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.09
921766,RAYMOND ROAD K125,2024-01-27T01:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.43
921766,RAYMOND ROAD K125,2024-01-27T01:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.06
921766,RAYMOND ROAD K125,2024-01-27T01:50:00.000+00:00,feeder,01,L3 Active Power,kW,-0.06
921766,RAYMOND ROAD K125,2024-01-27T01:50:00.000+00:00,feeder,01,L2 Active Power,kW,0.14
921766,RAYMOND ROAD K125,2024-01-27T01:50:00.000+00:00,feeder,01,L1 Active Power,kW,0.07
921766,RAYMOND ROAD K125,2024-01-27T01:50:00.000+00:00,feeder,01,N Current (RMS),A,20.3
921766,RAYMOND ROAD K125,2024-01-27T01:50:00.000+00:00,feeder,01,L3 Current (RMS),A,4.9
921766,RAYMOND ROAD K125,2024-01-27T01:50:00.000+00:00,feeder,01,L2 Current (RMS),A,9.9
921766,RAYMOND ROAD K125,2024-01-27T01:50:00.000+00:00,feeder,01,L1 Current (RMS),A,14.4
921766,RAYMOND ROAD K125,2024-01-27T01:50:00.000+00:00,transformer,,Temperature,C,29.2
921766,RAYMOND ROAD K125,2024-01-27T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
921766,RAYMOND ROAD K125,2024-01-27T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.02
921766,RAYMOND ROAD K125,2024-01-27T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
921766,RAYMOND ROAD K125,2024-01-27T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.99
921766,RAYMOND ROAD K125,2024-01-27T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
921766,RAYMOND ROAD K125,2024-01-27T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.2
921766,RAYMOND ROAD K125,2024-01-27T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.73
921766,RAYMOND ROAD K125,2024-01-27T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
921766,RAYMOND ROAD K125,2024-01-27T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.45
921766,RAYMOND ROAD K125,2024-01-27T01:50:00.000+00:00,busbar,,L3 Active Power,kW,77.8
921766,RAYMOND ROAD K125,2024-01-27T01:50:00.000+00:00,busbar,,L2 Active Power,kW,122.29
921766,RAYMOND ROAD K125,2024-01-27T01:50:00.000+00:00,busbar,,L1 Active Power,kW,151.78
921766,RAYMOND ROAD K125,2024-01-27T01:50:00.000+00:00,busbar,,N Current (RMS),A,251.8
921766,RAYMOND ROAD K125,2024-01-27T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,315.3
921766,RAYMOND ROAD K125,2024-01-27T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,493.8
921766,RAYMOND ROAD K125,2024-01-27T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,616.6
921766,RAYMOND ROAD K125,2024-01-27T01:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.74
921766,RAYMOND ROAD K125,2024-01-27T01:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,3.86
921766,RAYMOND ROAD K125,2024-01-27T01:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-4.74
921766,RAYMOND ROAD K125,2024-01-27T01:40:00.000+00:00,feeder,05,L3 Active Power,kW,27.3
921766,RAYMOND ROAD K125,2024-01-27T01:40:00.000+00:00,feeder,05,L2 Active Power,kW,62.32
921766,RAYMOND ROAD K125,2024-01-27T01:40:00.000+00:00,feeder,05,L1 Active Power,kW,43.05
921766,RAYMOND ROAD K125,2024-01-27T01:40:00.000+00:00,feeder,05,N Current (RMS),A,109.7
921766,RAYMOND ROAD K125,2024-01-27T01:40:00.000+00:00,feeder,05,L3 Current (RMS),A,110.7
921766,RAYMOND ROAD K125,2024-01-27T01:40:00.000+00:00,feeder,05,L2 Current (RMS),A,251.3
921766,RAYMOND ROAD K125,2024-01-27T01:40:00.000+00:00,feeder,05,L1 Current (RMS),A,175.7
921766,RAYMOND ROAD K125,2024-01-27T01:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.19
921766,RAYMOND ROAD K125,2024-01-27T01:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.98
921766,RAYMOND ROAD K125,2024-01-27T01:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.19
921766,RAYMOND ROAD K125,2024-01-27T01:40:00.000+00:00,feeder,04,L3 Active Power,kW,29.57
921766,RAYMOND ROAD K125,2024-01-27T01:40:00.000+00:00,feeder,04,L2 Active Power,kW,34.48
921766,RAYMOND ROAD K125,2024-01-27T01:40:00.000+00:00,feeder,04,L1 Active Power,kW,46.3
921766,RAYMOND ROAD K125,2024-01-27T01:40:00.000+00:00,feeder,04,N Current (RMS),A,57.1
921766,RAYMOND ROAD K125,2024-01-27T01:40:00.000+00:00,feeder,04,L3 Current (RMS),A,120.4
921766,RAYMOND ROAD K125,2024-01-27T01:40:00.000+00:00,feeder,04,L2 Current (RMS),A,140.0
921766,RAYMOND ROAD K125,2024-01-27T01:40:00.000+00:00,feeder,04,L1 Current (RMS),A,187.2
921766,RAYMOND ROAD K125,2024-01-27T01:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.56
921766,RAYMOND ROAD K125,2024-01-27T01:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.03
921766,RAYMOND ROAD K125,2024-01-27T01:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-6.59
921766,RAYMOND ROAD K125,2024-01-27T01:40:00.000+00:00,feeder,03,L3 Active Power,kW,18.59
921766,RAYMOND ROAD K125,2024-01-27T01:40:00.000+00:00,feeder,03,L2 Active Power,kW,28.62
921766,RAYMOND ROAD K125,2024-01-27T01:40:00.000+00:00,feeder,03,L1 Active Power,kW,60.87
921766,RAYMOND ROAD K125,2024-01-27T01:40:00.000+00:00,feeder,03,N Current (RMS),A,100.6
921766,RAYMOND ROAD K125,2024-01-27T01:40:00.000+00:00,feeder,03,L3 Current (RMS),A,76.8
921766,RAYMOND ROAD K125,2024-01-27T01:40:00.000+00:00,feeder,03,L2 Current (RMS),A,116.8
921766,RAYMOND ROAD K125,2024-01-27T01:40:00.000+00:00,feeder,03,L1 Current (RMS),A,247.8
921766,RAYMOND ROAD K125,2024-01-27T01:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.41
921766,RAYMOND ROAD K125,2024-01-27T01:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.29
921766,RAYMOND ROAD K125,2024-01-27T01:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.05
921766,RAYMOND ROAD K125,2024-01-27T01:40:00.000+00:00,feeder,02,L3 Active Power,kW,-0.12
921766,RAYMOND ROAD K125,2024-01-27T01:40:00.000+00:00,feeder,02,L2 Active Power,kW,-0.15
921766,RAYMOND ROAD K125,2024-01-27T01:40:00.000+00:00,feeder,02,L1 Active Power,kW,0.24
921766,RAYMOND ROAD K125,2024-01-27T01:40:00.000+00:00,feeder,02,N Current (RMS),A,25.7
921766,RAYMOND ROAD K125,2024-01-27T01:40:00.000+00:00,feeder,02,L3 Current (RMS),A,1.9
921766,RAYMOND ROAD K125,2024-01-27T01:40:00.000+00:00,feeder,02,L2 Current (RMS),A,1.6
921766,RAYMOND ROAD K125,2024-01-27T01:40:00.000+00:00,feeder,02,L1 Current (RMS),A,1.6
921766,RAYMOND ROAD K125,2024-01-27T01:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.09
921766,RAYMOND ROAD K125,2024-01-27T01:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.41
921766,RAYMOND ROAD K125,2024-01-27T01:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.06
921766,RAYMOND ROAD K125,2024-01-27T01:40:00.000+00:00,feeder,01,L3 Active Power,kW,-0.06
921766,RAYMOND ROAD K125,2024-01-27T01:40:00.000+00:00,feeder,01,L2 Active Power,kW,0.11
921766,RAYMOND ROAD K125,2024-01-27T01:40:00.000+00:00,feeder,01,L1 Active Power,kW,0.06
921766,RAYMOND ROAD K125,2024-01-27T01:40:00.000+00:00,feeder,01,N Current (RMS),A,18.6
921766,RAYMOND ROAD K125,2024-01-27T01:40:00.000+00:00,feeder,01,L3 Current (RMS),A,2.2
921766,RAYMOND ROAD K125,2024-01-27T01:40:00.000+00:00,feeder,01,L2 Current (RMS),A,4.5
921766,RAYMOND ROAD K125,2024-01-27T01:40:00.000+00:00,feeder,01,L1 Current (RMS),A,6.1
921766,RAYMOND ROAD K125,2024-01-27T01:40:00.000+00:00,transformer,,Temperature,C,27.4
921766,RAYMOND ROAD K125,2024-01-27T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
921766,RAYMOND ROAD K125,2024-01-27T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.9
921766,RAYMOND ROAD K125,2024-01-27T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
921766,RAYMOND ROAD K125,2024-01-27T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.78
921766,RAYMOND ROAD K125,2024-01-27T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
921766,RAYMOND ROAD K125,2024-01-27T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.07
921766,RAYMOND ROAD K125,2024-01-27T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
921766,RAYMOND ROAD K125,2024-01-27T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
921766,RAYMOND ROAD K125,2024-01-27T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.41
921766,RAYMOND ROAD K125,2024-01-27T01:40:00.000+00:00,busbar,,L3 Active Power,kW,75.28
921766,RAYMOND ROAD K125,2024-01-27T01:40:00.000+00:00,busbar,,L2 Active Power,kW,125.38
921766,RAYMOND ROAD K125,2024-01-27T01:40:00.000+00:00,busbar,,L1 Active Power,kW,150.51
921766,RAYMOND ROAD K125,2024-01-27T01:40:00.000+00:00,busbar,,N Current (RMS),A,253.9
921766,RAYMOND ROAD K125,2024-01-27T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,305.2
921766,RAYMOND ROAD K125,2024-01-27T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,505.7
921766,RAYMOND ROAD K125,2024-01-27T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,610.8
921766,RAYMOND ROAD K125,2024-01-27T01:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.54
921766,RAYMOND ROAD K125,2024-01-27T01:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,4.2
921766,RAYMOND ROAD K125,2024-01-27T01:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-5.02
921766,RAYMOND ROAD K125,2024-01-27T01:30:00.000+00:00,feeder,05,L3 Active Power,kW,26.81
921766,RAYMOND ROAD K125,2024-01-27T01:30:00.000+00:00,feeder,05,L2 Active Power,kW,62.52
921766,RAYMOND ROAD K125,2024-01-27T01:30:00.000+00:00,feeder,05,L1 Active Power,kW,48.14
921766,RAYMOND ROAD K125,2024-01-27T01:30:00.000+00:00,feeder,05,N Current (RMS),A,110.7
921766,RAYMOND ROAD K125,2024-01-27T01:30:00.000+00:00,feeder,05,L3 Current (RMS),A,108.9
921766,RAYMOND ROAD K125,2024-01-27T01:30:00.000+00:00,feeder,05,L2 Current (RMS),A,252.6
921766,RAYMOND ROAD K125,2024-01-27T01:30:00.000+00:00,feeder,05,L1 Current (RMS),A,197.1
921766,RAYMOND ROAD K125,2024-01-27T01:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.05
921766,RAYMOND ROAD K125,2024-01-27T01:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.89
921766,RAYMOND ROAD K125,2024-01-27T01:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.36
921766,RAYMOND ROAD K125,2024-01-27T01:30:00.000+00:00,feeder,04,L3 Active Power,kW,32.41
921766,RAYMOND ROAD K125,2024-01-27T01:30:00.000+00:00,feeder,04,L2 Active Power,kW,31.66
921766,RAYMOND ROAD K125,2024-01-27T01:30:00.000+00:00,feeder,04,L1 Active Power,kW,48.25
921766,RAYMOND ROAD K125,2024-01-27T01:30:00.000+00:00,feeder,04,N Current (RMS),A,60.4
921766,RAYMOND ROAD K125,2024-01-27T01:30:00.000+00:00,feeder,04,L3 Current (RMS),A,133.9
921766,RAYMOND ROAD K125,2024-01-27T01:30:00.000+00:00,feeder,04,L2 Current (RMS),A,128.7
921766,RAYMOND ROAD K125,2024-01-27T01:30:00.000+00:00,feeder,04,L1 Current (RMS),A,195.8
921766,RAYMOND ROAD K125,2024-01-27T01:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.63
921766,RAYMOND ROAD K125,2024-01-27T01:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.51
921766,RAYMOND ROAD K125,2024-01-27T01:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-6.6
921766,RAYMOND ROAD K125,2024-01-27T01:30:00.000+00:00,feeder,03,L3 Active Power,kW,19.14
921766,RAYMOND ROAD K125,2024-01-27T01:30:00.000+00:00,feeder,03,L2 Active Power,kW,29.68
921766,RAYMOND ROAD K125,2024-01-27T01:30:00.000+00:00,feeder,03,L1 Active Power,kW,63.78
921766,RAYMOND ROAD K125,2024-01-27T01:30:00.000+00:00,feeder,03,N Current (RMS),A,106.3
921766,RAYMOND ROAD K125,2024-01-27T01:30:00.000+00:00,feeder,03,L3 Current (RMS),A,78.9
921766,RAYMOND ROAD K125,2024-01-27T01:30:00.000+00:00,feeder,03,L2 Current (RMS),A,121.2
921766,RAYMOND ROAD K125,2024-01-27T01:30:00.000+00:00,feeder,03,L1 Current (RMS),A,259.8
921766,RAYMOND ROAD K125,2024-01-27T01:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.44
921766,RAYMOND ROAD K125,2024-01-27T01:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.32
921766,RAYMOND ROAD K125,2024-01-27T01:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.04
921766,RAYMOND ROAD K125,2024-01-27T01:30:00.000+00:00,feeder,02,L3 Active Power,kW,-0.17
921766,RAYMOND ROAD K125,2024-01-27T01:30:00.000+00:00,feeder,02,L2 Active Power,kW,-0.17
921766,RAYMOND ROAD K125,2024-01-27T01:30:00.000+00:00,feeder,02,L1 Active Power,kW,0.26
921766,RAYMOND ROAD K125,2024-01-27T01:30:00.000+00:00,feeder,02,N Current (RMS),A,29.4
921766,RAYMOND ROAD K125,2024-01-27T01:30:00.000+00:00,feeder,02,L3 Current (RMS),A,2.3
921766,RAYMOND ROAD K125,2024-01-27T01:30:00.000+00:00,feeder,02,L2 Current (RMS),A,2.1
921766,RAYMOND ROAD K125,2024-01-27T01:30:00.000+00:00,feeder,02,L1 Current (RMS),A,2.4
921766,RAYMOND ROAD K125,2024-01-27T01:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.1
921766,RAYMOND ROAD K125,2024-01-27T01:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.49
921766,RAYMOND ROAD K125,2024-01-27T01:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.07
921766,RAYMOND ROAD K125,2024-01-27T01:30:00.000+00:00,feeder,01,L3 Active Power,kW,-0.06
921766,RAYMOND ROAD K125,2024-01-27T01:30:00.000+00:00,feeder,01,L2 Active Power,kW,0.07
921766,RAYMOND ROAD K125,2024-01-27T01:30:00.000+00:00,feeder,01,L1 Active Power,kW,0.07
921766,RAYMOND ROAD K125,2024-01-27T01:30:00.000+00:00,feeder,01,N Current (RMS),A,22.2
921766,RAYMOND ROAD K125,2024-01-27T01:30:00.000+00:00,feeder,01,L3 Current (RMS),A,3.6
921766,RAYMOND ROAD K125,2024-01-27T01:30:00.000+00:00,feeder,01,L2 Current (RMS),A,7.4
921766,RAYMOND ROAD K125,2024-01-27T01:30:00.000+00:00,feeder,01,L1 Current (RMS),A,10.6
921766,RAYMOND ROAD K125,2024-01-27T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
921766,RAYMOND ROAD K125,2024-01-27T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.62
921766,RAYMOND ROAD K125,2024-01-27T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
921766,RAYMOND ROAD K125,2024-01-27T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.47
921766,RAYMOND ROAD K125,2024-01-27T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
921766,RAYMOND ROAD K125,2024-01-27T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.63
921766,RAYMOND ROAD K125,2024-01-27T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.68
921766,RAYMOND ROAD K125,2024-01-27T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
921766,RAYMOND ROAD K125,2024-01-27T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.89
921766,RAYMOND ROAD K125,2024-01-27T01:30:00.000+00:00,busbar,,L3 Active Power,kW,78.12
921766,RAYMOND ROAD K125,2024-01-27T01:30:00.000+00:00,busbar,,L2 Active Power,kW,123.76
921766,RAYMOND ROAD K125,2024-01-27T01:30:00.000+00:00,busbar,,L1 Active Power,kW,160.5
921766,RAYMOND ROAD K125,2024-01-27T01:30:00.000+00:00,busbar,,N Current (RMS),A,274.1
921766,RAYMOND ROAD K125,2024-01-27T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,317.3
921766,RAYMOND ROAD K125,2024-01-27T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,499.7
921766,RAYMOND ROAD K125,2024-01-27T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,652.4
921766,RAYMOND ROAD K125,2024-01-27T01:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.62
921766,RAYMOND ROAD K125,2024-01-27T01:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,3.26
921766,RAYMOND ROAD K125,2024-01-27T01:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-5.15
921766,RAYMOND ROAD K125,2024-01-27T01:20:00.000+00:00,feeder,05,L3 Active Power,kW,26.54
921766,RAYMOND ROAD K125,2024-01-27T01:20:00.000+00:00,feeder,05,L2 Active Power,kW,62.15
921766,RAYMOND ROAD K125,2024-01-27T01:20:00.000+00:00,feeder,05,L1 Active Power,kW,42.37
921766,RAYMOND ROAD K125,2024-01-27T01:20:00.000+00:00,feeder,05,N Current (RMS),A,111.4
921766,RAYMOND ROAD K125,2024-01-27T01:20:00.000+00:00,feeder,05,L3 Current (RMS),A,108.1
921766,RAYMOND ROAD K125,2024-01-27T01:20:00.000+00:00,feeder,05,L2 Current (RMS),A,251.2
921766,RAYMOND ROAD K125,2024-01-27T01:20:00.000+00:00,feeder,05,L1 Current (RMS),A,173.9
921766,RAYMOND ROAD K125,2024-01-27T01:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.38
921766,RAYMOND ROAD K125,2024-01-27T01:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.69
921766,RAYMOND ROAD K125,2024-01-27T01:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.43
921766,RAYMOND ROAD K125,2024-01-27T01:20:00.000+00:00,feeder,04,L3 Active Power,kW,34.03
921766,RAYMOND ROAD K125,2024-01-27T01:20:00.000+00:00,feeder,04,L2 Active Power,kW,33.27
921766,RAYMOND ROAD K125,2024-01-27T01:20:00.000+00:00,feeder,04,L1 Active Power,kW,49.46
921766,RAYMOND ROAD K125,2024-01-27T01:20:00.000+00:00,feeder,04,N Current (RMS),A,54.5
921766,RAYMOND ROAD K125,2024-01-27T01:20:00.000+00:00,feeder,04,L3 Current (RMS),A,138.6
921766,RAYMOND ROAD K125,2024-01-27T01:20:00.000+00:00,feeder,04,L2 Current (RMS),A,135.7
921766,RAYMOND ROAD K125,2024-01-27T01:20:00.000+00:00,feeder,04,L1 Current (RMS),A,200.7
921766,RAYMOND ROAD K125,2024-01-27T01:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.28
921766,RAYMOND ROAD K125,2024-01-27T01:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.27
921766,RAYMOND ROAD K125,2024-01-27T01:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-6.76
921766,RAYMOND ROAD K125,2024-01-27T01:20:00.000+00:00,feeder,03,L3 Active Power,kW,18.5
921766,RAYMOND ROAD K125,2024-01-27T01:20:00.000+00:00,feeder,03,L2 Active Power,kW,32.95
921766,RAYMOND ROAD K125,2024-01-27T01:20:00.000+00:00,feeder,03,L1 Active Power,kW,60.14
921766,RAYMOND ROAD K125,2024-01-27T01:20:00.000+00:00,feeder,03,N Current (RMS),A,99.2
921766,RAYMOND ROAD K125,2024-01-27T01:20:00.000+00:00,feeder,03,L3 Current (RMS),A,76.4
921766,RAYMOND ROAD K125,2024-01-27T01:20:00.000+00:00,feeder,03,L2 Current (RMS),A,134.6
921766,RAYMOND ROAD K125,2024-01-27T01:20:00.000+00:00,feeder,03,L1 Current (RMS),A,246.2
921766,RAYMOND ROAD K125,2024-01-27T01:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.36
921766,RAYMOND ROAD K125,2024-01-27T01:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.29
921766,RAYMOND ROAD K125,2024-01-27T01:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.04
921766,RAYMOND ROAD K125,2024-01-27T01:20:00.000+00:00,feeder,02,L3 Active Power,kW,-0.16
921766,RAYMOND ROAD K125,2024-01-27T01:20:00.000+00:00,feeder,02,L2 Active Power,kW,-0.14
921766,RAYMOND ROAD K125,2024-01-27T01:20:00.000+00:00,feeder,02,L1 Active Power,kW,0.24
921766,RAYMOND ROAD K125,2024-01-27T01:20:00.000+00:00,feeder,02,N Current (RMS),A,25.7
921766,RAYMOND ROAD K125,2024-01-27T01:20:00.000+00:00,feeder,02,L3 Current (RMS),A,2.1
921766,RAYMOND ROAD K125,2024-01-27T01:20:00.000+00:00,feeder,02,L2 Current (RMS),A,2.1
921766,RAYMOND ROAD K125,2024-01-27T01:20:00.000+00:00,feeder,02,L1 Current (RMS),A,2.5
921766,RAYMOND ROAD K125,2024-01-27T01:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.09
921766,RAYMOND ROAD K125,2024-01-27T01:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.42
921766,RAYMOND ROAD K125,2024-01-27T01:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.07
921766,RAYMOND ROAD K125,2024-01-27T01:20:00.000+00:00,feeder,01,L3 Active Power,kW,-0.06
921766,RAYMOND ROAD K125,2024-01-27T01:20:00.000+00:00,feeder,01,L2 Active Power,kW,0.05
921766,RAYMOND ROAD K125,2024-01-27T01:20:00.000+00:00,feeder,01,L1 Active Power,kW,0.05
921766,RAYMOND ROAD K125,2024-01-27T01:20:00.000+00:00,feeder,01,N Current (RMS),A,19.2
921766,RAYMOND ROAD K125,2024-01-27T01:20:00.000+00:00,feeder,01,L3 Current (RMS),A,4.1
921766,RAYMOND ROAD K125,2024-01-27T01:20:00.000+00:00,feeder,01,L2 Current (RMS),A,8.1
921766,RAYMOND ROAD K125,2024-01-27T01:20:00.000+00:00,feeder,01,L1 Current (RMS),A,11.7
921766,RAYMOND ROAD K125,2024-01-27T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
