Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921766,RAYMOND ROAD K125,2024-01-27T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.29
921766,RAYMOND ROAD K125,2024-01-27T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
921766,RAYMOND ROAD K125,2024-01-27T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.16
921766,RAYMOND ROAD K125,2024-01-27T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
921766,RAYMOND ROAD K125,2024-01-27T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.29
921766,RAYMOND ROAD K125,2024-01-27T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.83
921766,RAYMOND ROAD K125,2024-01-27T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
921766,RAYMOND ROAD K125,2024-01-27T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.23
921766,RAYMOND ROAD K125,2024-01-27T01:20:00.000+00:00,busbar,,L3 Active Power,kW,78.86
921766,RAYMOND ROAD K125,2024-01-27T01:20:00.000+00:00,busbar,,L2 Active Power,kW,128.28
921766,RAYMOND ROAD K125,2024-01-27T01:20:00.000+00:00,busbar,,L1 Active Power,kW,152.26
921766,RAYMOND ROAD K125,2024-01-27T01:20:00.000+00:00,busbar,,N Current (RMS),A,252.5
921766,RAYMOND ROAD K125,2024-01-27T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,320.6
921766,RAYMOND ROAD K125,2024-01-27T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,518.9
921766,RAYMOND ROAD K125,2024-01-27T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,620.6
921766,RAYMOND ROAD K125,2024-01-27T01:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-3.42
921766,RAYMOND ROAD K125,2024-01-27T01:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,2.51
921766,RAYMOND ROAD K125,2024-01-27T01:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-5.19
921766,RAYMOND ROAD K125,2024-01-27T01:10:00.000+00:00,feeder,05,L3 Active Power,kW,24.52
921766,RAYMOND ROAD K125,2024-01-27T01:10:00.000+00:00,feeder,05,L2 Active Power,kW,62.48
921766,RAYMOND ROAD K125,2024-01-27T01:10:00.000+00:00,feeder,05,L1 Active Power,kW,42.09
921766,RAYMOND ROAD K125,2024-01-27T01:10:00.000+00:00,feeder,05,N Current (RMS),A,122.4
921766,RAYMOND ROAD K125,2024-01-27T01:10:00.000+00:00,feeder,05,L3 Current (RMS),A,100.1
921766,RAYMOND ROAD K125,2024-01-27T01:10:00.000+00:00,feeder,05,L2 Current (RMS),A,252.7
921766,RAYMOND ROAD K125,2024-01-27T01:10:00.000+00:00,feeder,05,L1 Current (RMS),A,172.6
921766,RAYMOND ROAD K125,2024-01-27T01:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.6
921766,RAYMOND ROAD K125,2024-01-27T01:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.49
921766,RAYMOND ROAD K125,2024-01-27T01:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.06
921766,RAYMOND ROAD K125,2024-01-27T01:10:00.000+00:00,feeder,04,L3 Active Power,kW,27.13
921766,RAYMOND ROAD K125,2024-01-27T01:10:00.000+00:00,feeder,04,L2 Active Power,kW,33.03
921766,RAYMOND ROAD K125,2024-01-27T01:10:00.000+00:00,feeder,04,L1 Active Power,kW,48.99
921766,RAYMOND ROAD K125,2024-01-27T01:10:00.000+00:00,feeder,04,N Current (RMS),A,66.8
921766,RAYMOND ROAD K125,2024-01-27T01:10:00.000+00:00,feeder,04,L3 Current (RMS),A,111.6
921766,RAYMOND ROAD K125,2024-01-27T01:10:00.000+00:00,feeder,04,L2 Current (RMS),A,134.6
921766,RAYMOND ROAD K125,2024-01-27T01:10:00.000+00:00,feeder,04,L1 Current (RMS),A,199.0
921766,RAYMOND ROAD K125,2024-01-27T01:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.74
921766,RAYMOND ROAD K125,2024-01-27T01:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.86
921766,RAYMOND ROAD K125,2024-01-27T01:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-7.0
921766,RAYMOND ROAD K125,2024-01-27T01:10:00.000+00:00,feeder,03,L3 Active Power,kW,15.28
921766,RAYMOND ROAD K125,2024-01-27T01:10:00.000+00:00,feeder,03,L2 Active Power,kW,33.49
921766,RAYMOND ROAD K125,2024-01-27T01:10:00.000+00:00,feeder,03,L1 Active Power,kW,57.88
921766,RAYMOND ROAD K125,2024-01-27T01:10:00.000+00:00,feeder,03,N Current (RMS),A,102.8
921766,RAYMOND ROAD K125,2024-01-27T01:10:00.000+00:00,feeder,03,L3 Current (RMS),A,64.1
921766,RAYMOND ROAD K125,2024-01-27T01:10:00.000+00:00,feeder,03,L2 Current (RMS),A,137.1
921766,RAYMOND ROAD K125,2024-01-27T01:10:00.000+00:00,feeder,03,L1 Current (RMS),A,236.7
921766,RAYMOND ROAD K125,2024-01-27T01:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.29
921766,RAYMOND ROAD K125,2024-01-27T01:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.32
921766,RAYMOND ROAD K125,2024-01-27T01:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.06
921766,RAYMOND ROAD K125,2024-01-27T01:10:00.000+00:00,feeder,02,L3 Active Power,kW,-0.26
921766,RAYMOND ROAD K125,2024-01-27T01:10:00.000+00:00,feeder,02,L2 Active Power,kW,-0.09
921766,RAYMOND ROAD K125,2024-01-27T01:10:00.000+00:00,feeder,02,L1 Active Power,kW,0.24
921766,RAYMOND ROAD K125,2024-01-27T01:10:00.000+00:00,feeder,02,N Current (RMS),A,24.7
921766,RAYMOND ROAD K125,2024-01-27T01:10:00.000+00:00,feeder,02,L3 Current (RMS),A,2.3
921766,RAYMOND ROAD K125,2024-01-27T01:10:00.000+00:00,feeder,02,L2 Current (RMS),A,2.4
921766,RAYMOND ROAD K125,2024-01-27T01:10:00.000+00:00,feeder,02,L1 Current (RMS),A,3.1
921766,RAYMOND ROAD K125,2024-01-27T01:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.08
921766,RAYMOND ROAD K125,2024-01-27T01:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.39
921766,RAYMOND ROAD K125,2024-01-27T01:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.09
921766,RAYMOND ROAD K125,2024-01-27T01:10:00.000+00:00,feeder,01,L3 Active Power,kW,-0.07
921766,RAYMOND ROAD K125,2024-01-27T01:10:00.000+00:00,feeder,01,L2 Active Power,kW,-0.05
921766,RAYMOND ROAD K125,2024-01-27T01:10:00.000+00:00,feeder,01,L1 Active Power,kW,0.04
921766,RAYMOND ROAD K125,2024-01-27T01:10:00.000+00:00,feeder,01,N Current (RMS),A,19.6
921766,RAYMOND ROAD K125,2024-01-27T01:10:00.000+00:00,feeder,01,L3 Current (RMS),A,5.2
921766,RAYMOND ROAD K125,2024-01-27T01:10:00.000+00:00,feeder,01,L2 Current (RMS),A,10.3
921766,RAYMOND ROAD K125,2024-01-27T01:10:00.000+00:00,feeder,01,L1 Current (RMS),A,15.1
921766,RAYMOND ROAD K125,2024-01-27T01:10:00.000+00:00,transformer,,Temperature,C,29.9
921766,RAYMOND ROAD K125,2024-01-27T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
921766,RAYMOND ROAD K125,2024-01-27T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.01
921766,RAYMOND ROAD K125,2024-01-27T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
921766,RAYMOND ROAD K125,2024-01-27T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.66
921766,RAYMOND ROAD K125,2024-01-27T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
921766,RAYMOND ROAD K125,2024-01-27T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.89
921766,RAYMOND ROAD K125,2024-01-27T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.4
921766,RAYMOND ROAD K125,2024-01-27T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
921766,RAYMOND ROAD K125,2024-01-27T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.1
921766,RAYMOND ROAD K125,2024-01-27T01:10:00.000+00:00,busbar,,L3 Active Power,kW,66.61
921766,RAYMOND ROAD K125,2024-01-27T01:10:00.000+00:00,busbar,,L2 Active Power,kW,128.86
921766,RAYMOND ROAD K125,2024-01-27T01:10:00.000+00:00,busbar,,L1 Active Power,kW,149.24
921766,RAYMOND ROAD K125,2024-01-27T01:10:00.000+00:00,busbar,,N Current (RMS),A,287.9
921766,RAYMOND ROAD K125,2024-01-27T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,273.2
921766,RAYMOND ROAD K125,2024-01-27T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,521.8
921766,RAYMOND ROAD K125,2024-01-27T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,608.5
921766,RAYMOND ROAD K125,2024-01-27T01:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-3.21
921766,RAYMOND ROAD K125,2024-01-27T01:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,2.49
921766,RAYMOND ROAD K125,2024-01-27T01:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-4.29
921766,RAYMOND ROAD K125,2024-01-27T01:00:00.000+00:00,feeder,05,L3 Active Power,kW,27.95
921766,RAYMOND ROAD K125,2024-01-27T01:00:00.000+00:00,feeder,05,L2 Active Power,kW,61.74
921766,RAYMOND ROAD K125,2024-01-27T01:00:00.000+00:00,feeder,05,L1 Active Power,kW,43.21
921766,RAYMOND ROAD K125,2024-01-27T01:00:00.000+00:00,feeder,05,N Current (RMS),A,113.9
921766,RAYMOND ROAD K125,2024-01-27T01:00:00.000+00:00,feeder,05,L3 Current (RMS),A,113.9
921766,RAYMOND ROAD K125,2024-01-27T01:00:00.000+00:00,feeder,05,L2 Current (RMS),A,250.1
921766,RAYMOND ROAD K125,2024-01-27T01:00:00.000+00:00,feeder,05,L1 Current (RMS),A,177.2
921766,RAYMOND ROAD K125,2024-01-27T01:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.59
921766,RAYMOND ROAD K125,2024-01-27T01:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.16
921766,RAYMOND ROAD K125,2024-01-27T01:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.72
921766,RAYMOND ROAD K125,2024-01-27T01:00:00.000+00:00,feeder,04,L3 Active Power,kW,22.28
921766,RAYMOND ROAD K125,2024-01-27T01:00:00.000+00:00,feeder,04,L2 Active Power,kW,29.88
921766,RAYMOND ROAD K125,2024-01-27T01:00:00.000+00:00,feeder,04,L1 Active Power,kW,49.42
921766,RAYMOND ROAD K125,2024-01-27T01:00:00.000+00:00,feeder,04,N Current (RMS),A,82.9
921766,RAYMOND ROAD K125,2024-01-27T01:00:00.000+00:00,feeder,04,L3 Current (RMS),A,91.2
921766,RAYMOND ROAD K125,2024-01-27T01:00:00.000+00:00,feeder,04,L2 Current (RMS),A,122.4
921766,RAYMOND ROAD K125,2024-01-27T01:00:00.000+00:00,feeder,04,L1 Current (RMS),A,201.3
921766,RAYMOND ROAD K125,2024-01-27T01:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.69
921766,RAYMOND ROAD K125,2024-01-27T01:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.68
921766,RAYMOND ROAD K125,2024-01-27T01:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-6.34
921766,RAYMOND ROAD K125,2024-01-27T01:00:00.000+00:00,feeder,03,L3 Active Power,kW,15.29
921766,RAYMOND ROAD K125,2024-01-27T01:00:00.000+00:00,feeder,03,L2 Active Power,kW,32.66
921766,RAYMOND ROAD K125,2024-01-27T01:00:00.000+00:00,feeder,03,L1 Active Power,kW,57.36
921766,RAYMOND ROAD K125,2024-01-27T01:00:00.000+00:00,feeder,03,N Current (RMS),A,103.0
921766,RAYMOND ROAD K125,2024-01-27T01:00:00.000+00:00,feeder,03,L3 Current (RMS),A,64.2
921766,RAYMOND ROAD K125,2024-01-27T01:00:00.000+00:00,feeder,03,L2 Current (RMS),A,133.9
921766,RAYMOND ROAD K125,2024-01-27T01:00:00.000+00:00,feeder,03,L1 Current (RMS),A,235.1
921766,RAYMOND ROAD K125,2024-01-27T01:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.29
921766,RAYMOND ROAD K125,2024-01-27T01:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.33
921766,RAYMOND ROAD K125,2024-01-27T01:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.05
921766,RAYMOND ROAD K125,2024-01-27T01:00:00.000+00:00,feeder,02,L3 Active Power,kW,-0.27
921766,RAYMOND ROAD K125,2024-01-27T01:00:00.000+00:00,feeder,02,L2 Active Power,kW,-0.09
921766,RAYMOND ROAD K125,2024-01-27T01:00:00.000+00:00,feeder,02,L1 Active Power,kW,0.25
921766,RAYMOND ROAD K125,2024-01-27T01:00:00.000+00:00,feeder,02,N Current (RMS),A,25.2
921766,RAYMOND ROAD K125,2024-01-27T01:00:00.000+00:00,feeder,02,L3 Current (RMS),A,2.0
921766,RAYMOND ROAD K125,2024-01-27T01:00:00.000+00:00,feeder,02,L2 Current (RMS),A,1.9
921766,RAYMOND ROAD K125,2024-01-27T01:00:00.000+00:00,feeder,02,L1 Current (RMS),A,2.0
921766,RAYMOND ROAD K125,2024-01-27T01:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.08
921766,RAYMOND ROAD K125,2024-01-27T01:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.41
921766,RAYMOND ROAD K125,2024-01-27T01:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.09
921766,RAYMOND ROAD K125,2024-01-27T01:00:00.000+00:00,feeder,01,L3 Active Power,kW,-0.08
921766,RAYMOND ROAD K125,2024-01-27T01:00:00.000+00:00,feeder,01,L2 Active Power,kW,-0.07
921766,RAYMOND ROAD K125,2024-01-27T01:00:00.000+00:00,feeder,01,L1 Active Power,kW,0.04
921766,RAYMOND ROAD K125,2024-01-27T01:00:00.000+00:00,feeder,01,N Current (RMS),A,19.9
921766,RAYMOND ROAD K125,2024-01-27T01:00:00.000+00:00,feeder,01,L3 Current (RMS),A,3.0
921766,RAYMOND ROAD K125,2024-01-27T01:00:00.000+00:00,feeder,01,L2 Current (RMS),A,6.0
921766,RAYMOND ROAD K125,2024-01-27T01:00:00.000+00:00,feeder,01,L1 Current (RMS),A,8.6
921766,RAYMOND ROAD K125,2024-01-27T01:00:00.000+00:00,transformer,,Temperature,C,30.0
921766,RAYMOND ROAD K125,2024-01-27T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
921766,RAYMOND ROAD K125,2024-01-27T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.48
921766,RAYMOND ROAD K125,2024-01-27T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
921766,RAYMOND ROAD K125,2024-01-27T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.35
921766,RAYMOND ROAD K125,2024-01-27T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
921766,RAYMOND ROAD K125,2024-01-27T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.5
921766,RAYMOND ROAD K125,2024-01-27T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.13
921766,RAYMOND ROAD K125,2024-01-27T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.27
921766,RAYMOND ROAD K125,2024-01-27T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.21
921766,RAYMOND ROAD K125,2024-01-27T01:00:00.000+00:00,busbar,,L3 Active Power,kW,65.17
921766,RAYMOND ROAD K125,2024-01-27T01:00:00.000+00:00,busbar,,L2 Active Power,kW,124.12
921766,RAYMOND ROAD K125,2024-01-27T01:00:00.000+00:00,busbar,,L1 Active Power,kW,150.29
921766,RAYMOND ROAD K125,2024-01-27T01:00:00.000+00:00,busbar,,N Current (RMS),A,296.0
921766,RAYMOND ROAD K125,2024-01-27T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,266.8
921766,RAYMOND ROAD K125,2024-01-27T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,503.7
921766,RAYMOND ROAD K125,2024-01-27T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,614.2
921766,RAYMOND ROAD K125,2024-01-27T00:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.61
921766,RAYMOND ROAD K125,2024-01-27T00:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,2.43
921766,RAYMOND ROAD K125,2024-01-27T00:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.88
921766,RAYMOND ROAD K125,2024-01-27T00:50:00.000+00:00,feeder,05,L3 Active Power,kW,30.28
921766,RAYMOND ROAD K125,2024-01-27T00:50:00.000+00:00,feeder,05,L2 Active Power,kW,59.53
921766,RAYMOND ROAD K125,2024-01-27T00:50:00.000+00:00,feeder,05,L1 Active Power,kW,45.42
921766,RAYMOND ROAD K125,2024-01-27T00:50:00.000+00:00,feeder,05,N Current (RMS),A,101.7
921766,RAYMOND ROAD K125,2024-01-27T00:50:00.000+00:00,feeder,05,L3 Current (RMS),A,123.9
921766,RAYMOND ROAD K125,2024-01-27T00:50:00.000+00:00,feeder,05,L2 Current (RMS),A,242.1
921766,RAYMOND ROAD K125,2024-01-27T00:50:00.000+00:00,feeder,05,L1 Current (RMS),A,186.9
921766,RAYMOND ROAD K125,2024-01-27T00:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.26
921766,RAYMOND ROAD K125,2024-01-27T00:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.64
921766,RAYMOND ROAD K125,2024-01-27T00:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.99
921766,RAYMOND ROAD K125,2024-01-27T00:50:00.000+00:00,feeder,04,L3 Active Power,kW,23.69
921766,RAYMOND ROAD K125,2024-01-27T00:50:00.000+00:00,feeder,04,L2 Active Power,kW,30.24
921766,RAYMOND ROAD K125,2024-01-27T00:50:00.000+00:00,feeder,04,L1 Active Power,kW,48.22
921766,RAYMOND ROAD K125,2024-01-27T00:50:00.000+00:00,feeder,04,N Current (RMS),A,79.2
921766,RAYMOND ROAD K125,2024-01-27T00:50:00.000+00:00,feeder,04,L3 Current (RMS),A,98.0
921766,RAYMOND ROAD K125,2024-01-27T00:50:00.000+00:00,feeder,04,L2 Current (RMS),A,125.0
921766,RAYMOND ROAD K125,2024-01-27T00:50:00.000+00:00,feeder,04,L1 Current (RMS),A,197.0
921766,RAYMOND ROAD K125,2024-01-27T00:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.31
921766,RAYMOND ROAD K125,2024-01-27T00:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.47
921766,RAYMOND ROAD K125,2024-01-27T00:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-5.91
921766,RAYMOND ROAD K125,2024-01-27T00:50:00.000+00:00,feeder,03,L3 Active Power,kW,17.12
921766,RAYMOND ROAD K125,2024-01-27T00:50:00.000+00:00,feeder,03,L2 Active Power,kW,30.92
921766,RAYMOND ROAD K125,2024-01-27T00:50:00.000+00:00,feeder,03,L1 Active Power,kW,59.25
921766,RAYMOND ROAD K125,2024-01-27T00:50:00.000+00:00,feeder,03,N Current (RMS),A,104.7
921766,RAYMOND ROAD K125,2024-01-27T00:50:00.000+00:00,feeder,03,L3 Current (RMS),A,72.0
921766,RAYMOND ROAD K125,2024-01-27T00:50:00.000+00:00,feeder,03,L2 Current (RMS),A,127.4
921766,RAYMOND ROAD K125,2024-01-27T00:50:00.000+00:00,feeder,03,L1 Current (RMS),A,243.8
921766,RAYMOND ROAD K125,2024-01-27T00:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.36
921766,RAYMOND ROAD K125,2024-01-27T00:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.33
921766,RAYMOND ROAD K125,2024-01-27T00:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.05
921766,RAYMOND ROAD K125,2024-01-27T00:50:00.000+00:00,feeder,02,L3 Active Power,kW,-0.21
921766,RAYMOND ROAD K125,2024-01-27T00:50:00.000+00:00,feeder,02,L2 Active Power,kW,-0.14
921766,RAYMOND ROAD K125,2024-01-27T00:50:00.000+00:00,feeder,02,L1 Active Power,kW,0.26
921766,RAYMOND ROAD K125,2024-01-27T00:50:00.000+00:00,feeder,02,N Current (RMS),A,26.3
921766,RAYMOND ROAD K125,2024-01-27T00:50:00.000+00:00,feeder,02,L3 Current (RMS),A,2.4
921766,RAYMOND ROAD K125,2024-01-27T00:50:00.000+00:00,feeder,02,L2 Current (RMS),A,2.5
921766,RAYMOND ROAD K125,2024-01-27T00:50:00.000+00:00,feeder,02,L1 Current (RMS),A,3.2
921766,RAYMOND ROAD K125,2024-01-27T00:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.09
921766,RAYMOND ROAD K125,2024-01-27T00:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.43
921766,RAYMOND ROAD K125,2024-01-27T00:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.08
921766,RAYMOND ROAD K125,2024-01-27T00:50:00.000+00:00,feeder,01,L3 Active Power,kW,-0.07
921766,RAYMOND ROAD K125,2024-01-27T00:50:00.000+00:00,feeder,01,L2 Active Power,kW,0.02
921766,RAYMOND ROAD K125,2024-01-27T00:50:00.000+00:00,feeder,01,L1 Active Power,kW,0.06
921766,RAYMOND ROAD K125,2024-01-27T00:50:00.000+00:00,feeder,01,N Current (RMS),A,20.6
921766,RAYMOND ROAD K125,2024-01-27T00:50:00.000+00:00,feeder,01,L3 Current (RMS),A,5.2
921766,RAYMOND ROAD K125,2024-01-27T00:50:00.000+00:00,feeder,01,L2 Current (RMS),A,10.5
921766,RAYMOND ROAD K125,2024-01-27T00:50:00.000+00:00,feeder,01,L1 Current (RMS),A,15.2
921766,RAYMOND ROAD K125,2024-01-27T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
921766,RAYMOND ROAD K125,2024-01-27T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.84
921766,RAYMOND ROAD K125,2024-01-27T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
921766,RAYMOND ROAD K125,2024-01-27T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.88
921766,RAYMOND ROAD K125,2024-01-27T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
921766,RAYMOND ROAD K125,2024-01-27T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.88
921766,RAYMOND ROAD K125,2024-01-27T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.72
921766,RAYMOND ROAD K125,2024-01-27T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
921766,RAYMOND ROAD K125,2024-01-27T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.65
921766,RAYMOND ROAD K125,2024-01-27T00:50:00.000+00:00,busbar,,L3 Active Power,kW,70.81
921766,RAYMOND ROAD K125,2024-01-27T00:50:00.000+00:00,busbar,,L2 Active Power,kW,120.58
921766,RAYMOND ROAD K125,2024-01-27T00:50:00.000+00:00,busbar,,L1 Active Power,kW,153.2
921766,RAYMOND ROAD K125,2024-01-27T00:50:00.000+00:00,busbar,,N Current (RMS),A,289.0
921766,RAYMOND ROAD K125,2024-01-27T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,290.6
921766,RAYMOND ROAD K125,2024-01-27T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,491.6
921766,RAYMOND ROAD K125,2024-01-27T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,628.5
921766,RAYMOND ROAD K125,2024-01-27T00:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.72
921766,RAYMOND ROAD K125,2024-01-27T00:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,2.74
921766,RAYMOND ROAD K125,2024-01-27T00:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-4.61
921766,RAYMOND ROAD K125,2024-01-27T00:40:00.000+00:00,feeder,05,L3 Active Power,kW,29.24
921766,RAYMOND ROAD K125,2024-01-27T00:40:00.000+00:00,feeder,05,L2 Active Power,kW,59.26
921766,RAYMOND ROAD K125,2024-01-27T00:40:00.000+00:00,feeder,05,L1 Active Power,kW,47.51
921766,RAYMOND ROAD K125,2024-01-27T00:40:00.000+00:00,feeder,05,N Current (RMS),A,100.5
921766,RAYMOND ROAD K125,2024-01-27T00:40:00.000+00:00,feeder,05,L3 Current (RMS),A,120.1
921766,RAYMOND ROAD K125,2024-01-27T00:40:00.000+00:00,feeder,05,L2 Current (RMS),A,241.8
921766,RAYMOND ROAD K125,2024-01-27T00:40:00.000+00:00,feeder,05,L1 Current (RMS),A,196.8
921766,RAYMOND ROAD K125,2024-01-27T00:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.64
921766,RAYMOND ROAD K125,2024-01-27T00:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.57
921766,RAYMOND ROAD K125,2024-01-27T00:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.96
921766,RAYMOND ROAD K125,2024-01-27T00:40:00.000+00:00,feeder,04,L3 Active Power,kW,31.39
921766,RAYMOND ROAD K125,2024-01-27T00:40:00.000+00:00,feeder,04,L2 Active Power,kW,32.72
921766,RAYMOND ROAD K125,2024-01-27T00:40:00.000+00:00,feeder,04,L1 Active Power,kW,50.21
921766,RAYMOND ROAD K125,2024-01-27T00:40:00.000+00:00,feeder,04,N Current (RMS),A,63.8
921766,RAYMOND ROAD K125,2024-01-27T00:40:00.000+00:00,feeder,04,L3 Current (RMS),A,128.3
921766,RAYMOND ROAD K125,2024-01-27T00:40:00.000+00:00,feeder,04,L2 Current (RMS),A,134.4
921766,RAYMOND ROAD K125,2024-01-27T00:40:00.000+00:00,feeder,04,L1 Current (RMS),A,206.1
921766,RAYMOND ROAD K125,2024-01-27T00:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.6
921766,RAYMOND ROAD K125,2024-01-27T00:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.43
921766,RAYMOND ROAD K125,2024-01-27T00:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-6.67
921766,RAYMOND ROAD K125,2024-01-27T00:40:00.000+00:00,feeder,03,L3 Active Power,kW,17.33
921766,RAYMOND ROAD K125,2024-01-27T00:40:00.000+00:00,feeder,03,L2 Active Power,kW,31.26
921766,RAYMOND ROAD K125,2024-01-27T00:40:00.000+00:00,feeder,03,L1 Active Power,kW,57.43
921766,RAYMOND ROAD K125,2024-01-27T00:40:00.000+00:00,feeder,03,N Current (RMS),A,100.1
921766,RAYMOND ROAD K125,2024-01-27T00:40:00.000+00:00,feeder,03,L3 Current (RMS),A,73.5
921766,RAYMOND ROAD K125,2024-01-27T00:40:00.000+00:00,feeder,03,L2 Current (RMS),A,129.6
921766,RAYMOND ROAD K125,2024-01-27T00:40:00.000+00:00,feeder,03,L1 Current (RMS),A,237.2
921766,RAYMOND ROAD K125,2024-01-27T00:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.34
921766,RAYMOND ROAD K125,2024-01-27T00:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.3
921766,RAYMOND ROAD K125,2024-01-27T00:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.04
921766,RAYMOND ROAD K125,2024-01-27T00:40:00.000+00:00,feeder,02,L3 Active Power,kW,-0.16
921766,RAYMOND ROAD K125,2024-01-27T00:40:00.000+00:00,feeder,02,L2 Active Power,kW,-0.14
921766,RAYMOND ROAD K125,2024-01-27T00:40:00.000+00:00,feeder,02,L1 Active Power,kW,0.25
921766,RAYMOND ROAD K125,2024-01-27T00:40:00.000+00:00,feeder,02,N Current (RMS),A,25.1
921766,RAYMOND ROAD K125,2024-01-27T00:40:00.000+00:00,feeder,02,L3 Current (RMS),A,2.4
921766,RAYMOND ROAD K125,2024-01-27T00:40:00.000+00:00,feeder,02,L2 Current (RMS),A,2.5
921766,RAYMOND ROAD K125,2024-01-27T00:40:00.000+00:00,feeder,02,L1 Current (RMS),A,3.3
921766,RAYMOND ROAD K125,2024-01-27T00:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.09
921766,RAYMOND ROAD K125,2024-01-27T00:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.41
921766,RAYMOND ROAD K125,2024-01-27T00:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.07
921766,RAYMOND ROAD K125,2024-01-27T00:40:00.000+00:00,feeder,01,L3 Active Power,kW,-0.06
921766,RAYMOND ROAD K125,2024-01-27T00:40:00.000+00:00,feeder,01,L2 Active Power,kW,0.03
921766,RAYMOND ROAD K125,2024-01-27T00:40:00.000+00:00,feeder,01,L1 Active Power,kW,0.04
921766,RAYMOND ROAD K125,2024-01-27T00:40:00.000+00:00,feeder,01,N Current (RMS),A,19.7
921766,RAYMOND ROAD K125,2024-01-27T00:40:00.000+00:00,feeder,01,L3 Current (RMS),A,5.5
921766,RAYMOND ROAD K125,2024-01-27T00:40:00.000+00:00,feeder,01,L2 Current (RMS),A,11.1
921766,RAYMOND ROAD K125,2024-01-27T00:40:00.000+00:00,feeder,01,L1 Current (RMS),A,16.1
921766,RAYMOND ROAD K125,2024-01-27T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
921766,RAYMOND ROAD K125,2024-01-27T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.95
921766,RAYMOND ROAD K125,2024-01-27T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
921766,RAYMOND ROAD K125,2024-01-27T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.76
921766,RAYMOND ROAD K125,2024-01-27T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
921766,RAYMOND ROAD K125,2024-01-27T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
921766,RAYMOND ROAD K125,2024-01-27T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.53
921766,RAYMOND ROAD K125,2024-01-27T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
921766,RAYMOND ROAD K125,2024-01-27T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.13
921766,RAYMOND ROAD K125,2024-01-27T00:40:00.000+00:00,busbar,,L3 Active Power,kW,77.74
921766,RAYMOND ROAD K125,2024-01-27T00:40:00.000+00:00,busbar,,L2 Active Power,kW,123.13
921766,RAYMOND ROAD K125,2024-01-27T00:40:00.000+00:00,busbar,,L1 Active Power,kW,155.45
921766,RAYMOND ROAD K125,2024-01-27T00:40:00.000+00:00,busbar,,N Current (RMS),A,269.0
921766,RAYMOND ROAD K125,2024-01-27T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,319.2
921766,RAYMOND ROAD K125,2024-01-27T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,503.3
921766,RAYMOND ROAD K125,2024-01-27T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,640.3
921766,RAYMOND ROAD K125,2024-01-27T00:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.89
921766,RAYMOND ROAD K125,2024-01-27T00:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,2.69
921766,RAYMOND ROAD K125,2024-01-27T00:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-4.63
921766,RAYMOND ROAD K125,2024-01-27T00:30:00.000+00:00,feeder,05,L3 Active Power,kW,31.5
921766,RAYMOND ROAD K125,2024-01-27T00:30:00.000+00:00,feeder,05,L2 Active Power,kW,59.23
921766,RAYMOND ROAD K125,2024-01-27T00:30:00.000+00:00,feeder,05,L1 Active Power,kW,47.46
921766,RAYMOND ROAD K125,2024-01-27T00:30:00.000+00:00,feeder,05,N Current (RMS),A,97.6
921766,RAYMOND ROAD K125,2024-01-27T00:30:00.000+00:00,feeder,05,L3 Current (RMS),A,128.5
921766,RAYMOND ROAD K125,2024-01-27T00:30:00.000+00:00,feeder,05,L2 Current (RMS),A,241.8
921766,RAYMOND ROAD K125,2024-01-27T00:30:00.000+00:00,feeder,05,L1 Current (RMS),A,196.4
921766,RAYMOND ROAD K125,2024-01-27T00:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.51
921766,RAYMOND ROAD K125,2024-01-27T00:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.47
921766,RAYMOND ROAD K125,2024-01-27T00:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.58
921766,RAYMOND ROAD K125,2024-01-27T00:30:00.000+00:00,feeder,04,L3 Active Power,kW,24.93
921766,RAYMOND ROAD K125,2024-01-27T00:30:00.000+00:00,feeder,04,L2 Active Power,kW,36.07
921766,RAYMOND ROAD K125,2024-01-27T00:30:00.000+00:00,feeder,04,L1 Active Power,kW,56.07
921766,RAYMOND ROAD K125,2024-01-27T00:30:00.000+00:00,feeder,04,N Current (RMS),A,101.0
921766,RAYMOND ROAD K125,2024-01-27T00:30:00.000+00:00,feeder,04,L3 Current (RMS),A,104.0
921766,RAYMOND ROAD K125,2024-01-27T00:30:00.000+00:00,feeder,04,L2 Current (RMS),A,148.2
921766,RAYMOND ROAD K125,2024-01-27T00:30:00.000+00:00,feeder,04,L1 Current (RMS),A,230.7
921766,RAYMOND ROAD K125,2024-01-27T00:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.42
921766,RAYMOND ROAD K125,2024-01-27T00:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.42
921766,RAYMOND ROAD K125,2024-01-27T00:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-5.61
921766,RAYMOND ROAD K125,2024-01-27T00:30:00.000+00:00,feeder,03,L3 Active Power,kW,18.53
921766,RAYMOND ROAD K125,2024-01-27T00:30:00.000+00:00,feeder,03,L2 Active Power,kW,28.75
921766,RAYMOND ROAD K125,2024-01-27T00:30:00.000+00:00,feeder,03,L1 Active Power,kW,57.6
921766,RAYMOND ROAD K125,2024-01-27T00:30:00.000+00:00,feeder,03,N Current (RMS),A,96.1
921766,RAYMOND ROAD K125,2024-01-27T00:30:00.000+00:00,feeder,03,L3 Current (RMS),A,77.8
921766,RAYMOND ROAD K125,2024-01-27T00:30:00.000+00:00,feeder,03,L2 Current (RMS),A,119.1
921766,RAYMOND ROAD K125,2024-01-27T00:30:00.000+00:00,feeder,03,L1 Current (RMS),A,237.7
921766,RAYMOND ROAD K125,2024-01-27T00:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.4
921766,RAYMOND ROAD K125,2024-01-27T00:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.33
921766,RAYMOND ROAD K125,2024-01-27T00:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.06
921766,RAYMOND ROAD K125,2024-01-27T00:30:00.000+00:00,feeder,02,L3 Active Power,kW,-0.17
921766,RAYMOND ROAD K125,2024-01-27T00:30:00.000+00:00,feeder,02,L2 Active Power,kW,-0.15
921766,RAYMOND ROAD K125,2024-01-27T00:30:00.000+00:00,feeder,02,L1 Active Power,kW,0.26
921766,RAYMOND ROAD K125,2024-01-27T00:30:00.000+00:00,feeder,02,N Current (RMS),A,27.6
921766,RAYMOND ROAD K125,2024-01-27T00:30:00.000+00:00,feeder,02,L3 Current (RMS),A,2.6
921766,RAYMOND ROAD K125,2024-01-27T00:30:00.000+00:00,feeder,02,L2 Current (RMS),A,2.8
921766,RAYMOND ROAD K125,2024-01-27T00:30:00.000+00:00,feeder,02,L1 Current (RMS),A,3.6
921766,RAYMOND ROAD K125,2024-01-27T00:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.09
921766,RAYMOND ROAD K125,2024-01-27T00:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.46
921766,RAYMOND ROAD K125,2024-01-27T00:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.07
921766,RAYMOND ROAD K125,2024-01-27T00:30:00.000+00:00,feeder,01,L3 Active Power,kW,-0.07
921766,RAYMOND ROAD K125,2024-01-27T00:30:00.000+00:00,feeder,01,L2 Active Power,kW,0.06
921766,RAYMOND ROAD K125,2024-01-27T00:30:00.000+00:00,feeder,01,L1 Active Power,kW,0.06
921766,RAYMOND ROAD K125,2024-01-27T00:30:00.000+00:00,feeder,01,N Current (RMS),A,21.9
921766,RAYMOND ROAD K125,2024-01-27T00:30:00.000+00:00,feeder,01,L3 Current (RMS),A,6.1
921766,RAYMOND ROAD K125,2024-01-27T00:30:00.000+00:00,feeder,01,L2 Current (RMS),A,12.1
921766,RAYMOND ROAD K125,2024-01-27T00:30:00.000+00:00,feeder,01,L1 Current (RMS),A,17.6
921766,RAYMOND ROAD K125,2024-01-27T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
921766,RAYMOND ROAD K125,2024-01-27T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.86
921766,RAYMOND ROAD K125,2024-01-27T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
921766,RAYMOND ROAD K125,2024-01-27T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.6
921766,RAYMOND ROAD K125,2024-01-27T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
921766,RAYMOND ROAD K125,2024-01-27T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.61
921766,RAYMOND ROAD K125,2024-01-27T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.33
921766,RAYMOND ROAD K125,2024-01-27T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
921766,RAYMOND ROAD K125,2024-01-27T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.69
921766,RAYMOND ROAD K125,2024-01-27T00:30:00.000+00:00,busbar,,L3 Active Power,kW,74.71
921766,RAYMOND ROAD K125,2024-01-27T00:30:00.000+00:00,busbar,,L2 Active Power,kW,123.96
921766,RAYMOND ROAD K125,2024-01-27T00:30:00.000+00:00,busbar,,L1 Active Power,kW,161.45
921766,RAYMOND ROAD K125,2024-01-27T00:30:00.000+00:00,busbar,,N Current (RMS),A,304.4
921766,RAYMOND ROAD K125,2024-01-27T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,306.9
921766,RAYMOND ROAD K125,2024-01-27T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,507.0
921766,RAYMOND ROAD K125,2024-01-27T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,664.6
921766,RAYMOND ROAD K125,2024-01-27T00:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.88
921766,RAYMOND ROAD K125,2024-01-27T00:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,2.31
921766,RAYMOND ROAD K125,2024-01-27T00:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-4.49
921766,RAYMOND ROAD K125,2024-01-27T00:20:00.000+00:00,feeder,05,L3 Active Power,kW,32.21
921766,RAYMOND ROAD K125,2024-01-27T00:20:00.000+00:00,feeder,05,L2 Active Power,kW,60.22
921766,RAYMOND ROAD K125,2024-01-27T00:20:00.000+00:00,feeder,05,L1 Active Power,kW,49.36
921766,RAYMOND ROAD K125,2024-01-27T00:20:00.000+00:00,feeder,05,N Current (RMS),A,94.7
921766,RAYMOND ROAD K125,2024-01-27T00:20:00.000+00:00,feeder,05,L3 Current (RMS),A,132.8
921766,RAYMOND ROAD K125,2024-01-27T00:20:00.000+00:00,feeder,05,L2 Current (RMS),A,245.4
921766,RAYMOND ROAD K125,2024-01-27T00:20:00.000+00:00,feeder,05,L1 Current (RMS),A,203.3
921766,RAYMOND ROAD K125,2024-01-27T00:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.11
921766,RAYMOND ROAD K125,2024-01-27T00:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.44
921766,RAYMOND ROAD K125,2024-01-27T00:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.28
921766,RAYMOND ROAD K125,2024-01-27T00:20:00.000+00:00,feeder,04,L3 Active Power,kW,37.21
921766,RAYMOND ROAD K125,2024-01-27T00:20:00.000+00:00,feeder,04,L2 Active Power,kW,33.73
921766,RAYMOND ROAD K125,2024-01-27T00:20:00.000+00:00,feeder,04,L1 Active Power,kW,49.27
921766,RAYMOND ROAD K125,2024-01-27T00:20:00.000+00:00,feeder,04,N Current (RMS),A,52.9
921766,RAYMOND ROAD K125,2024-01-27T00:20:00.000+00:00,feeder,04,L3 Current (RMS),A,152.7
921766,RAYMOND ROAD K125,2024-01-27T00:20:00.000+00:00,feeder,04,L2 Current (RMS),A,138.2
921766,RAYMOND ROAD K125,2024-01-27T00:20:00.000+00:00,feeder,04,L1 Current (RMS),A,201.6
921766,RAYMOND ROAD K125,2024-01-27T00:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.38
921766,RAYMOND ROAD K125,2024-01-27T00:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.35
921766,RAYMOND ROAD K125,2024-01-27T00:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-5.31
921766,RAYMOND ROAD K125,2024-01-27T00:20:00.000+00:00,feeder,03,L3 Active Power,kW,21.09
921766,RAYMOND ROAD K125,2024-01-27T00:20:00.000+00:00,feeder,03,L2 Active Power,kW,27.33
921766,RAYMOND ROAD K125,2024-01-27T00:20:00.000+00:00,feeder,03,L1 Active Power,kW,57.44
921766,RAYMOND ROAD K125,2024-01-27T00:20:00.000+00:00,feeder,03,N Current (RMS),A,89.9
921766,RAYMOND ROAD K125,2024-01-27T00:20:00.000+00:00,feeder,03,L3 Current (RMS),A,87.6
921766,RAYMOND ROAD K125,2024-01-27T00:20:00.000+00:00,feeder,03,L2 Current (RMS),A,113.4
921766,RAYMOND ROAD K125,2024-01-27T00:20:00.000+00:00,feeder,03,L1 Current (RMS),A,236.3
921766,RAYMOND ROAD K125,2024-01-27T00:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.46
921766,RAYMOND ROAD K125,2024-01-27T00:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.26
921766,RAYMOND ROAD K125,2024-01-27T00:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.04
921766,RAYMOND ROAD K125,2024-01-27T00:20:00.000+00:00,feeder,02,L3 Active Power,kW,-0.02
921766,RAYMOND ROAD K125,2024-01-27T00:20:00.000+00:00,feeder,02,L2 Active Power,kW,-0.2
921766,RAYMOND ROAD K125,2024-01-27T00:20:00.000+00:00,feeder,02,L1 Active Power,kW,0.23
921766,RAYMOND ROAD K125,2024-01-27T00:20:00.000+00:00,feeder,02,N Current (RMS),A,28.8
921766,RAYMOND ROAD K125,2024-01-27T00:20:00.000+00:00,feeder,02,L3 Current (RMS),A,2.4
921766,RAYMOND ROAD K125,2024-01-27T00:20:00.000+00:00,feeder,02,L2 Current (RMS),A,2.2
921766,RAYMOND ROAD K125,2024-01-27T00:20:00.000+00:00,feeder,02,L1 Current (RMS),A,2.7
921766,RAYMOND ROAD K125,2024-01-27T00:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.09
921766,RAYMOND ROAD K125,2024-01-27T00:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.44
921766,RAYMOND ROAD K125,2024-01-27T00:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.03
921766,RAYMOND ROAD K125,2024-01-27T00:20:00.000+00:00,feeder,01,L3 Active Power,kW,-0.05
921766,RAYMOND ROAD K125,2024-01-27T00:20:00.000+00:00,feeder,01,L2 Active Power,kW,0.21
921766,RAYMOND ROAD K125,2024-01-27T00:20:00.000+00:00,feeder,01,L1 Active Power,kW,0.07
921766,RAYMOND ROAD K125,2024-01-27T00:20:00.000+00:00,feeder,01,N Current (RMS),A,21.3
921766,RAYMOND ROAD K125,2024-01-27T00:20:00.000+00:00,feeder,01,L3 Current (RMS),A,4.5
921766,RAYMOND ROAD K125,2024-01-27T00:20:00.000+00:00,feeder,01,L2 Current (RMS),A,9.0
921766,RAYMOND ROAD K125,2024-01-27T00:20:00.000+00:00,feeder,01,L1 Current (RMS),A,13.0
921766,RAYMOND ROAD K125,2024-01-27T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
921766,RAYMOND ROAD K125,2024-01-27T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.22
921766,RAYMOND ROAD K125,2024-01-27T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
921766,RAYMOND ROAD K125,2024-01-27T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.17
921766,RAYMOND ROAD K125,2024-01-27T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
921766,RAYMOND ROAD K125,2024-01-27T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.19
921766,RAYMOND ROAD K125,2024-01-27T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.82
921766,RAYMOND ROAD K125,2024-01-27T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
921766,RAYMOND ROAD K125,2024-01-27T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
921766,RAYMOND ROAD K125,2024-01-27T00:20:00.000+00:00,busbar,,L3 Active Power,kW,90.44
921766,RAYMOND ROAD K125,2024-01-27T00:20:00.000+00:00,busbar,,L2 Active Power,kW,121.29
921766,RAYMOND ROAD K125,2024-01-27T00:20:00.000+00:00,busbar,,L1 Active Power,kW,156.38
921766,RAYMOND ROAD K125,2024-01-27T00:20:00.000+00:00,busbar,,N Current (RMS),A,239.5
921766,RAYMOND ROAD K125,2024-01-27T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,369.6
921766,RAYMOND ROAD K125,2024-01-27T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,495.1
921766,RAYMOND ROAD K125,2024-01-27T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,642.0
921766,RAYMOND ROAD K125,2024-01-27T00:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.29
921766,RAYMOND ROAD K125,2024-01-27T00:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,2.21
921766,RAYMOND ROAD K125,2024-01-27T00:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-5.2
921766,RAYMOND ROAD K125,2024-01-27T00:10:00.000+00:00,feeder,05,L3 Active Power,kW,25.79
921766,RAYMOND ROAD K125,2024-01-27T00:10:00.000+00:00,feeder,05,L2 Active Power,kW,62.79
921766,RAYMOND ROAD K125,2024-01-27T00:10:00.000+00:00,feeder,05,L1 Active Power,kW,49.19
921766,RAYMOND ROAD K125,2024-01-27T00:10:00.000+00:00,feeder,05,N Current (RMS),A,119.0
921766,RAYMOND ROAD K125,2024-01-27T00:10:00.000+00:00,feeder,05,L3 Current (RMS),A,105.4
921766,RAYMOND ROAD K125,2024-01-27T00:10:00.000+00:00,feeder,05,L2 Current (RMS),A,255.5
921766,RAYMOND ROAD K125,2024-01-27T00:10:00.000+00:00,feeder,05,L1 Current (RMS),A,202.9
921766,RAYMOND ROAD K125,2024-01-27T00:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.53
921766,RAYMOND ROAD K125,2024-01-27T00:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.47
921766,RAYMOND ROAD K125,2024-01-27T00:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.07
921766,RAYMOND ROAD K125,2024-01-27T00:10:00.000+00:00,feeder,04,L3 Active Power,kW,40.12
921766,RAYMOND ROAD K125,2024-01-27T00:10:00.000+00:00,feeder,04,L2 Active Power,kW,32.49
921766,RAYMOND ROAD K125,2024-01-27T00:10:00.000+00:00,feeder,04,L1 Active Power,kW,52.54
921766,RAYMOND ROAD K125,2024-01-27T00:10:00.000+00:00,feeder,04,N Current (RMS),A,56.4
921766,RAYMOND ROAD K125,2024-01-27T00:10:00.000+00:00,feeder,04,L3 Current (RMS),A,164.2
921766,RAYMOND ROAD K125,2024-01-27T00:10:00.000+00:00,feeder,04,L2 Current (RMS),A,133.2
921766,RAYMOND ROAD K125,2024-01-27T00:10:00.000+00:00,feeder,04,L1 Current (RMS),A,214.7
921766,RAYMOND ROAD K125,2024-01-27T00:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.24
921766,RAYMOND ROAD K125,2024-01-27T00:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.09
921766,RAYMOND ROAD K125,2024-01-27T00:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-5.89
921766,RAYMOND ROAD K125,2024-01-27T00:10:00.000+00:00,feeder,03,L3 Active Power,kW,19.54
921766,RAYMOND ROAD K125,2024-01-27T00:10:00.000+00:00,feeder,03,L2 Active Power,kW,28.88
921766,RAYMOND ROAD K125,2024-01-27T00:10:00.000+00:00,feeder,03,L1 Active Power,kW,58.14
921766,RAYMOND ROAD K125,2024-01-27T00:10:00.000+00:00,feeder,03,N Current (RMS),A,90.1
921766,RAYMOND ROAD K125,2024-01-27T00:10:00.000+00:00,feeder,03,L3 Current (RMS),A,81.6
921766,RAYMOND ROAD K125,2024-01-27T00:10:00.000+00:00,feeder,03,L2 Current (RMS),A,119.1
921766,RAYMOND ROAD K125,2024-01-27T00:10:00.000+00:00,feeder,03,L1 Current (RMS),A,238.8
921766,RAYMOND ROAD K125,2024-01-27T00:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.45
921766,RAYMOND ROAD K125,2024-01-27T00:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.29
921766,RAYMOND ROAD K125,2024-01-27T00:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.04
921766,RAYMOND ROAD K125,2024-01-27T00:10:00.000+00:00,feeder,02,L3 Active Power,kW,-0.1
921766,RAYMOND ROAD K125,2024-01-27T00:10:00.000+00:00,feeder,02,L2 Active Power,kW,-0.18
921766,RAYMOND ROAD K125,2024-01-27T00:10:00.000+00:00,feeder,02,L1 Active Power,kW,0.24
921766,RAYMOND ROAD K125,2024-01-27T00:10:00.000+00:00,feeder,02,N Current (RMS),A,29.7
921766,RAYMOND ROAD K125,2024-01-27T00:10:00.000+00:00,feeder,02,L3 Current (RMS),A,2.3
921766,RAYMOND ROAD K125,2024-01-27T00:10:00.000+00:00,feeder,02,L2 Current (RMS),A,2.1
921766,RAYMOND ROAD K125,2024-01-27T00:10:00.000+00:00,feeder,02,L1 Current (RMS),A,2.4
921766,RAYMOND ROAD K125,2024-01-27T00:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.09
921766,RAYMOND ROAD K125,2024-01-27T00:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.48
921766,RAYMOND ROAD K125,2024-01-27T00:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.05
921766,RAYMOND ROAD K125,2024-01-27T00:10:00.000+00:00,feeder,01,L3 Active Power,kW,-0.06
921766,RAYMOND ROAD K125,2024-01-27T00:10:00.000+00:00,feeder,01,L2 Active Power,kW,0.14
921766,RAYMOND ROAD K125,2024-01-27T00:10:00.000+00:00,feeder,01,L1 Active Power,kW,0.07
921766,RAYMOND ROAD K125,2024-01-27T00:10:00.000+00:00,feeder,01,N Current (RMS),A,22.5
921766,RAYMOND ROAD K125,2024-01-27T00:10:00.000+00:00,feeder,01,L3 Current (RMS),A,3.8
921766,RAYMOND ROAD K125,2024-01-27T00:10:00.000+00:00,feeder,01,L2 Current (RMS),A,7.8
921766,RAYMOND ROAD K125,2024-01-27T00:10:00.000+00:00,feeder,01,L1 Current (RMS),A,11.0
921766,RAYMOND ROAD K125,2024-01-27T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
921766,RAYMOND ROAD K125,2024-01-27T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.63
921766,RAYMOND ROAD K125,2024-01-27T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
921766,RAYMOND ROAD K125,2024-01-27T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.39
921766,RAYMOND ROAD K125,2024-01-27T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
921766,RAYMOND ROAD K125,2024-01-27T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.55
921766,RAYMOND ROAD K125,2024-01-27T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.51
921766,RAYMOND ROAD K125,2024-01-27T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
921766,RAYMOND ROAD K125,2024-01-27T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.08
921766,RAYMOND ROAD K125,2024-01-27T00:10:00.000+00:00,busbar,,L3 Active Power,kW,85.29
921766,RAYMOND ROAD K125,2024-01-27T00:10:00.000+00:00,busbar,,L2 Active Power,kW,124.12
921766,RAYMOND ROAD K125,2024-01-27T00:10:00.000+00:00,busbar,,L1 Active Power,kW,160.17
921766,RAYMOND ROAD K125,2024-01-27T00:10:00.000+00:00,busbar,,N Current (RMS),A,263.2
921766,RAYMOND ROAD K125,2024-01-27T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,348.2
921766,RAYMOND ROAD K125,2024-01-27T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,505.8
921766,RAYMOND ROAD K125,2024-01-27T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,656.5
921766,RAYMOND ROAD K125,2024-01-27T00:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.44
921766,RAYMOND ROAD K125,2024-01-27T00:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,3.58
921766,RAYMOND ROAD K125,2024-01-27T00:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-5.06
921766,RAYMOND ROAD K125,2024-01-27T00:00:00.000+00:00,feeder,05,L3 Active Power,kW,26.63
921766,RAYMOND ROAD K125,2024-01-27T00:00:00.000+00:00,feeder,05,L2 Active Power,kW,67.2
921766,RAYMOND ROAD K125,2024-01-27T00:00:00.000+00:00,feeder,05,L1 Active Power,kW,50.64
921766,RAYMOND ROAD K125,2024-01-27T00:00:00.000+00:00,feeder,05,N Current (RMS),A,128.6
921766,RAYMOND ROAD K125,2024-01-27T00:00:00.000+00:00,feeder,05,L3 Current (RMS),A,108.9
921766,RAYMOND ROAD K125,2024-01-27T00:00:00.000+00:00,feeder,05,L2 Current (RMS),A,273.3
921766,RAYMOND ROAD K125,2024-01-27T00:00:00.000+00:00,feeder,05,L1 Current (RMS),A,208.8
921766,RAYMOND ROAD K125,2024-01-27T00:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.86
921766,RAYMOND ROAD K125,2024-01-27T00:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.63
921766,RAYMOND ROAD K125,2024-01-27T00:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.76
921766,RAYMOND ROAD K125,2024-01-27T00:00:00.000+00:00,feeder,04,L3 Active Power,kW,41.89
921766,RAYMOND ROAD K125,2024-01-27T00:00:00.000+00:00,feeder,04,L2 Active Power,kW,31.96
921766,RAYMOND ROAD K125,2024-01-27T00:00:00.000+00:00,feeder,04,L1 Active Power,kW,54.26
921766,RAYMOND ROAD K125,2024-01-27T00:00:00.000+00:00,feeder,04,N Current (RMS),A,58.5
921766,RAYMOND ROAD K125,2024-01-27T00:00:00.000+00:00,feeder,04,L3 Current (RMS),A,170.2
921766,RAYMOND ROAD K125,2024-01-27T00:00:00.000+00:00,feeder,04,L2 Current (RMS),A,130.9
921766,RAYMOND ROAD K125,2024-01-27T00:00:00.000+00:00,feeder,04,L1 Current (RMS),A,221.3
921766,RAYMOND ROAD K125,2024-01-27T00:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.47
921766,RAYMOND ROAD K125,2024-01-27T00:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.66
921766,RAYMOND ROAD K125,2024-01-27T00:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-5.34
921766,RAYMOND ROAD K125,2024-01-27T00:00:00.000+00:00,feeder,03,L3 Active Power,kW,18.15
921766,RAYMOND ROAD K125,2024-01-27T00:00:00.000+00:00,feeder,03,L2 Active Power,kW,27.92
921766,RAYMOND ROAD K125,2024-01-27T00:00:00.000+00:00,feeder,03,L1 Active Power,kW,65.15
921766,RAYMOND ROAD K125,2024-01-27T00:00:00.000+00:00,feeder,03,N Current (RMS),A,113.9
921766,RAYMOND ROAD K125,2024-01-27T00:00:00.000+00:00,feeder,03,L3 Current (RMS),A,75.5
921766,RAYMOND ROAD K125,2024-01-27T00:00:00.000+00:00,feeder,03,L2 Current (RMS),A,115.4
921766,RAYMOND ROAD K125,2024-01-27T00:00:00.000+00:00,feeder,03,L1 Current (RMS),A,267.5
921766,RAYMOND ROAD K125,2024-01-27T00:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.5
921766,RAYMOND ROAD K125,2024-01-27T00:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.35
921766,RAYMOND ROAD K125,2024-01-27T00:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.04
921766,RAYMOND ROAD K125,2024-01-27T00:00:00.000+00:00,feeder,02,L3 Active Power,kW,-0.22
921766,RAYMOND ROAD K125,2024-01-27T00:00:00.000+00:00,feeder,02,L2 Active Power,kW,-0.19
921766,RAYMOND ROAD K125,2024-01-27T00:00:00.000+00:00,feeder,02,L1 Active Power,kW,0.27
921766,RAYMOND ROAD K125,2024-01-27T00:00:00.000+00:00,feeder,02,N Current (RMS),A,33.4
921766,RAYMOND ROAD K125,2024-01-27T00:00:00.000+00:00,feeder,02,L3 Current (RMS),A,2.8
921766,RAYMOND ROAD K125,2024-01-27T00:00:00.000+00:00,feeder,02,L2 Current (RMS),A,2.6
921766,RAYMOND ROAD K125,2024-01-27T00:00:00.000+00:00,feeder,02,L1 Current (RMS),A,3.1
921766,RAYMOND ROAD K125,2024-01-27T00:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.11
921766,RAYMOND ROAD K125,2024-01-27T00:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.56
921766,RAYMOND ROAD K125,2024-01-27T00:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.08
921766,RAYMOND ROAD K125,2024-01-27T00:00:00.000+00:00,feeder,01,L3 Active Power,kW,-0.07
921766,RAYMOND ROAD K125,2024-01-27T00:00:00.000+00:00,feeder,01,L2 Active Power,kW,0.08
921766,RAYMOND ROAD K125,2024-01-27T00:00:00.000+00:00,feeder,01,L1 Active Power,kW,0.09
921766,RAYMOND ROAD K125,2024-01-27T00:00:00.000+00:00,feeder,01,N Current (RMS),A,25.9
921766,RAYMOND ROAD K125,2024-01-27T00:00:00.000+00:00,feeder,01,L3 Current (RMS),A,5.1
921766,RAYMOND ROAD K125,2024-01-27T00:00:00.000+00:00,feeder,01,L2 Current (RMS),A,10.2
921766,RAYMOND ROAD K125,2024-01-27T00:00:00.000+00:00,feeder,01,L1 Current (RMS),A,14.8
921766,RAYMOND ROAD K125,2024-01-27T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
921766,RAYMOND ROAD K125,2024-01-27T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.49
921766,RAYMOND ROAD K125,2024-01-27T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
921766,RAYMOND ROAD K125,2024-01-27T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
