Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921766,RAYMOND ROAD K125,2024-01-27T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
921766,RAYMOND ROAD K125,2024-01-27T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.29
921766,RAYMOND ROAD K125,2024-01-27T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.16
921766,RAYMOND ROAD K125,2024-01-27T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
921766,RAYMOND ROAD K125,2024-01-27T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.04
921766,RAYMOND ROAD K125,2024-01-27T00:00:00.000+00:00,busbar,,L3 Active Power,kW,86.38
921766,RAYMOND ROAD K125,2024-01-27T00:00:00.000+00:00,busbar,,L2 Active Power,kW,126.97
921766,RAYMOND ROAD K125,2024-01-27T00:00:00.000+00:00,busbar,,L1 Active Power,kW,170.42
921766,RAYMOND ROAD K125,2024-01-27T00:00:00.000+00:00,busbar,,N Current (RMS),A,292.6
921766,RAYMOND ROAD K125,2024-01-27T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,352.1
921766,RAYMOND ROAD K125,2024-01-27T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,517.0
921766,RAYMOND ROAD K125,2024-01-27T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,697.7
921766,RAYMOND ROAD K125,2024-01-28T23:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.25
921766,RAYMOND ROAD K125,2024-01-28T23:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,3.9
921766,RAYMOND ROAD K125,2024-01-28T23:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-4.27
921766,RAYMOND ROAD K125,2024-01-28T23:50:00.000+00:00,feeder,05,L3 Active Power,kW,28.55
921766,RAYMOND ROAD K125,2024-01-28T23:50:00.000+00:00,feeder,05,L2 Active Power,kW,55.35
921766,RAYMOND ROAD K125,2024-01-28T23:50:00.000+00:00,feeder,05,L1 Active Power,kW,52.32
921766,RAYMOND ROAD K125,2024-01-28T23:50:00.000+00:00,feeder,05,N Current (RMS),A,95.5
921766,RAYMOND ROAD K125,2024-01-28T23:50:00.000+00:00,feeder,05,L3 Current (RMS),A,117.6
921766,RAYMOND ROAD K125,2024-01-28T23:50:00.000+00:00,feeder,05,L2 Current (RMS),A,226.5
921766,RAYMOND ROAD K125,2024-01-28T23:50:00.000+00:00,feeder,05,L1 Current (RMS),A,216.0
921766,RAYMOND ROAD K125,2024-01-28T23:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.8
921766,RAYMOND ROAD K125,2024-01-28T23:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.73
921766,RAYMOND ROAD K125,2024-01-28T23:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.58
921766,RAYMOND ROAD K125,2024-01-28T23:50:00.000+00:00,feeder,04,L3 Active Power,kW,26.93
921766,RAYMOND ROAD K125,2024-01-28T23:50:00.000+00:00,feeder,04,L2 Active Power,kW,41.54
921766,RAYMOND ROAD K125,2024-01-28T23:50:00.000+00:00,feeder,04,L1 Active Power,kW,54.68
921766,RAYMOND ROAD K125,2024-01-28T23:50:00.000+00:00,feeder,04,N Current (RMS),A,90.9
921766,RAYMOND ROAD K125,2024-01-28T23:50:00.000+00:00,feeder,04,L3 Current (RMS),A,111.4
921766,RAYMOND ROAD K125,2024-01-28T23:50:00.000+00:00,feeder,04,L2 Current (RMS),A,171.4
921766,RAYMOND ROAD K125,2024-01-28T23:50:00.000+00:00,feeder,04,L1 Current (RMS),A,224.6
921766,RAYMOND ROAD K125,2024-01-28T23:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.91
921766,RAYMOND ROAD K125,2024-01-28T23:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.41
921766,RAYMOND ROAD K125,2024-01-28T23:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-5.94
921766,RAYMOND ROAD K125,2024-01-28T23:50:00.000+00:00,feeder,03,L3 Active Power,kW,23.88
921766,RAYMOND ROAD K125,2024-01-28T23:50:00.000+00:00,feeder,03,L2 Active Power,kW,24.11
921766,RAYMOND ROAD K125,2024-01-28T23:50:00.000+00:00,feeder,03,L1 Active Power,kW,55.75
921766,RAYMOND ROAD K125,2024-01-28T23:50:00.000+00:00,feeder,03,N Current (RMS),A,65.1
921766,RAYMOND ROAD K125,2024-01-28T23:50:00.000+00:00,feeder,03,L3 Current (RMS),A,98.5
921766,RAYMOND ROAD K125,2024-01-28T23:50:00.000+00:00,feeder,03,L2 Current (RMS),A,100.8
921766,RAYMOND ROAD K125,2024-01-28T23:50:00.000+00:00,feeder,03,L1 Current (RMS),A,230.9
921766,RAYMOND ROAD K125,2024-01-28T23:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.6
921766,RAYMOND ROAD K125,2024-01-28T23:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.3
921766,RAYMOND ROAD K125,2024-01-28T23:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.04
921766,RAYMOND ROAD K125,2024-01-28T23:50:00.000+00:00,feeder,02,L3 Active Power,kW,-0.1
921766,RAYMOND ROAD K125,2024-01-28T23:50:00.000+00:00,feeder,02,L2 Active Power,kW,-0.23
921766,RAYMOND ROAD K125,2024-01-28T23:50:00.000+00:00,feeder,02,L1 Active Power,kW,0.22
921766,RAYMOND ROAD K125,2024-01-28T23:50:00.000+00:00,feeder,02,N Current (RMS),A,40.4
921766,RAYMOND ROAD K125,2024-01-28T23:50:00.000+00:00,feeder,02,L3 Current (RMS),A,2.7
921766,RAYMOND ROAD K125,2024-01-28T23:50:00.000+00:00,feeder,02,L2 Current (RMS),A,1.9
921766,RAYMOND ROAD K125,2024-01-28T23:50:00.000+00:00,feeder,02,L1 Current (RMS),A,1.7
921766,RAYMOND ROAD K125,2024-01-28T23:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.1
921766,RAYMOND ROAD K125,2024-01-28T23:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.69
921766,RAYMOND ROAD K125,2024-01-28T23:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.06
921766,RAYMOND ROAD K125,2024-01-28T23:50:00.000+00:00,feeder,01,L3 Active Power,kW,-0.05
921766,RAYMOND ROAD K125,2024-01-28T23:50:00.000+00:00,feeder,01,L2 Active Power,kW,0.21
921766,RAYMOND ROAD K125,2024-01-28T23:50:00.000+00:00,feeder,01,L1 Active Power,kW,0.11
921766,RAYMOND ROAD K125,2024-01-28T23:50:00.000+00:00,feeder,01,N Current (RMS),A,31.9
921766,RAYMOND ROAD K125,2024-01-28T23:50:00.000+00:00,feeder,01,L3 Current (RMS),A,2.3
921766,RAYMOND ROAD K125,2024-01-28T23:50:00.000+00:00,feeder,01,L2 Current (RMS),A,5.4
921766,RAYMOND ROAD K125,2024-01-28T23:50:00.000+00:00,feeder,01,L1 Current (RMS),A,6.6
921766,RAYMOND ROAD K125,2024-01-28T23:50:00.000+00:00,transformer,,Temperature,C,34.3
921766,RAYMOND ROAD K125,2024-01-28T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
921766,RAYMOND ROAD K125,2024-01-28T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.37
921766,RAYMOND ROAD K125,2024-01-28T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
921766,RAYMOND ROAD K125,2024-01-28T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.73
921766,RAYMOND ROAD K125,2024-01-28T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
921766,RAYMOND ROAD K125,2024-01-28T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.77
921766,RAYMOND ROAD K125,2024-01-28T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
921766,RAYMOND ROAD K125,2024-01-28T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
921766,RAYMOND ROAD K125,2024-01-28T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.7
921766,RAYMOND ROAD K125,2024-01-28T23:50:00.000+00:00,busbar,,L3 Active Power,kW,79.21
921766,RAYMOND ROAD K125,2024-01-28T23:50:00.000+00:00,busbar,,L2 Active Power,kW,120.98
921766,RAYMOND ROAD K125,2024-01-28T23:50:00.000+00:00,busbar,,L1 Active Power,kW,163.08
921766,RAYMOND ROAD K125,2024-01-28T23:50:00.000+00:00,busbar,,N Current (RMS),A,286.5
921766,RAYMOND ROAD K125,2024-01-28T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,325.9
921766,RAYMOND ROAD K125,2024-01-28T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,495.5
921766,RAYMOND ROAD K125,2024-01-28T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,671.6
921766,RAYMOND ROAD K125,2024-01-28T23:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.59
921766,RAYMOND ROAD K125,2024-01-28T23:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,4.11
921766,RAYMOND ROAD K125,2024-01-28T23:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-4.33
921766,RAYMOND ROAD K125,2024-01-28T23:40:00.000+00:00,feeder,05,L3 Active Power,kW,27.11
921766,RAYMOND ROAD K125,2024-01-28T23:40:00.000+00:00,feeder,05,L2 Active Power,kW,57.28
921766,RAYMOND ROAD K125,2024-01-28T23:40:00.000+00:00,feeder,05,L1 Active Power,kW,54.71
921766,RAYMOND ROAD K125,2024-01-28T23:40:00.000+00:00,feeder,05,N Current (RMS),A,106.8
921766,RAYMOND ROAD K125,2024-01-28T23:40:00.000+00:00,feeder,05,L3 Current (RMS),A,111.8
921766,RAYMOND ROAD K125,2024-01-28T23:40:00.000+00:00,feeder,05,L2 Current (RMS),A,234.6
921766,RAYMOND ROAD K125,2024-01-28T23:40:00.000+00:00,feeder,05,L1 Current (RMS),A,225.9
921766,RAYMOND ROAD K125,2024-01-28T23:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.41
921766,RAYMOND ROAD K125,2024-01-28T23:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.78
921766,RAYMOND ROAD K125,2024-01-28T23:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.7
921766,RAYMOND ROAD K125,2024-01-28T23:40:00.000+00:00,feeder,04,L3 Active Power,kW,28.97
921766,RAYMOND ROAD K125,2024-01-28T23:40:00.000+00:00,feeder,04,L2 Active Power,kW,38.07
921766,RAYMOND ROAD K125,2024-01-28T23:40:00.000+00:00,feeder,04,L1 Active Power,kW,54.56
921766,RAYMOND ROAD K125,2024-01-28T23:40:00.000+00:00,feeder,04,N Current (RMS),A,86.4
921766,RAYMOND ROAD K125,2024-01-28T23:40:00.000+00:00,feeder,04,L3 Current (RMS),A,119.6
921766,RAYMOND ROAD K125,2024-01-28T23:40:00.000+00:00,feeder,04,L2 Current (RMS),A,158.8
921766,RAYMOND ROAD K125,2024-01-28T23:40:00.000+00:00,feeder,04,L1 Current (RMS),A,224.1
921766,RAYMOND ROAD K125,2024-01-28T23:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.92
921766,RAYMOND ROAD K125,2024-01-28T23:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.42
921766,RAYMOND ROAD K125,2024-01-28T23:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-5.72
921766,RAYMOND ROAD K125,2024-01-28T23:40:00.000+00:00,feeder,03,L3 Active Power,kW,29.38
921766,RAYMOND ROAD K125,2024-01-28T23:40:00.000+00:00,feeder,03,L2 Active Power,kW,30.42
921766,RAYMOND ROAD K125,2024-01-28T23:40:00.000+00:00,feeder,03,L1 Active Power,kW,59.24
921766,RAYMOND ROAD K125,2024-01-28T23:40:00.000+00:00,feeder,03,N Current (RMS),A,68.4
921766,RAYMOND ROAD K125,2024-01-28T23:40:00.000+00:00,feeder,03,L3 Current (RMS),A,120.5
921766,RAYMOND ROAD K125,2024-01-28T23:40:00.000+00:00,feeder,03,L2 Current (RMS),A,128.1
921766,RAYMOND ROAD K125,2024-01-28T23:40:00.000+00:00,feeder,03,L1 Current (RMS),A,245.2
921766,RAYMOND ROAD K125,2024-01-28T23:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.55
921766,RAYMOND ROAD K125,2024-01-28T23:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.28
921766,RAYMOND ROAD K125,2024-01-28T23:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.03
921766,RAYMOND ROAD K125,2024-01-28T23:40:00.000+00:00,feeder,02,L3 Active Power,kW,-0.02
921766,RAYMOND ROAD K125,2024-01-28T23:40:00.000+00:00,feeder,02,L2 Active Power,kW,-0.23
921766,RAYMOND ROAD K125,2024-01-28T23:40:00.000+00:00,feeder,02,L1 Active Power,kW,0.24
921766,RAYMOND ROAD K125,2024-01-28T23:40:00.000+00:00,feeder,02,N Current (RMS),A,36.0
921766,RAYMOND ROAD K125,2024-01-28T23:40:00.000+00:00,feeder,02,L3 Current (RMS),A,2.7
921766,RAYMOND ROAD K125,2024-01-28T23:40:00.000+00:00,feeder,02,L2 Current (RMS),A,2.3
921766,RAYMOND ROAD K125,2024-01-28T23:40:00.000+00:00,feeder,02,L1 Current (RMS),A,2.7
921766,RAYMOND ROAD K125,2024-01-28T23:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.1
921766,RAYMOND ROAD K125,2024-01-28T23:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.61
921766,RAYMOND ROAD K125,2024-01-28T23:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.05
921766,RAYMOND ROAD K125,2024-01-28T23:40:00.000+00:00,feeder,01,L3 Active Power,kW,-0.04
921766,RAYMOND ROAD K125,2024-01-28T23:40:00.000+00:00,feeder,01,L2 Active Power,kW,0.16
921766,RAYMOND ROAD K125,2024-01-28T23:40:00.000+00:00,feeder,01,L1 Active Power,kW,0.09
921766,RAYMOND ROAD K125,2024-01-28T23:40:00.000+00:00,feeder,01,N Current (RMS),A,28.4
921766,RAYMOND ROAD K125,2024-01-28T23:40:00.000+00:00,feeder,01,L3 Current (RMS),A,4.4
921766,RAYMOND ROAD K125,2024-01-28T23:40:00.000+00:00,feeder,01,L2 Current (RMS),A,9.0
921766,RAYMOND ROAD K125,2024-01-28T23:40:00.000+00:00,feeder,01,L1 Current (RMS),A,12.9
921766,RAYMOND ROAD K125,2024-01-28T23:40:00.000+00:00,transformer,,Temperature,C,34.3
921766,RAYMOND ROAD K125,2024-01-28T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
921766,RAYMOND ROAD K125,2024-01-28T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.04
921766,RAYMOND ROAD K125,2024-01-28T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
921766,RAYMOND ROAD K125,2024-01-28T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
921766,RAYMOND ROAD K125,2024-01-28T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
921766,RAYMOND ROAD K125,2024-01-28T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
921766,RAYMOND ROAD K125,2024-01-28T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
921766,RAYMOND ROAD K125,2024-01-28T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
921766,RAYMOND ROAD K125,2024-01-28T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.67
921766,RAYMOND ROAD K125,2024-01-28T23:40:00.000+00:00,busbar,,L3 Active Power,kW,85.4
921766,RAYMOND ROAD K125,2024-01-28T23:40:00.000+00:00,busbar,,L2 Active Power,kW,125.7
921766,RAYMOND ROAD K125,2024-01-28T23:40:00.000+00:00,busbar,,L1 Active Power,kW,168.84
921766,RAYMOND ROAD K125,2024-01-28T23:40:00.000+00:00,busbar,,N Current (RMS),A,291.2
921766,RAYMOND ROAD K125,2024-01-28T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,350.8
921766,RAYMOND ROAD K125,2024-01-28T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,516.9
921766,RAYMOND ROAD K125,2024-01-28T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,695.8
921766,RAYMOND ROAD K125,2024-01-28T23:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-3.12
921766,RAYMOND ROAD K125,2024-01-28T23:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,4.4
921766,RAYMOND ROAD K125,2024-01-28T23:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-4.5
921766,RAYMOND ROAD K125,2024-01-28T23:30:00.000+00:00,feeder,05,L3 Active Power,kW,28.1
921766,RAYMOND ROAD K125,2024-01-28T23:30:00.000+00:00,feeder,05,L2 Active Power,kW,59.08
921766,RAYMOND ROAD K125,2024-01-28T23:30:00.000+00:00,feeder,05,L1 Active Power,kW,56.97
921766,RAYMOND ROAD K125,2024-01-28T23:30:00.000+00:00,feeder,05,N Current (RMS),A,109.4
921766,RAYMOND ROAD K125,2024-01-28T23:30:00.000+00:00,feeder,05,L3 Current (RMS),A,116.7
921766,RAYMOND ROAD K125,2024-01-28T23:30:00.000+00:00,feeder,05,L2 Current (RMS),A,243.1
921766,RAYMOND ROAD K125,2024-01-28T23:30:00.000+00:00,feeder,05,L1 Current (RMS),A,236.1
921766,RAYMOND ROAD K125,2024-01-28T23:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.69
921766,RAYMOND ROAD K125,2024-01-28T23:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.43
921766,RAYMOND ROAD K125,2024-01-28T23:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.15
921766,RAYMOND ROAD K125,2024-01-28T23:30:00.000+00:00,feeder,04,L3 Active Power,kW,28.97
921766,RAYMOND ROAD K125,2024-01-28T23:30:00.000+00:00,feeder,04,L2 Active Power,kW,34.04
921766,RAYMOND ROAD K125,2024-01-28T23:30:00.000+00:00,feeder,04,L1 Active Power,kW,52.15
921766,RAYMOND ROAD K125,2024-01-28T23:30:00.000+00:00,feeder,04,N Current (RMS),A,76.9
921766,RAYMOND ROAD K125,2024-01-28T23:30:00.000+00:00,feeder,04,L3 Current (RMS),A,120.4
921766,RAYMOND ROAD K125,2024-01-28T23:30:00.000+00:00,feeder,04,L2 Current (RMS),A,141.0
921766,RAYMOND ROAD K125,2024-01-28T23:30:00.000+00:00,feeder,04,L1 Current (RMS),A,215.2
921766,RAYMOND ROAD K125,2024-01-28T23:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.57
921766,RAYMOND ROAD K125,2024-01-28T23:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.81
921766,RAYMOND ROAD K125,2024-01-28T23:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-6.53
921766,RAYMOND ROAD K125,2024-01-28T23:30:00.000+00:00,feeder,03,L3 Active Power,kW,27.38
921766,RAYMOND ROAD K125,2024-01-28T23:30:00.000+00:00,feeder,03,L2 Active Power,kW,22.78
921766,RAYMOND ROAD K125,2024-01-28T23:30:00.000+00:00,feeder,03,L1 Active Power,kW,58.33
921766,RAYMOND ROAD K125,2024-01-28T23:30:00.000+00:00,feeder,03,N Current (RMS),A,74.0
921766,RAYMOND ROAD K125,2024-01-28T23:30:00.000+00:00,feeder,03,L3 Current (RMS),A,114.0
921766,RAYMOND ROAD K125,2024-01-28T23:30:00.000+00:00,feeder,03,L2 Current (RMS),A,96.0
921766,RAYMOND ROAD K125,2024-01-28T23:30:00.000+00:00,feeder,03,L1 Current (RMS),A,242.9
921766,RAYMOND ROAD K125,2024-01-28T23:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.62
921766,RAYMOND ROAD K125,2024-01-28T23:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.29
921766,RAYMOND ROAD K125,2024-01-28T23:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.01
921766,RAYMOND ROAD K125,2024-01-28T23:30:00.000+00:00,feeder,02,L3 Active Power,kW,-0.06
921766,RAYMOND ROAD K125,2024-01-28T23:30:00.000+00:00,feeder,02,L2 Active Power,kW,-0.25
921766,RAYMOND ROAD K125,2024-01-28T23:30:00.000+00:00,feeder,02,L1 Active Power,kW,0.23
921766,RAYMOND ROAD K125,2024-01-28T23:30:00.000+00:00,feeder,02,N Current (RMS),A,41.4
921766,RAYMOND ROAD K125,2024-01-28T23:30:00.000+00:00,feeder,02,L3 Current (RMS),A,2.8
921766,RAYMOND ROAD K125,2024-01-28T23:30:00.000+00:00,feeder,02,L2 Current (RMS),A,1.9
921766,RAYMOND ROAD K125,2024-01-28T23:30:00.000+00:00,feeder,02,L1 Current (RMS),A,1.7
921766,RAYMOND ROAD K125,2024-01-28T23:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.11
921766,RAYMOND ROAD K125,2024-01-28T23:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.71
921766,RAYMOND ROAD K125,2024-01-28T23:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.05
921766,RAYMOND ROAD K125,2024-01-28T23:30:00.000+00:00,feeder,01,L3 Active Power,kW,-0.04
921766,RAYMOND ROAD K125,2024-01-28T23:30:00.000+00:00,feeder,01,L2 Active Power,kW,0.19
921766,RAYMOND ROAD K125,2024-01-28T23:30:00.000+00:00,feeder,01,L1 Active Power,kW,0.11
921766,RAYMOND ROAD K125,2024-01-28T23:30:00.000+00:00,feeder,01,N Current (RMS),A,32.8
921766,RAYMOND ROAD K125,2024-01-28T23:30:00.000+00:00,feeder,01,L3 Current (RMS),A,2.5
921766,RAYMOND ROAD K125,2024-01-28T23:30:00.000+00:00,feeder,01,L2 Current (RMS),A,5.7
921766,RAYMOND ROAD K125,2024-01-28T23:30:00.000+00:00,feeder,01,L1 Current (RMS),A,7.1
921766,RAYMOND ROAD K125,2024-01-28T23:30:00.000+00:00,transformer,,Temperature,C,34.4
921766,RAYMOND ROAD K125,2024-01-28T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
921766,RAYMOND ROAD K125,2024-01-28T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.37
921766,RAYMOND ROAD K125,2024-01-28T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
921766,RAYMOND ROAD K125,2024-01-28T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
921766,RAYMOND ROAD K125,2024-01-28T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
921766,RAYMOND ROAD K125,2024-01-28T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.53
921766,RAYMOND ROAD K125,2024-01-28T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.64
921766,RAYMOND ROAD K125,2024-01-28T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
921766,RAYMOND ROAD K125,2024-01-28T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.1
921766,RAYMOND ROAD K125,2024-01-28T23:30:00.000+00:00,busbar,,L3 Active Power,kW,84.35
921766,RAYMOND ROAD K125,2024-01-28T23:30:00.000+00:00,busbar,,L2 Active Power,kW,115.84
921766,RAYMOND ROAD K125,2024-01-28T23:30:00.000+00:00,busbar,,L1 Active Power,kW,167.79
921766,RAYMOND ROAD K125,2024-01-28T23:30:00.000+00:00,busbar,,N Current (RMS),A,288.5
921766,RAYMOND ROAD K125,2024-01-28T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,348.8
921766,RAYMOND ROAD K125,2024-01-28T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,476.5
921766,RAYMOND ROAD K125,2024-01-28T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,694.8
921766,RAYMOND ROAD K125,2024-01-28T23:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.68
921766,RAYMOND ROAD K125,2024-01-28T23:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,4.37
921766,RAYMOND ROAD K125,2024-01-28T23:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.87
921766,RAYMOND ROAD K125,2024-01-28T23:20:00.000+00:00,feeder,05,L3 Active Power,kW,29.13
921766,RAYMOND ROAD K125,2024-01-28T23:20:00.000+00:00,feeder,05,L2 Active Power,kW,56.57
921766,RAYMOND ROAD K125,2024-01-28T23:20:00.000+00:00,feeder,05,L1 Active Power,kW,53.97
921766,RAYMOND ROAD K125,2024-01-28T23:20:00.000+00:00,feeder,05,N Current (RMS),A,101.7
921766,RAYMOND ROAD K125,2024-01-28T23:20:00.000+00:00,feeder,05,L3 Current (RMS),A,120.8
921766,RAYMOND ROAD K125,2024-01-28T23:20:00.000+00:00,feeder,05,L2 Current (RMS),A,233.4
921766,RAYMOND ROAD K125,2024-01-28T23:20:00.000+00:00,feeder,05,L1 Current (RMS),A,224.7
921766,RAYMOND ROAD K125,2024-01-28T23:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.15
921766,RAYMOND ROAD K125,2024-01-28T23:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.58
921766,RAYMOND ROAD K125,2024-01-28T23:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.61
921766,RAYMOND ROAD K125,2024-01-28T23:20:00.000+00:00,feeder,04,L3 Active Power,kW,28.81
921766,RAYMOND ROAD K125,2024-01-28T23:20:00.000+00:00,feeder,04,L2 Active Power,kW,33.9
921766,RAYMOND ROAD K125,2024-01-28T23:20:00.000+00:00,feeder,04,L1 Active Power,kW,57.16
921766,RAYMOND ROAD K125,2024-01-28T23:20:00.000+00:00,feeder,04,N Current (RMS),A,92.5
921766,RAYMOND ROAD K125,2024-01-28T23:20:00.000+00:00,feeder,04,L3 Current (RMS),A,120.1
921766,RAYMOND ROAD K125,2024-01-28T23:20:00.000+00:00,feeder,04,L2 Current (RMS),A,141.4
921766,RAYMOND ROAD K125,2024-01-28T23:20:00.000+00:00,feeder,04,L1 Current (RMS),A,236.9
921766,RAYMOND ROAD K125,2024-01-28T23:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.41
921766,RAYMOND ROAD K125,2024-01-28T23:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.58
921766,RAYMOND ROAD K125,2024-01-28T23:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-6.42
921766,RAYMOND ROAD K125,2024-01-28T23:20:00.000+00:00,feeder,03,L3 Active Power,kW,22.57
921766,RAYMOND ROAD K125,2024-01-28T23:20:00.000+00:00,feeder,03,L2 Active Power,kW,26.2
921766,RAYMOND ROAD K125,2024-01-28T23:20:00.000+00:00,feeder,03,L1 Active Power,kW,62.76
921766,RAYMOND ROAD K125,2024-01-28T23:20:00.000+00:00,feeder,03,N Current (RMS),A,89.4
921766,RAYMOND ROAD K125,2024-01-28T23:20:00.000+00:00,feeder,03,L3 Current (RMS),A,93.9
921766,RAYMOND ROAD K125,2024-01-28T23:20:00.000+00:00,feeder,03,L2 Current (RMS),A,109.7
921766,RAYMOND ROAD K125,2024-01-28T23:20:00.000+00:00,feeder,03,L1 Current (RMS),A,261.7
921766,RAYMOND ROAD K125,2024-01-28T23:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.59
921766,RAYMOND ROAD K125,2024-01-28T23:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.37
921766,RAYMOND ROAD K125,2024-01-28T23:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.01
921766,RAYMOND ROAD K125,2024-01-28T23:20:00.000+00:00,feeder,02,L3 Active Power,kW,-0.25
921766,RAYMOND ROAD K125,2024-01-28T23:20:00.000+00:00,feeder,02,L2 Active Power,kW,-0.23
921766,RAYMOND ROAD K125,2024-01-28T23:20:00.000+00:00,feeder,02,L1 Active Power,kW,0.26
921766,RAYMOND ROAD K125,2024-01-28T23:20:00.000+00:00,feeder,02,N Current (RMS),A,43.6
921766,RAYMOND ROAD K125,2024-01-28T23:20:00.000+00:00,feeder,02,L3 Current (RMS),A,2.8
921766,RAYMOND ROAD K125,2024-01-28T23:20:00.000+00:00,feeder,02,L2 Current (RMS),A,2.0
921766,RAYMOND ROAD K125,2024-01-28T23:20:00.000+00:00,feeder,02,L1 Current (RMS),A,1.7
921766,RAYMOND ROAD K125,2024-01-28T23:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.12
921766,RAYMOND ROAD K125,2024-01-28T23:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.78
921766,RAYMOND ROAD K125,2024-01-28T23:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.09
921766,RAYMOND ROAD K125,2024-01-28T23:20:00.000+00:00,feeder,01,L3 Active Power,kW,-0.06
921766,RAYMOND ROAD K125,2024-01-28T23:20:00.000+00:00,feeder,01,L2 Active Power,kW,0.05
921766,RAYMOND ROAD K125,2024-01-28T23:20:00.000+00:00,feeder,01,L1 Active Power,kW,0.11
921766,RAYMOND ROAD K125,2024-01-28T23:20:00.000+00:00,feeder,01,N Current (RMS),A,35.2
921766,RAYMOND ROAD K125,2024-01-28T23:20:00.000+00:00,feeder,01,L3 Current (RMS),A,2.2
921766,RAYMOND ROAD K125,2024-01-28T23:20:00.000+00:00,feeder,01,L2 Current (RMS),A,5.2
921766,RAYMOND ROAD K125,2024-01-28T23:20:00.000+00:00,feeder,01,L1 Current (RMS),A,6.2
921766,RAYMOND ROAD K125,2024-01-28T23:20:00.000+00:00,transformer,,Temperature,C,34.5
921766,RAYMOND ROAD K125,2024-01-28T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
921766,RAYMOND ROAD K125,2024-01-28T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
921766,RAYMOND ROAD K125,2024-01-28T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
921766,RAYMOND ROAD K125,2024-01-28T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.57
921766,RAYMOND ROAD K125,2024-01-28T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
921766,RAYMOND ROAD K125,2024-01-28T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.31
921766,RAYMOND ROAD K125,2024-01-28T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.53
921766,RAYMOND ROAD K125,2024-01-28T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
921766,RAYMOND ROAD K125,2024-01-28T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.8
921766,RAYMOND ROAD K125,2024-01-28T23:20:00.000+00:00,busbar,,L3 Active Power,kW,80.19
921766,RAYMOND ROAD K125,2024-01-28T23:20:00.000+00:00,busbar,,L2 Active Power,kW,116.5
921766,RAYMOND ROAD K125,2024-01-28T23:20:00.000+00:00,busbar,,L1 Active Power,kW,174.26
921766,RAYMOND ROAD K125,2024-01-28T23:20:00.000+00:00,busbar,,N Current (RMS),A,323.7
921766,RAYMOND ROAD K125,2024-01-28T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,332.7
921766,RAYMOND ROAD K125,2024-01-28T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,480.8
921766,RAYMOND ROAD K125,2024-01-28T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,723.3
921766,RAYMOND ROAD K125,2024-01-28T23:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.87
921766,RAYMOND ROAD K125,2024-01-28T23:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,4.76
921766,RAYMOND ROAD K125,2024-01-28T23:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.62
921766,RAYMOND ROAD K125,2024-01-28T23:10:00.000+00:00,feeder,05,L3 Active Power,kW,29.58
921766,RAYMOND ROAD K125,2024-01-28T23:10:00.000+00:00,feeder,05,L2 Active Power,kW,56.38
921766,RAYMOND ROAD K125,2024-01-28T23:10:00.000+00:00,feeder,05,L1 Active Power,kW,54.31
921766,RAYMOND ROAD K125,2024-01-28T23:10:00.000+00:00,feeder,05,N Current (RMS),A,100.3
921766,RAYMOND ROAD K125,2024-01-28T23:10:00.000+00:00,feeder,05,L3 Current (RMS),A,122.7
921766,RAYMOND ROAD K125,2024-01-28T23:10:00.000+00:00,feeder,05,L2 Current (RMS),A,233.2
921766,RAYMOND ROAD K125,2024-01-28T23:10:00.000+00:00,feeder,05,L1 Current (RMS),A,225.9
921766,RAYMOND ROAD K125,2024-01-28T23:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.32
921766,RAYMOND ROAD K125,2024-01-28T23:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.96
921766,RAYMOND ROAD K125,2024-01-28T23:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.84
921766,RAYMOND ROAD K125,2024-01-28T23:10:00.000+00:00,feeder,04,L3 Active Power,kW,31.0
921766,RAYMOND ROAD K125,2024-01-28T23:10:00.000+00:00,feeder,04,L2 Active Power,kW,30.84
921766,RAYMOND ROAD K125,2024-01-28T23:10:00.000+00:00,feeder,04,L1 Active Power,kW,56.65
921766,RAYMOND ROAD K125,2024-01-28T23:10:00.000+00:00,feeder,04,N Current (RMS),A,90.8
921766,RAYMOND ROAD K125,2024-01-28T23:10:00.000+00:00,feeder,04,L3 Current (RMS),A,128.8
921766,RAYMOND ROAD K125,2024-01-28T23:10:00.000+00:00,feeder,04,L2 Current (RMS),A,128.5
921766,RAYMOND ROAD K125,2024-01-28T23:10:00.000+00:00,feeder,04,L1 Current (RMS),A,234.9
921766,RAYMOND ROAD K125,2024-01-28T23:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.02
921766,RAYMOND ROAD K125,2024-01-28T23:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.57
921766,RAYMOND ROAD K125,2024-01-28T23:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-6.86
921766,RAYMOND ROAD K125,2024-01-28T23:10:00.000+00:00,feeder,03,L3 Active Power,kW,22.02
921766,RAYMOND ROAD K125,2024-01-28T23:10:00.000+00:00,feeder,03,L2 Active Power,kW,26.87
921766,RAYMOND ROAD K125,2024-01-28T23:10:00.000+00:00,feeder,03,L1 Active Power,kW,60.19
921766,RAYMOND ROAD K125,2024-01-28T23:10:00.000+00:00,feeder,03,N Current (RMS),A,83.2
921766,RAYMOND ROAD K125,2024-01-28T23:10:00.000+00:00,feeder,03,L3 Current (RMS),A,91.9
921766,RAYMOND ROAD K125,2024-01-28T23:10:00.000+00:00,feeder,03,L2 Current (RMS),A,112.7
921766,RAYMOND ROAD K125,2024-01-28T23:10:00.000+00:00,feeder,03,L1 Current (RMS),A,251.3
921766,RAYMOND ROAD K125,2024-01-28T23:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.55
921766,RAYMOND ROAD K125,2024-01-28T23:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.35
921766,RAYMOND ROAD K125,2024-01-28T23:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
921766,RAYMOND ROAD K125,2024-01-28T23:10:00.000+00:00,feeder,02,L3 Active Power,kW,-0.25
921766,RAYMOND ROAD K125,2024-01-28T23:10:00.000+00:00,feeder,02,L2 Active Power,kW,-0.22
921766,RAYMOND ROAD K125,2024-01-28T23:10:00.000+00:00,feeder,02,L1 Active Power,kW,0.25
921766,RAYMOND ROAD K125,2024-01-28T23:10:00.000+00:00,feeder,02,N Current (RMS),A,42.1
921766,RAYMOND ROAD K125,2024-01-28T23:10:00.000+00:00,feeder,02,L3 Current (RMS),A,2.7
921766,RAYMOND ROAD K125,2024-01-28T23:10:00.000+00:00,feeder,02,L2 Current (RMS),A,2.1
921766,RAYMOND ROAD K125,2024-01-28T23:10:00.000+00:00,feeder,02,L1 Current (RMS),A,1.9
921766,RAYMOND ROAD K125,2024-01-28T23:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.11
921766,RAYMOND ROAD K125,2024-01-28T23:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.75
921766,RAYMOND ROAD K125,2024-01-28T23:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.09
921766,RAYMOND ROAD K125,2024-01-28T23:10:00.000+00:00,feeder,01,L3 Active Power,kW,-0.06
921766,RAYMOND ROAD K125,2024-01-28T23:10:00.000+00:00,feeder,01,L2 Active Power,kW,0.03
921766,RAYMOND ROAD K125,2024-01-28T23:10:00.000+00:00,feeder,01,L1 Active Power,kW,0.1
921766,RAYMOND ROAD K125,2024-01-28T23:10:00.000+00:00,feeder,01,N Current (RMS),A,34.1
921766,RAYMOND ROAD K125,2024-01-28T23:10:00.000+00:00,feeder,01,L3 Current (RMS),A,2.6
921766,RAYMOND ROAD K125,2024-01-28T23:10:00.000+00:00,feeder,01,L2 Current (RMS),A,5.9
921766,RAYMOND ROAD K125,2024-01-28T23:10:00.000+00:00,feeder,01,L1 Current (RMS),A,7.5
921766,RAYMOND ROAD K125,2024-01-28T23:10:00.000+00:00,transformer,,Temperature,C,34.6
921766,RAYMOND ROAD K125,2024-01-28T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
921766,RAYMOND ROAD K125,2024-01-28T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
921766,RAYMOND ROAD K125,2024-01-28T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
921766,RAYMOND ROAD K125,2024-01-28T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.25
921766,RAYMOND ROAD K125,2024-01-28T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
921766,RAYMOND ROAD K125,2024-01-28T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
921766,RAYMOND ROAD K125,2024-01-28T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.55
921766,RAYMOND ROAD K125,2024-01-28T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
921766,RAYMOND ROAD K125,2024-01-28T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.22
921766,RAYMOND ROAD K125,2024-01-28T23:10:00.000+00:00,busbar,,L3 Active Power,kW,82.29
921766,RAYMOND ROAD K125,2024-01-28T23:10:00.000+00:00,busbar,,L2 Active Power,kW,113.9
921766,RAYMOND ROAD K125,2024-01-28T23:10:00.000+00:00,busbar,,L1 Active Power,kW,171.49
921766,RAYMOND ROAD K125,2024-01-28T23:10:00.000+00:00,busbar,,N Current (RMS),A,311.0
921766,RAYMOND ROAD K125,2024-01-28T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,341.4
921766,RAYMOND ROAD K125,2024-01-28T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,470.4
921766,RAYMOND ROAD K125,2024-01-28T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,712.0
921766,RAYMOND ROAD K125,2024-01-28T23:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.51
921766,RAYMOND ROAD K125,2024-01-28T23:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,4.42
921766,RAYMOND ROAD K125,2024-01-28T23:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.44
921766,RAYMOND ROAD K125,2024-01-28T23:00:00.000+00:00,feeder,05,L3 Active Power,kW,30.38
921766,RAYMOND ROAD K125,2024-01-28T23:00:00.000+00:00,feeder,05,L2 Active Power,kW,62.12
921766,RAYMOND ROAD K125,2024-01-28T23:00:00.000+00:00,feeder,05,L1 Active Power,kW,53.82
921766,RAYMOND ROAD K125,2024-01-28T23:00:00.000+00:00,feeder,05,N Current (RMS),A,109.6
921766,RAYMOND ROAD K125,2024-01-28T23:00:00.000+00:00,feeder,05,L3 Current (RMS),A,123.8
921766,RAYMOND ROAD K125,2024-01-28T23:00:00.000+00:00,feeder,05,L2 Current (RMS),A,251.5
921766,RAYMOND ROAD K125,2024-01-28T23:00:00.000+00:00,feeder,05,L1 Current (RMS),A,219.3
921766,RAYMOND ROAD K125,2024-01-28T23:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.03
921766,RAYMOND ROAD K125,2024-01-28T23:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.0
921766,RAYMOND ROAD K125,2024-01-28T23:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.7
921766,RAYMOND ROAD K125,2024-01-28T23:00:00.000+00:00,feeder,04,L3 Active Power,kW,31.66
921766,RAYMOND ROAD K125,2024-01-28T23:00:00.000+00:00,feeder,04,L2 Active Power,kW,31.59
921766,RAYMOND ROAD K125,2024-01-28T23:00:00.000+00:00,feeder,04,L1 Active Power,kW,56.59
921766,RAYMOND ROAD K125,2024-01-28T23:00:00.000+00:00,feeder,04,N Current (RMS),A,86.2
921766,RAYMOND ROAD K125,2024-01-28T23:00:00.000+00:00,feeder,04,L3 Current (RMS),A,129.5
921766,RAYMOND ROAD K125,2024-01-28T23:00:00.000+00:00,feeder,04,L2 Current (RMS),A,129.4
921766,RAYMOND ROAD K125,2024-01-28T23:00:00.000+00:00,feeder,04,L1 Current (RMS),A,229.8
921766,RAYMOND ROAD K125,2024-01-28T23:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.03
921766,RAYMOND ROAD K125,2024-01-28T23:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.46
921766,RAYMOND ROAD K125,2024-01-28T23:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-6.1
921766,RAYMOND ROAD K125,2024-01-28T23:00:00.000+00:00,feeder,03,L3 Active Power,kW,25.55
921766,RAYMOND ROAD K125,2024-01-28T23:00:00.000+00:00,feeder,03,L2 Active Power,kW,28.51
921766,RAYMOND ROAD K125,2024-01-28T23:00:00.000+00:00,feeder,03,L1 Active Power,kW,60.54
921766,RAYMOND ROAD K125,2024-01-28T23:00:00.000+00:00,feeder,03,N Current (RMS),A,77.7
921766,RAYMOND ROAD K125,2024-01-28T23:00:00.000+00:00,feeder,03,L3 Current (RMS),A,104.4
921766,RAYMOND ROAD K125,2024-01-28T23:00:00.000+00:00,feeder,03,L2 Current (RMS),A,117.0
921766,RAYMOND ROAD K125,2024-01-28T23:00:00.000+00:00,feeder,03,L1 Current (RMS),A,247.9
921766,RAYMOND ROAD K125,2024-01-28T23:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.52
921766,RAYMOND ROAD K125,2024-01-28T23:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.32
921766,RAYMOND ROAD K125,2024-01-28T23:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.01
921766,RAYMOND ROAD K125,2024-01-28T23:00:00.000+00:00,feeder,02,L3 Active Power,kW,-0.19
921766,RAYMOND ROAD K125,2024-01-28T23:00:00.000+00:00,feeder,02,L2 Active Power,kW,-0.21
921766,RAYMOND ROAD K125,2024-01-28T23:00:00.000+00:00,feeder,02,L1 Active Power,kW,0.24
921766,RAYMOND ROAD K125,2024-01-28T23:00:00.000+00:00,feeder,02,N Current (RMS),A,39.8
921766,RAYMOND ROAD K125,2024-01-28T23:00:00.000+00:00,feeder,02,L3 Current (RMS),A,2.8
921766,RAYMOND ROAD K125,2024-01-28T23:00:00.000+00:00,feeder,02,L2 Current (RMS),A,2.6
921766,RAYMOND ROAD K125,2024-01-28T23:00:00.000+00:00,feeder,02,L1 Current (RMS),A,3.2
921766,RAYMOND ROAD K125,2024-01-28T23:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.11
921766,RAYMOND ROAD K125,2024-01-28T23:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.72
921766,RAYMOND ROAD K125,2024-01-28T23:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.09
921766,RAYMOND ROAD K125,2024-01-28T23:00:00.000+00:00,feeder,01,L3 Active Power,kW,-0.05
921766,RAYMOND ROAD K125,2024-01-28T23:00:00.000+00:00,feeder,01,L2 Active Power,kW,0.02
921766,RAYMOND ROAD K125,2024-01-28T23:00:00.000+00:00,feeder,01,L1 Active Power,kW,0.09
921766,RAYMOND ROAD K125,2024-01-28T23:00:00.000+00:00,feeder,01,N Current (RMS),A,32.6
921766,RAYMOND ROAD K125,2024-01-28T23:00:00.000+00:00,feeder,01,L3 Current (RMS),A,5.2
921766,RAYMOND ROAD K125,2024-01-28T23:00:00.000+00:00,feeder,01,L2 Current (RMS),A,10.6
921766,RAYMOND ROAD K125,2024-01-28T23:00:00.000+00:00,feeder,01,L1 Current (RMS),A,15.2
921766,RAYMOND ROAD K125,2024-01-28T23:00:00.000+00:00,transformer,,Temperature,C,34.6
921766,RAYMOND ROAD K125,2024-01-28T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
921766,RAYMOND ROAD K125,2024-01-28T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.99
921766,RAYMOND ROAD K125,2024-01-28T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
921766,RAYMOND ROAD K125,2024-01-28T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.37
921766,RAYMOND ROAD K125,2024-01-28T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
921766,RAYMOND ROAD K125,2024-01-28T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.23
921766,RAYMOND ROAD K125,2024-01-28T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.95
921766,RAYMOND ROAD K125,2024-01-28T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
921766,RAYMOND ROAD K125,2024-01-28T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.14
921766,RAYMOND ROAD K125,2024-01-28T23:00:00.000+00:00,busbar,,L3 Active Power,kW,87.35
921766,RAYMOND ROAD K125,2024-01-28T23:00:00.000+00:00,busbar,,L2 Active Power,kW,122.03
921766,RAYMOND ROAD K125,2024-01-28T23:00:00.000+00:00,busbar,,L1 Active Power,kW,171.29
921766,RAYMOND ROAD K125,2024-01-28T23:00:00.000+00:00,busbar,,N Current (RMS),A,292.8
921766,RAYMOND ROAD K125,2024-01-28T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,355.8
921766,RAYMOND ROAD K125,2024-01-28T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,494.5
921766,RAYMOND ROAD K125,2024-01-28T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,697.7
921766,RAYMOND ROAD K125,2024-01-28T22:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.67
921766,RAYMOND ROAD K125,2024-01-28T22:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,4.31
921766,RAYMOND ROAD K125,2024-01-28T22:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-4.63
921766,RAYMOND ROAD K125,2024-01-28T22:50:00.000+00:00,feeder,05,L3 Active Power,kW,32.57
921766,RAYMOND ROAD K125,2024-01-28T22:50:00.000+00:00,feeder,05,L2 Active Power,kW,63.52
921766,RAYMOND ROAD K125,2024-01-28T22:50:00.000+00:00,feeder,05,L1 Active Power,kW,51.67
921766,RAYMOND ROAD K125,2024-01-28T22:50:00.000+00:00,feeder,05,N Current (RMS),A,105.8
921766,RAYMOND ROAD K125,2024-01-28T22:50:00.000+00:00,feeder,05,L3 Current (RMS),A,132.7
921766,RAYMOND ROAD K125,2024-01-28T22:50:00.000+00:00,feeder,05,L2 Current (RMS),A,257.4
921766,RAYMOND ROAD K125,2024-01-28T22:50:00.000+00:00,feeder,05,L1 Current (RMS),A,211.1
921766,RAYMOND ROAD K125,2024-01-28T22:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.85
921766,RAYMOND ROAD K125,2024-01-28T22:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.39
921766,RAYMOND ROAD K125,2024-01-28T22:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.44
921766,RAYMOND ROAD K125,2024-01-28T22:50:00.000+00:00,feeder,04,L3 Active Power,kW,22.01
921766,RAYMOND ROAD K125,2024-01-28T22:50:00.000+00:00,feeder,04,L2 Active Power,kW,36.45
921766,RAYMOND ROAD K125,2024-01-28T22:50:00.000+00:00,feeder,04,L1 Active Power,kW,57.76
921766,RAYMOND ROAD K125,2024-01-28T22:50:00.000+00:00,feeder,04,N Current (RMS),A,109.8
921766,RAYMOND ROAD K125,2024-01-28T22:50:00.000+00:00,feeder,04,L3 Current (RMS),A,91.4
921766,RAYMOND ROAD K125,2024-01-28T22:50:00.000+00:00,feeder,04,L2 Current (RMS),A,149.3
921766,RAYMOND ROAD K125,2024-01-28T22:50:00.000+00:00,feeder,04,L1 Current (RMS),A,234.6
921766,RAYMOND ROAD K125,2024-01-28T22:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.18
921766,RAYMOND ROAD K125,2024-01-28T22:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.81
921766,RAYMOND ROAD K125,2024-01-28T22:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-6.12
921766,RAYMOND ROAD K125,2024-01-28T22:50:00.000+00:00,feeder,03,L3 Active Power,kW,25.75
921766,RAYMOND ROAD K125,2024-01-28T22:50:00.000+00:00,feeder,03,L2 Active Power,kW,27.28
921766,RAYMOND ROAD K125,2024-01-28T22:50:00.000+00:00,feeder,03,L1 Active Power,kW,62.59
921766,RAYMOND ROAD K125,2024-01-28T22:50:00.000+00:00,feeder,03,N Current (RMS),A,93.2
921766,RAYMOND ROAD K125,2024-01-28T22:50:00.000+00:00,feeder,03,L3 Current (RMS),A,106.2
921766,RAYMOND ROAD K125,2024-01-28T22:50:00.000+00:00,feeder,03,L2 Current (RMS),A,112.9
921766,RAYMOND ROAD K125,2024-01-28T22:50:00.000+00:00,feeder,03,L1 Current (RMS),A,256.4
921766,RAYMOND ROAD K125,2024-01-28T22:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.48
921766,RAYMOND ROAD K125,2024-01-28T22:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.34
921766,RAYMOND ROAD K125,2024-01-28T22:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.03
921766,RAYMOND ROAD K125,2024-01-28T22:50:00.000+00:00,feeder,02,L3 Active Power,kW,-0.18
921766,RAYMOND ROAD K125,2024-01-28T22:50:00.000+00:00,feeder,02,L2 Active Power,kW,-0.19
921766,RAYMOND ROAD K125,2024-01-28T22:50:00.000+00:00,feeder,02,L1 Active Power,kW,0.27
921766,RAYMOND ROAD K125,2024-01-28T22:50:00.000+00:00,feeder,02,N Current (RMS),A,34.8
921766,RAYMOND ROAD K125,2024-01-28T22:50:00.000+00:00,feeder,02,L3 Current (RMS),A,2.6
921766,RAYMOND ROAD K125,2024-01-28T22:50:00.000+00:00,feeder,02,L2 Current (RMS),A,2.3
921766,RAYMOND ROAD K125,2024-01-28T22:50:00.000+00:00,feeder,02,L1 Current (RMS),A,2.6
921766,RAYMOND ROAD K125,2024-01-28T22:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.11
921766,RAYMOND ROAD K125,2024-01-28T22:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.62
921766,RAYMOND ROAD K125,2024-01-28T22:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.09
921766,RAYMOND ROAD K125,2024-01-28T22:50:00.000+00:00,feeder,01,L3 Active Power,kW,-0.06
921766,RAYMOND ROAD K125,2024-01-28T22:50:00.000+00:00,feeder,01,L2 Active Power,kW,-0.01
921766,RAYMOND ROAD K125,2024-01-28T22:50:00.000+00:00,feeder,01,L1 Active Power,kW,0.09
921766,RAYMOND ROAD K125,2024-01-28T22:50:00.000+00:00,feeder,01,N Current (RMS),A,28.7
921766,RAYMOND ROAD K125,2024-01-28T22:50:00.000+00:00,feeder,01,L3 Current (RMS),A,4.1
921766,RAYMOND ROAD K125,2024-01-28T22:50:00.000+00:00,feeder,01,L2 Current (RMS),A,8.4
921766,RAYMOND ROAD K125,2024-01-28T22:50:00.000+00:00,feeder,01,L1 Current (RMS),A,11.9
921766,RAYMOND ROAD K125,2024-01-28T22:50:00.000+00:00,transformer,,Temperature,C,30.2
921766,RAYMOND ROAD K125,2024-01-28T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
921766,RAYMOND ROAD K125,2024-01-28T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.85
921766,RAYMOND ROAD K125,2024-01-28T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
921766,RAYMOND ROAD K125,2024-01-28T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.82
921766,RAYMOND ROAD K125,2024-01-28T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
921766,RAYMOND ROAD K125,2024-01-28T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.99
921766,RAYMOND ROAD K125,2024-01-28T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.12
921766,RAYMOND ROAD K125,2024-01-28T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
921766,RAYMOND ROAD K125,2024-01-28T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.07
921766,RAYMOND ROAD K125,2024-01-28T22:50:00.000+00:00,busbar,,L3 Active Power,kW,80.09
921766,RAYMOND ROAD K125,2024-01-28T22:50:00.000+00:00,busbar,,L2 Active Power,kW,127.06
921766,RAYMOND ROAD K125,2024-01-28T22:50:00.000+00:00,busbar,,L1 Active Power,kW,172.38
921766,RAYMOND ROAD K125,2024-01-28T22:50:00.000+00:00,busbar,,N Current (RMS),A,315.4
921766,RAYMOND ROAD K125,2024-01-28T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,326.9
921766,RAYMOND ROAD K125,2024-01-28T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,515.3
921766,RAYMOND ROAD K125,2024-01-28T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,702.6
921766,RAYMOND ROAD K125,2024-01-28T22:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.95
921766,RAYMOND ROAD K125,2024-01-28T22:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,4.42
921766,RAYMOND ROAD K125,2024-01-28T22:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-5.17
921766,RAYMOND ROAD K125,2024-01-28T22:40:00.000+00:00,feeder,05,L3 Active Power,kW,32.0
921766,RAYMOND ROAD K125,2024-01-28T22:40:00.000+00:00,feeder,05,L2 Active Power,kW,66.11
921766,RAYMOND ROAD K125,2024-01-28T22:40:00.000+00:00,feeder,05,L1 Active Power,kW,50.27
921766,RAYMOND ROAD K125,2024-01-28T22:40:00.000+00:00,feeder,05,N Current (RMS),A,116.7
921766,RAYMOND ROAD K125,2024-01-28T22:40:00.000+00:00,feeder,05,L3 Current (RMS),A,130.2
921766,RAYMOND ROAD K125,2024-01-28T22:40:00.000+00:00,feeder,05,L2 Current (RMS),A,269.5
921766,RAYMOND ROAD K125,2024-01-28T22:40:00.000+00:00,feeder,05,L1 Current (RMS),A,206.1
921766,RAYMOND ROAD K125,2024-01-28T22:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.29
921766,RAYMOND ROAD K125,2024-01-28T22:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.67
921766,RAYMOND ROAD K125,2024-01-28T22:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.17
921766,RAYMOND ROAD K125,2024-01-28T22:40:00.000+00:00,feeder,04,L3 Active Power,kW,23.34
921766,RAYMOND ROAD K125,2024-01-28T22:40:00.000+00:00,feeder,04,L2 Active Power,kW,38.25
921766,RAYMOND ROAD K125,2024-01-28T22:40:00.000+00:00,feeder,04,L1 Active Power,kW,63.99
921766,RAYMOND ROAD K125,2024-01-28T22:40:00.000+00:00,feeder,04,N Current (RMS),A,123.6
921766,RAYMOND ROAD K125,2024-01-28T22:40:00.000+00:00,feeder,04,L3 Current (RMS),A,96.6
921766,RAYMOND ROAD K125,2024-01-28T22:40:00.000+00:00,feeder,04,L2 Current (RMS),A,156.2
921766,RAYMOND ROAD K125,2024-01-28T22:40:00.000+00:00,feeder,04,L1 Current (RMS),A,260.6
921766,RAYMOND ROAD K125,2024-01-28T22:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.33
921766,RAYMOND ROAD K125,2024-01-28T22:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.6
921766,RAYMOND ROAD K125,2024-01-28T22:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-6.6
921766,RAYMOND ROAD K125,2024-01-28T22:40:00.000+00:00,feeder,03,L3 Active Power,kW,20.65
921766,RAYMOND ROAD K125,2024-01-28T22:40:00.000+00:00,feeder,03,L2 Active Power,kW,33.81
921766,RAYMOND ROAD K125,2024-01-28T22:40:00.000+00:00,feeder,03,L1 Active Power,kW,69.26
921766,RAYMOND ROAD K125,2024-01-28T22:40:00.000+00:00,feeder,03,N Current (RMS),A,108.4
921766,RAYMOND ROAD K125,2024-01-28T22:40:00.000+00:00,feeder,03,L3 Current (RMS),A,85.3
921766,RAYMOND ROAD K125,2024-01-28T22:40:00.000+00:00,feeder,03,L2 Current (RMS),A,138.5
921766,RAYMOND ROAD K125,2024-01-28T22:40:00.000+00:00,feeder,03,L1 Current (RMS),A,284.3
921766,RAYMOND ROAD K125,2024-01-28T22:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.5
921766,RAYMOND ROAD K125,2024-01-28T22:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.42
921766,RAYMOND ROAD K125,2024-01-28T22:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.06
921766,RAYMOND ROAD K125,2024-01-28T22:40:00.000+00:00,feeder,02,L3 Active Power,kW,-0.34
921766,RAYMOND ROAD K125,2024-01-28T22:40:00.000+00:00,feeder,02,L2 Active Power,kW,-0.17
921766,RAYMOND ROAD K125,2024-01-28T22:40:00.000+00:00,feeder,02,L1 Active Power,kW,0.3
921766,RAYMOND ROAD K125,2024-01-28T22:40:00.000+00:00,feeder,02,N Current (RMS),A,38.1
921766,RAYMOND ROAD K125,2024-01-28T22:40:00.000+00:00,feeder,02,L3 Current (RMS),A,3.2
921766,RAYMOND ROAD K125,2024-01-28T22:40:00.000+00:00,feeder,02,L2 Current (RMS),A,3.0
921766,RAYMOND ROAD K125,2024-01-28T22:40:00.000+00:00,feeder,02,L1 Current (RMS),A,3.8
921766,RAYMOND ROAD K125,2024-01-28T22:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.11
921766,RAYMOND ROAD K125,2024-01-28T22:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.66
921766,RAYMOND ROAD K125,2024-01-28T22:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.12
921766,RAYMOND ROAD K125,2024-01-28T22:40:00.000+00:00,feeder,01,L3 Active Power,kW,-0.09
921766,RAYMOND ROAD K125,2024-01-28T22:40:00.000+00:00,feeder,01,L2 Active Power,kW,-0.03
921766,RAYMOND ROAD K125,2024-01-28T22:40:00.000+00:00,feeder,01,L1 Active Power,kW,0.09
921766,RAYMOND ROAD K125,2024-01-28T22:40:00.000+00:00,feeder,01,N Current (RMS),A,31.2
921766,RAYMOND ROAD K125,2024-01-28T22:40:00.000+00:00,feeder,01,L3 Current (RMS),A,6.2
921766,RAYMOND ROAD K125,2024-01-28T22:40:00.000+00:00,feeder,01,L2 Current (RMS),A,12.5
921766,RAYMOND ROAD K125,2024-01-28T22:40:00.000+00:00,feeder,01,L1 Current (RMS),A,18.2
921766,RAYMOND ROAD K125,2024-01-28T22:40:00.000+00:00,transformer,,Temperature,C,34.8
921766,RAYMOND ROAD K125,2024-01-28T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
