Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921766,RAYMOND ROAD K125,2024-01-28T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.17
921766,RAYMOND ROAD K125,2024-01-28T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
921766,RAYMOND ROAD K125,2024-01-28T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.05
921766,RAYMOND ROAD K125,2024-01-28T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
921766,RAYMOND ROAD K125,2024-01-28T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.26
921766,RAYMOND ROAD K125,2024-01-28T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
921766,RAYMOND ROAD K125,2024-01-28T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
921766,RAYMOND ROAD K125,2024-01-28T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.76
921766,RAYMOND ROAD K125,2024-01-28T22:40:00.000+00:00,busbar,,L3 Active Power,kW,75.55
921766,RAYMOND ROAD K125,2024-01-28T22:40:00.000+00:00,busbar,,L2 Active Power,kW,137.98
921766,RAYMOND ROAD K125,2024-01-28T22:40:00.000+00:00,busbar,,L1 Active Power,kW,183.92
921766,RAYMOND ROAD K125,2024-01-28T22:40:00.000+00:00,busbar,,N Current (RMS),A,361.7
921766,RAYMOND ROAD K125,2024-01-28T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,309.2
921766,RAYMOND ROAD K125,2024-01-28T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,560.5
921766,RAYMOND ROAD K125,2024-01-28T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,750.7
921766,RAYMOND ROAD K125,2024-01-28T22:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.97
921766,RAYMOND ROAD K125,2024-01-28T22:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,3.44
921766,RAYMOND ROAD K125,2024-01-28T22:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-4.45
921766,RAYMOND ROAD K125,2024-01-28T22:30:00.000+00:00,feeder,05,L3 Active Power,kW,34.34
921766,RAYMOND ROAD K125,2024-01-28T22:30:00.000+00:00,feeder,05,L2 Active Power,kW,55.54
921766,RAYMOND ROAD K125,2024-01-28T22:30:00.000+00:00,feeder,05,L1 Active Power,kW,49.53
921766,RAYMOND ROAD K125,2024-01-28T22:30:00.000+00:00,feeder,05,N Current (RMS),A,82.2
921766,RAYMOND ROAD K125,2024-01-28T22:30:00.000+00:00,feeder,05,L3 Current (RMS),A,140.2
921766,RAYMOND ROAD K125,2024-01-28T22:30:00.000+00:00,feeder,05,L2 Current (RMS),A,226.6
921766,RAYMOND ROAD K125,2024-01-28T22:30:00.000+00:00,feeder,05,L1 Current (RMS),A,203.6
921766,RAYMOND ROAD K125,2024-01-28T22:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.2
921766,RAYMOND ROAD K125,2024-01-28T22:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.82
921766,RAYMOND ROAD K125,2024-01-28T22:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.54
921766,RAYMOND ROAD K125,2024-01-28T22:30:00.000+00:00,feeder,04,L3 Active Power,kW,27.6
921766,RAYMOND ROAD K125,2024-01-28T22:30:00.000+00:00,feeder,04,L2 Active Power,kW,41.2
921766,RAYMOND ROAD K125,2024-01-28T22:30:00.000+00:00,feeder,04,L1 Active Power,kW,60.98
921766,RAYMOND ROAD K125,2024-01-28T22:30:00.000+00:00,feeder,04,N Current (RMS),A,108.9
921766,RAYMOND ROAD K125,2024-01-28T22:30:00.000+00:00,feeder,04,L3 Current (RMS),A,115.6
921766,RAYMOND ROAD K125,2024-01-28T22:30:00.000+00:00,feeder,04,L2 Current (RMS),A,168.4
921766,RAYMOND ROAD K125,2024-01-28T22:30:00.000+00:00,feeder,04,L1 Current (RMS),A,249.2
921766,RAYMOND ROAD K125,2024-01-28T22:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.77
921766,RAYMOND ROAD K125,2024-01-28T22:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.2
921766,RAYMOND ROAD K125,2024-01-28T22:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-6.11
921766,RAYMOND ROAD K125,2024-01-28T22:30:00.000+00:00,feeder,03,L3 Active Power,kW,21.81
921766,RAYMOND ROAD K125,2024-01-28T22:30:00.000+00:00,feeder,03,L2 Active Power,kW,33.14
921766,RAYMOND ROAD K125,2024-01-28T22:30:00.000+00:00,feeder,03,L1 Active Power,kW,60.34
921766,RAYMOND ROAD K125,2024-01-28T22:30:00.000+00:00,feeder,03,N Current (RMS),A,81.7
921766,RAYMOND ROAD K125,2024-01-28T22:30:00.000+00:00,feeder,03,L3 Current (RMS),A,90.1
921766,RAYMOND ROAD K125,2024-01-28T22:30:00.000+00:00,feeder,03,L2 Current (RMS),A,136.4
921766,RAYMOND ROAD K125,2024-01-28T22:30:00.000+00:00,feeder,03,L1 Current (RMS),A,248.2
921766,RAYMOND ROAD K125,2024-01-28T22:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.47
921766,RAYMOND ROAD K125,2024-01-28T22:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.35
921766,RAYMOND ROAD K125,2024-01-28T22:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.03
921766,RAYMOND ROAD K125,2024-01-28T22:30:00.000+00:00,feeder,02,L3 Active Power,kW,-0.24
921766,RAYMOND ROAD K125,2024-01-28T22:30:00.000+00:00,feeder,02,L2 Active Power,kW,-0.18
921766,RAYMOND ROAD K125,2024-01-28T22:30:00.000+00:00,feeder,02,L1 Active Power,kW,0.25
921766,RAYMOND ROAD K125,2024-01-28T22:30:00.000+00:00,feeder,02,N Current (RMS),A,36.6
921766,RAYMOND ROAD K125,2024-01-28T22:30:00.000+00:00,feeder,02,L3 Current (RMS),A,2.8
921766,RAYMOND ROAD K125,2024-01-28T22:30:00.000+00:00,feeder,02,L2 Current (RMS),A,2.6
921766,RAYMOND ROAD K125,2024-01-28T22:30:00.000+00:00,feeder,02,L1 Current (RMS),A,3.3
921766,RAYMOND ROAD K125,2024-01-28T22:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.1
921766,RAYMOND ROAD K125,2024-01-28T22:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.63
921766,RAYMOND ROAD K125,2024-01-28T22:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.1
921766,RAYMOND ROAD K125,2024-01-28T22:30:00.000+00:00,feeder,01,L3 Active Power,kW,-0.06
921766,RAYMOND ROAD K125,2024-01-28T22:30:00.000+00:00,feeder,01,L2 Active Power,kW,0.02
921766,RAYMOND ROAD K125,2024-01-28T22:30:00.000+00:00,feeder,01,L1 Active Power,kW,0.08
921766,RAYMOND ROAD K125,2024-01-28T22:30:00.000+00:00,feeder,01,N Current (RMS),A,29.3
921766,RAYMOND ROAD K125,2024-01-28T22:30:00.000+00:00,feeder,01,L3 Current (RMS),A,5.4
921766,RAYMOND ROAD K125,2024-01-28T22:30:00.000+00:00,feeder,01,L2 Current (RMS),A,10.9
921766,RAYMOND ROAD K125,2024-01-28T22:30:00.000+00:00,feeder,01,L1 Current (RMS),A,15.8
921766,RAYMOND ROAD K125,2024-01-28T22:30:00.000+00:00,transformer,,Temperature,C,34.6
921766,RAYMOND ROAD K125,2024-01-28T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
921766,RAYMOND ROAD K125,2024-01-28T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.64
921766,RAYMOND ROAD K125,2024-01-28T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
921766,RAYMOND ROAD K125,2024-01-28T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.62
921766,RAYMOND ROAD K125,2024-01-28T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
921766,RAYMOND ROAD K125,2024-01-28T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.81
921766,RAYMOND ROAD K125,2024-01-28T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
921766,RAYMOND ROAD K125,2024-01-28T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
921766,RAYMOND ROAD K125,2024-01-28T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.97
921766,RAYMOND ROAD K125,2024-01-28T22:30:00.000+00:00,busbar,,L3 Active Power,kW,83.45
921766,RAYMOND ROAD K125,2024-01-28T22:30:00.000+00:00,busbar,,L2 Active Power,kW,129.73
921766,RAYMOND ROAD K125,2024-01-28T22:30:00.000+00:00,busbar,,L1 Active Power,kW,171.18
921766,RAYMOND ROAD K125,2024-01-28T22:30:00.000+00:00,busbar,,N Current (RMS),A,306.7
921766,RAYMOND ROAD K125,2024-01-28T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,342.7
921766,RAYMOND ROAD K125,2024-01-28T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,528.8
921766,RAYMOND ROAD K125,2024-01-28T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,701.3
921766,RAYMOND ROAD K125,2024-01-28T22:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.06
921766,RAYMOND ROAD K125,2024-01-28T22:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,3.26
921766,RAYMOND ROAD K125,2024-01-28T22:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.98
921766,RAYMOND ROAD K125,2024-01-28T22:20:00.000+00:00,feeder,05,L3 Active Power,kW,34.38
921766,RAYMOND ROAD K125,2024-01-28T22:20:00.000+00:00,feeder,05,L2 Active Power,kW,55.94
921766,RAYMOND ROAD K125,2024-01-28T22:20:00.000+00:00,feeder,05,L1 Active Power,kW,55.66
921766,RAYMOND ROAD K125,2024-01-28T22:20:00.000+00:00,feeder,05,N Current (RMS),A,91.5
921766,RAYMOND ROAD K125,2024-01-28T22:20:00.000+00:00,feeder,05,L3 Current (RMS),A,140.3
921766,RAYMOND ROAD K125,2024-01-28T22:20:00.000+00:00,feeder,05,L2 Current (RMS),A,228.2
921766,RAYMOND ROAD K125,2024-01-28T22:20:00.000+00:00,feeder,05,L1 Current (RMS),A,228.9
921766,RAYMOND ROAD K125,2024-01-28T22:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.23
921766,RAYMOND ROAD K125,2024-01-28T22:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.4
921766,RAYMOND ROAD K125,2024-01-28T22:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.17
921766,RAYMOND ROAD K125,2024-01-28T22:20:00.000+00:00,feeder,04,L3 Active Power,kW,29.7
921766,RAYMOND ROAD K125,2024-01-28T22:20:00.000+00:00,feeder,04,L2 Active Power,kW,41.47
921766,RAYMOND ROAD K125,2024-01-28T22:20:00.000+00:00,feeder,04,L1 Active Power,kW,66.6
921766,RAYMOND ROAD K125,2024-01-28T22:20:00.000+00:00,feeder,04,N Current (RMS),A,117.4
921766,RAYMOND ROAD K125,2024-01-28T22:20:00.000+00:00,feeder,04,L3 Current (RMS),A,123.2
921766,RAYMOND ROAD K125,2024-01-28T22:20:00.000+00:00,feeder,04,L2 Current (RMS),A,169.7
921766,RAYMOND ROAD K125,2024-01-28T22:20:00.000+00:00,feeder,04,L1 Current (RMS),A,272.1
921766,RAYMOND ROAD K125,2024-01-28T22:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.81
921766,RAYMOND ROAD K125,2024-01-28T22:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.99
921766,RAYMOND ROAD K125,2024-01-28T22:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-5.94
921766,RAYMOND ROAD K125,2024-01-28T22:20:00.000+00:00,feeder,03,L3 Active Power,kW,25.25
921766,RAYMOND ROAD K125,2024-01-28T22:20:00.000+00:00,feeder,03,L2 Active Power,kW,32.49
921766,RAYMOND ROAD K125,2024-01-28T22:20:00.000+00:00,feeder,03,L1 Active Power,kW,61.45
921766,RAYMOND ROAD K125,2024-01-28T22:20:00.000+00:00,feeder,03,N Current (RMS),A,80.8
921766,RAYMOND ROAD K125,2024-01-28T22:20:00.000+00:00,feeder,03,L3 Current (RMS),A,103.8
921766,RAYMOND ROAD K125,2024-01-28T22:20:00.000+00:00,feeder,03,L2 Current (RMS),A,134.2
921766,RAYMOND ROAD K125,2024-01-28T22:20:00.000+00:00,feeder,03,L1 Current (RMS),A,253.4
921766,RAYMOND ROAD K125,2024-01-28T22:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.5
921766,RAYMOND ROAD K125,2024-01-28T22:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.35
921766,RAYMOND ROAD K125,2024-01-28T22:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.03
921766,RAYMOND ROAD K125,2024-01-28T22:20:00.000+00:00,feeder,02,L3 Active Power,kW,-0.17
921766,RAYMOND ROAD K125,2024-01-28T22:20:00.000+00:00,feeder,02,L2 Active Power,kW,-0.21
921766,RAYMOND ROAD K125,2024-01-28T22:20:00.000+00:00,feeder,02,L1 Active Power,kW,0.27
921766,RAYMOND ROAD K125,2024-01-28T22:20:00.000+00:00,feeder,02,N Current (RMS),A,37.3
921766,RAYMOND ROAD K125,2024-01-28T22:20:00.000+00:00,feeder,02,L3 Current (RMS),A,3.0
921766,RAYMOND ROAD K125,2024-01-28T22:20:00.000+00:00,feeder,02,L2 Current (RMS),A,3.0
921766,RAYMOND ROAD K125,2024-01-28T22:20:00.000+00:00,feeder,02,L1 Current (RMS),A,4.0
921766,RAYMOND ROAD K125,2024-01-28T22:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.11
921766,RAYMOND ROAD K125,2024-01-28T22:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.66
921766,RAYMOND ROAD K125,2024-01-28T22:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.09
921766,RAYMOND ROAD K125,2024-01-28T22:20:00.000+00:00,feeder,01,L3 Active Power,kW,-0.06
921766,RAYMOND ROAD K125,2024-01-28T22:20:00.000+00:00,feeder,01,L2 Active Power,kW,0.04
921766,RAYMOND ROAD K125,2024-01-28T22:20:00.000+00:00,feeder,01,L1 Active Power,kW,0.07
921766,RAYMOND ROAD K125,2024-01-28T22:20:00.000+00:00,feeder,01,N Current (RMS),A,30.6
921766,RAYMOND ROAD K125,2024-01-28T22:20:00.000+00:00,feeder,01,L3 Current (RMS),A,6.6
921766,RAYMOND ROAD K125,2024-01-28T22:20:00.000+00:00,feeder,01,L2 Current (RMS),A,13.3
921766,RAYMOND ROAD K125,2024-01-28T22:20:00.000+00:00,feeder,01,L1 Current (RMS),A,19.4
921766,RAYMOND ROAD K125,2024-01-28T22:20:00.000+00:00,transformer,,Temperature,C,34.9
921766,RAYMOND ROAD K125,2024-01-28T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
921766,RAYMOND ROAD K125,2024-01-28T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.86
921766,RAYMOND ROAD K125,2024-01-28T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
921766,RAYMOND ROAD K125,2024-01-28T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.82
921766,RAYMOND ROAD K125,2024-01-28T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
921766,RAYMOND ROAD K125,2024-01-28T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.82
921766,RAYMOND ROAD K125,2024-01-28T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
921766,RAYMOND ROAD K125,2024-01-28T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
921766,RAYMOND ROAD K125,2024-01-28T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.64
921766,RAYMOND ROAD K125,2024-01-28T22:20:00.000+00:00,busbar,,L3 Active Power,kW,89.1
921766,RAYMOND ROAD K125,2024-01-28T22:20:00.000+00:00,busbar,,L2 Active Power,kW,129.74
921766,RAYMOND ROAD K125,2024-01-28T22:20:00.000+00:00,busbar,,L1 Active Power,kW,184.04
921766,RAYMOND ROAD K125,2024-01-28T22:20:00.000+00:00,busbar,,N Current (RMS),A,331.0
921766,RAYMOND ROAD K125,2024-01-28T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,364.8
921766,RAYMOND ROAD K125,2024-01-28T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,529.7
921766,RAYMOND ROAD K125,2024-01-28T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,754.6
921766,RAYMOND ROAD K125,2024-01-28T22:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.99
921766,RAYMOND ROAD K125,2024-01-28T22:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,2.81
921766,RAYMOND ROAD K125,2024-01-28T22:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.14
921766,RAYMOND ROAD K125,2024-01-28T22:10:00.000+00:00,feeder,05,L3 Active Power,kW,38.23
921766,RAYMOND ROAD K125,2024-01-28T22:10:00.000+00:00,feeder,05,L2 Active Power,kW,55.4
921766,RAYMOND ROAD K125,2024-01-28T22:10:00.000+00:00,feeder,05,L1 Active Power,kW,59.16
921766,RAYMOND ROAD K125,2024-01-28T22:10:00.000+00:00,feeder,05,N Current (RMS),A,86.7
921766,RAYMOND ROAD K125,2024-01-28T22:10:00.000+00:00,feeder,05,L3 Current (RMS),A,155.2
921766,RAYMOND ROAD K125,2024-01-28T22:10:00.000+00:00,feeder,05,L2 Current (RMS),A,225.2
921766,RAYMOND ROAD K125,2024-01-28T22:10:00.000+00:00,feeder,05,L1 Current (RMS),A,242.8
921766,RAYMOND ROAD K125,2024-01-28T22:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.03
921766,RAYMOND ROAD K125,2024-01-28T22:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.44
921766,RAYMOND ROAD K125,2024-01-28T22:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.62
921766,RAYMOND ROAD K125,2024-01-28T22:10:00.000+00:00,feeder,04,L3 Active Power,kW,28.77
921766,RAYMOND ROAD K125,2024-01-28T22:10:00.000+00:00,feeder,04,L2 Active Power,kW,42.45
921766,RAYMOND ROAD K125,2024-01-28T22:10:00.000+00:00,feeder,04,L1 Active Power,kW,58.67
921766,RAYMOND ROAD K125,2024-01-28T22:10:00.000+00:00,feeder,04,N Current (RMS),A,101.1
921766,RAYMOND ROAD K125,2024-01-28T22:10:00.000+00:00,feeder,04,L3 Current (RMS),A,119.4
921766,RAYMOND ROAD K125,2024-01-28T22:10:00.000+00:00,feeder,04,L2 Current (RMS),A,173.9
921766,RAYMOND ROAD K125,2024-01-28T22:10:00.000+00:00,feeder,04,L1 Current (RMS),A,239.2
921766,RAYMOND ROAD K125,2024-01-28T22:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.78
921766,RAYMOND ROAD K125,2024-01-28T22:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.38
921766,RAYMOND ROAD K125,2024-01-28T22:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-5.87
921766,RAYMOND ROAD K125,2024-01-28T22:10:00.000+00:00,feeder,03,L3 Active Power,kW,23.32
921766,RAYMOND ROAD K125,2024-01-28T22:10:00.000+00:00,feeder,03,L2 Active Power,kW,31.73
921766,RAYMOND ROAD K125,2024-01-28T22:10:00.000+00:00,feeder,03,L1 Active Power,kW,61.36
921766,RAYMOND ROAD K125,2024-01-28T22:10:00.000+00:00,feeder,03,N Current (RMS),A,86.3
921766,RAYMOND ROAD K125,2024-01-28T22:10:00.000+00:00,feeder,03,L3 Current (RMS),A,95.9
921766,RAYMOND ROAD K125,2024-01-28T22:10:00.000+00:00,feeder,03,L2 Current (RMS),A,130.7
921766,RAYMOND ROAD K125,2024-01-28T22:10:00.000+00:00,feeder,03,L1 Current (RMS),A,252.1
921766,RAYMOND ROAD K125,2024-01-28T22:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.5
921766,RAYMOND ROAD K125,2024-01-28T22:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.34
921766,RAYMOND ROAD K125,2024-01-28T22:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.03
921766,RAYMOND ROAD K125,2024-01-28T22:10:00.000+00:00,feeder,02,L3 Active Power,kW,-0.17
921766,RAYMOND ROAD K125,2024-01-28T22:10:00.000+00:00,feeder,02,L2 Active Power,kW,-0.2
921766,RAYMOND ROAD K125,2024-01-28T22:10:00.000+00:00,feeder,02,L1 Active Power,kW,0.26
921766,RAYMOND ROAD K125,2024-01-28T22:10:00.000+00:00,feeder,02,N Current (RMS),A,36.1
921766,RAYMOND ROAD K125,2024-01-28T22:10:00.000+00:00,feeder,02,L3 Current (RMS),A,2.8
921766,RAYMOND ROAD K125,2024-01-28T22:10:00.000+00:00,feeder,02,L2 Current (RMS),A,2.6
921766,RAYMOND ROAD K125,2024-01-28T22:10:00.000+00:00,feeder,02,L1 Current (RMS),A,3.2
921766,RAYMOND ROAD K125,2024-01-28T22:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.11
921766,RAYMOND ROAD K125,2024-01-28T22:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.63
921766,RAYMOND ROAD K125,2024-01-28T22:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.08
921766,RAYMOND ROAD K125,2024-01-28T22:10:00.000+00:00,feeder,01,L3 Active Power,kW,-0.06
921766,RAYMOND ROAD K125,2024-01-28T22:10:00.000+00:00,feeder,01,L2 Active Power,kW,0.08
921766,RAYMOND ROAD K125,2024-01-28T22:10:00.000+00:00,feeder,01,L1 Active Power,kW,0.07
921766,RAYMOND ROAD K125,2024-01-28T22:10:00.000+00:00,feeder,01,N Current (RMS),A,28.9
921766,RAYMOND ROAD K125,2024-01-28T22:10:00.000+00:00,feeder,01,L3 Current (RMS),A,5.2
921766,RAYMOND ROAD K125,2024-01-28T22:10:00.000+00:00,feeder,01,L2 Current (RMS),A,10.5
921766,RAYMOND ROAD K125,2024-01-28T22:10:00.000+00:00,feeder,01,L1 Current (RMS),A,15.1
921766,RAYMOND ROAD K125,2024-01-28T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
921766,RAYMOND ROAD K125,2024-01-28T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.6
921766,RAYMOND ROAD K125,2024-01-28T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
921766,RAYMOND ROAD K125,2024-01-28T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.54
921766,RAYMOND ROAD K125,2024-01-28T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
921766,RAYMOND ROAD K125,2024-01-28T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.57
921766,RAYMOND ROAD K125,2024-01-28T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
921766,RAYMOND ROAD K125,2024-01-28T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
921766,RAYMOND ROAD K125,2024-01-28T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.51
921766,RAYMOND ROAD K125,2024-01-28T22:10:00.000+00:00,busbar,,L3 Active Power,kW,90.08
921766,RAYMOND ROAD K125,2024-01-28T22:10:00.000+00:00,busbar,,L2 Active Power,kW,129.45
921766,RAYMOND ROAD K125,2024-01-28T22:10:00.000+00:00,busbar,,L1 Active Power,kW,179.52
921766,RAYMOND ROAD K125,2024-01-28T22:10:00.000+00:00,busbar,,N Current (RMS),A,318.8
921766,RAYMOND ROAD K125,2024-01-28T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,367.9
921766,RAYMOND ROAD K125,2024-01-28T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,527.1
921766,RAYMOND ROAD K125,2024-01-28T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,734.1
921766,RAYMOND ROAD K125,2024-01-28T22:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.92
921766,RAYMOND ROAD K125,2024-01-28T22:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,2.95
921766,RAYMOND ROAD K125,2024-01-28T22:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.0
921766,RAYMOND ROAD K125,2024-01-28T22:00:00.000+00:00,feeder,05,L3 Active Power,kW,36.64
921766,RAYMOND ROAD K125,2024-01-28T22:00:00.000+00:00,feeder,05,L2 Active Power,kW,58.92
921766,RAYMOND ROAD K125,2024-01-28T22:00:00.000+00:00,feeder,05,L1 Active Power,kW,61.32
921766,RAYMOND ROAD K125,2024-01-28T22:00:00.000+00:00,feeder,05,N Current (RMS),A,99.6
921766,RAYMOND ROAD K125,2024-01-28T22:00:00.000+00:00,feeder,05,L3 Current (RMS),A,149.5
921766,RAYMOND ROAD K125,2024-01-28T22:00:00.000+00:00,feeder,05,L2 Current (RMS),A,240.5
921766,RAYMOND ROAD K125,2024-01-28T22:00:00.000+00:00,feeder,05,L1 Current (RMS),A,251.5
921766,RAYMOND ROAD K125,2024-01-28T22:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.73
921766,RAYMOND ROAD K125,2024-01-28T22:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.37
921766,RAYMOND ROAD K125,2024-01-28T22:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.49
921766,RAYMOND ROAD K125,2024-01-28T22:00:00.000+00:00,feeder,04,L3 Active Power,kW,29.66
921766,RAYMOND ROAD K125,2024-01-28T22:00:00.000+00:00,feeder,04,L2 Active Power,kW,39.95
921766,RAYMOND ROAD K125,2024-01-28T22:00:00.000+00:00,feeder,04,L1 Active Power,kW,57.93
921766,RAYMOND ROAD K125,2024-01-28T22:00:00.000+00:00,feeder,04,N Current (RMS),A,95.4
921766,RAYMOND ROAD K125,2024-01-28T22:00:00.000+00:00,feeder,04,L3 Current (RMS),A,122.7
921766,RAYMOND ROAD K125,2024-01-28T22:00:00.000+00:00,feeder,04,L2 Current (RMS),A,163.7
921766,RAYMOND ROAD K125,2024-01-28T22:00:00.000+00:00,feeder,04,L1 Current (RMS),A,237.2
921766,RAYMOND ROAD K125,2024-01-28T22:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.7
921766,RAYMOND ROAD K125,2024-01-28T22:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.22
921766,RAYMOND ROAD K125,2024-01-28T22:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-5.4
921766,RAYMOND ROAD K125,2024-01-28T22:00:00.000+00:00,feeder,03,L3 Active Power,kW,23.45
921766,RAYMOND ROAD K125,2024-01-28T22:00:00.000+00:00,feeder,03,L2 Active Power,kW,28.02
921766,RAYMOND ROAD K125,2024-01-28T22:00:00.000+00:00,feeder,03,L1 Active Power,kW,65.8
921766,RAYMOND ROAD K125,2024-01-28T22:00:00.000+00:00,feeder,03,N Current (RMS),A,95.0
921766,RAYMOND ROAD K125,2024-01-28T22:00:00.000+00:00,feeder,03,L3 Current (RMS),A,96.8
921766,RAYMOND ROAD K125,2024-01-28T22:00:00.000+00:00,feeder,03,L2 Current (RMS),A,116.4
921766,RAYMOND ROAD K125,2024-01-28T22:00:00.000+00:00,feeder,03,L1 Current (RMS),A,270.5
921766,RAYMOND ROAD K125,2024-01-28T22:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.63
921766,RAYMOND ROAD K125,2024-01-28T22:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.37
921766,RAYMOND ROAD K125,2024-01-28T22:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.04
921766,RAYMOND ROAD K125,2024-01-28T22:00:00.000+00:00,feeder,02,L3 Active Power,kW,-0.17
921766,RAYMOND ROAD K125,2024-01-28T22:00:00.000+00:00,feeder,02,L2 Active Power,kW,-0.25
921766,RAYMOND ROAD K125,2024-01-28T22:00:00.000+00:00,feeder,02,L1 Active Power,kW,0.27
921766,RAYMOND ROAD K125,2024-01-28T22:00:00.000+00:00,feeder,02,N Current (RMS),A,42.1
921766,RAYMOND ROAD K125,2024-01-28T22:00:00.000+00:00,feeder,02,L3 Current (RMS),A,3.2
921766,RAYMOND ROAD K125,2024-01-28T22:00:00.000+00:00,feeder,02,L2 Current (RMS),A,2.7
921766,RAYMOND ROAD K125,2024-01-28T22:00:00.000+00:00,feeder,02,L1 Current (RMS),A,3.2
921766,RAYMOND ROAD K125,2024-01-28T22:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.12
921766,RAYMOND ROAD K125,2024-01-28T22:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.72
921766,RAYMOND ROAD K125,2024-01-28T22:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.08
921766,RAYMOND ROAD K125,2024-01-28T22:00:00.000+00:00,feeder,01,L3 Active Power,kW,-0.06
921766,RAYMOND ROAD K125,2024-01-28T22:00:00.000+00:00,feeder,01,L2 Active Power,kW,0.19
921766,RAYMOND ROAD K125,2024-01-28T22:00:00.000+00:00,feeder,01,L1 Active Power,kW,0.1
921766,RAYMOND ROAD K125,2024-01-28T22:00:00.000+00:00,feeder,01,N Current (RMS),A,33.3
921766,RAYMOND ROAD K125,2024-01-28T22:00:00.000+00:00,feeder,01,L3 Current (RMS),A,5.2
921766,RAYMOND ROAD K125,2024-01-28T22:00:00.000+00:00,feeder,01,L2 Current (RMS),A,10.7
921766,RAYMOND ROAD K125,2024-01-28T22:00:00.000+00:00,feeder,01,L1 Current (RMS),A,15.2
921766,RAYMOND ROAD K125,2024-01-28T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
921766,RAYMOND ROAD K125,2024-01-28T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.87
921766,RAYMOND ROAD K125,2024-01-28T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
921766,RAYMOND ROAD K125,2024-01-28T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.92
921766,RAYMOND ROAD K125,2024-01-28T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
921766,RAYMOND ROAD K125,2024-01-28T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.8
921766,RAYMOND ROAD K125,2024-01-28T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
921766,RAYMOND ROAD K125,2024-01-28T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
921766,RAYMOND ROAD K125,2024-01-28T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.77
921766,RAYMOND ROAD K125,2024-01-28T22:00:00.000+00:00,busbar,,L3 Active Power,kW,89.51
921766,RAYMOND ROAD K125,2024-01-28T22:00:00.000+00:00,busbar,,L2 Active Power,kW,126.83
921766,RAYMOND ROAD K125,2024-01-28T22:00:00.000+00:00,busbar,,L1 Active Power,kW,185.42
921766,RAYMOND ROAD K125,2024-01-28T22:00:00.000+00:00,busbar,,N Current (RMS),A,339.6
921766,RAYMOND ROAD K125,2024-01-28T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,366.7
921766,RAYMOND ROAD K125,2024-01-28T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,518.0
921766,RAYMOND ROAD K125,2024-01-28T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,759.8
921766,RAYMOND ROAD K125,2024-01-28T21:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.28
921766,RAYMOND ROAD K125,2024-01-28T21:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.75
921766,RAYMOND ROAD K125,2024-01-28T21:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.72
921766,RAYMOND ROAD K125,2024-01-28T21:50:00.000+00:00,feeder,05,L3 Active Power,kW,39.84
921766,RAYMOND ROAD K125,2024-01-28T21:50:00.000+00:00,feeder,05,L2 Active Power,kW,55.35
921766,RAYMOND ROAD K125,2024-01-28T21:50:00.000+00:00,feeder,05,L1 Active Power,kW,56.65
921766,RAYMOND ROAD K125,2024-01-28T21:50:00.000+00:00,feeder,05,N Current (RMS),A,80.9
921766,RAYMOND ROAD K125,2024-01-28T21:50:00.000+00:00,feeder,05,L3 Current (RMS),A,162.1
921766,RAYMOND ROAD K125,2024-01-28T21:50:00.000+00:00,feeder,05,L2 Current (RMS),A,224.8
921766,RAYMOND ROAD K125,2024-01-28T21:50:00.000+00:00,feeder,05,L1 Current (RMS),A,232.2
921766,RAYMOND ROAD K125,2024-01-28T21:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.09
921766,RAYMOND ROAD K125,2024-01-28T21:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.47
921766,RAYMOND ROAD K125,2024-01-28T21:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.16
921766,RAYMOND ROAD K125,2024-01-28T21:50:00.000+00:00,feeder,04,L3 Active Power,kW,37.14
921766,RAYMOND ROAD K125,2024-01-28T21:50:00.000+00:00,feeder,04,L2 Active Power,kW,39.92
921766,RAYMOND ROAD K125,2024-01-28T21:50:00.000+00:00,feeder,04,L1 Active Power,kW,62.68
921766,RAYMOND ROAD K125,2024-01-28T21:50:00.000+00:00,feeder,04,N Current (RMS),A,91.2
921766,RAYMOND ROAD K125,2024-01-28T21:50:00.000+00:00,feeder,04,L3 Current (RMS),A,152.6
921766,RAYMOND ROAD K125,2024-01-28T21:50:00.000+00:00,feeder,04,L2 Current (RMS),A,163.1
921766,RAYMOND ROAD K125,2024-01-28T21:50:00.000+00:00,feeder,04,L1 Current (RMS),A,255.5
921766,RAYMOND ROAD K125,2024-01-28T21:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.36
921766,RAYMOND ROAD K125,2024-01-28T21:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.13
921766,RAYMOND ROAD K125,2024-01-28T21:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-5.73
921766,RAYMOND ROAD K125,2024-01-28T21:50:00.000+00:00,feeder,03,L3 Active Power,kW,23.47
921766,RAYMOND ROAD K125,2024-01-28T21:50:00.000+00:00,feeder,03,L2 Active Power,kW,30.2
921766,RAYMOND ROAD K125,2024-01-28T21:50:00.000+00:00,feeder,03,L1 Active Power,kW,67.5
921766,RAYMOND ROAD K125,2024-01-28T21:50:00.000+00:00,feeder,03,N Current (RMS),A,103.1
921766,RAYMOND ROAD K125,2024-01-28T21:50:00.000+00:00,feeder,03,L3 Current (RMS),A,96.8
921766,RAYMOND ROAD K125,2024-01-28T21:50:00.000+00:00,feeder,03,L2 Current (RMS),A,124.6
921766,RAYMOND ROAD K125,2024-01-28T21:50:00.000+00:00,feeder,03,L1 Current (RMS),A,276.9
921766,RAYMOND ROAD K125,2024-01-28T21:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.6
921766,RAYMOND ROAD K125,2024-01-28T21:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.36
921766,RAYMOND ROAD K125,2024-01-28T21:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.03
921766,RAYMOND ROAD K125,2024-01-28T21:50:00.000+00:00,feeder,02,L3 Active Power,kW,-0.14
921766,RAYMOND ROAD K125,2024-01-28T21:50:00.000+00:00,feeder,02,L2 Active Power,kW,-0.26
921766,RAYMOND ROAD K125,2024-01-28T21:50:00.000+00:00,feeder,02,L1 Active Power,kW,0.28
921766,RAYMOND ROAD K125,2024-01-28T21:50:00.000+00:00,feeder,02,N Current (RMS),A,39.9
921766,RAYMOND ROAD K125,2024-01-28T21:50:00.000+00:00,feeder,02,L3 Current (RMS),A,2.9
921766,RAYMOND ROAD K125,2024-01-28T21:50:00.000+00:00,feeder,02,L2 Current (RMS),A,2.4
921766,RAYMOND ROAD K125,2024-01-28T21:50:00.000+00:00,feeder,02,L1 Current (RMS),A,2.5
921766,RAYMOND ROAD K125,2024-01-28T21:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.12
921766,RAYMOND ROAD K125,2024-01-28T21:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.68
921766,RAYMOND ROAD K125,2024-01-28T21:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.07
921766,RAYMOND ROAD K125,2024-01-28T21:50:00.000+00:00,feeder,01,L3 Active Power,kW,-0.06
921766,RAYMOND ROAD K125,2024-01-28T21:50:00.000+00:00,feeder,01,L2 Active Power,kW,0.18
921766,RAYMOND ROAD K125,2024-01-28T21:50:00.000+00:00,feeder,01,L1 Active Power,kW,0.09
921766,RAYMOND ROAD K125,2024-01-28T21:50:00.000+00:00,feeder,01,N Current (RMS),A,30.8
921766,RAYMOND ROAD K125,2024-01-28T21:50:00.000+00:00,feeder,01,L3 Current (RMS),A,3.9
921766,RAYMOND ROAD K125,2024-01-28T21:50:00.000+00:00,feeder,01,L2 Current (RMS),A,8.1
921766,RAYMOND ROAD K125,2024-01-28T21:50:00.000+00:00,feeder,01,L1 Current (RMS),A,11.3
921766,RAYMOND ROAD K125,2024-01-28T21:50:00.000+00:00,transformer,,Temperature,C,35.0
921766,RAYMOND ROAD K125,2024-01-28T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
921766,RAYMOND ROAD K125,2024-01-28T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.85
921766,RAYMOND ROAD K125,2024-01-28T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
921766,RAYMOND ROAD K125,2024-01-28T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.96
921766,RAYMOND ROAD K125,2024-01-28T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
921766,RAYMOND ROAD K125,2024-01-28T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.65
921766,RAYMOND ROAD K125,2024-01-28T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
921766,RAYMOND ROAD K125,2024-01-28T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
921766,RAYMOND ROAD K125,2024-01-28T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.51
921766,RAYMOND ROAD K125,2024-01-28T21:50:00.000+00:00,busbar,,L3 Active Power,kW,100.25
921766,RAYMOND ROAD K125,2024-01-28T21:50:00.000+00:00,busbar,,L2 Active Power,kW,125.39
921766,RAYMOND ROAD K125,2024-01-28T21:50:00.000+00:00,busbar,,L1 Active Power,kW,187.22
921766,RAYMOND ROAD K125,2024-01-28T21:50:00.000+00:00,busbar,,N Current (RMS),A,323.1
921766,RAYMOND ROAD K125,2024-01-28T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,408.9
921766,RAYMOND ROAD K125,2024-01-28T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,510.2
921766,RAYMOND ROAD K125,2024-01-28T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,765.3
921766,RAYMOND ROAD K125,2024-01-28T21:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.54
921766,RAYMOND ROAD K125,2024-01-28T21:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,2.64
921766,RAYMOND ROAD K125,2024-01-28T21:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-4.61
921766,RAYMOND ROAD K125,2024-01-28T21:40:00.000+00:00,feeder,05,L3 Active Power,kW,40.35
921766,RAYMOND ROAD K125,2024-01-28T21:40:00.000+00:00,feeder,05,L2 Active Power,kW,63.28
921766,RAYMOND ROAD K125,2024-01-28T21:40:00.000+00:00,feeder,05,L1 Active Power,kW,56.76
921766,RAYMOND ROAD K125,2024-01-28T21:40:00.000+00:00,feeder,05,N Current (RMS),A,91.5
921766,RAYMOND ROAD K125,2024-01-28T21:40:00.000+00:00,feeder,05,L3 Current (RMS),A,164.2
921766,RAYMOND ROAD K125,2024-01-28T21:40:00.000+00:00,feeder,05,L2 Current (RMS),A,257.6
921766,RAYMOND ROAD K125,2024-01-28T21:40:00.000+00:00,feeder,05,L1 Current (RMS),A,232.4
921766,RAYMOND ROAD K125,2024-01-28T21:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.41
921766,RAYMOND ROAD K125,2024-01-28T21:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.59
921766,RAYMOND ROAD K125,2024-01-28T21:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.75
921766,RAYMOND ROAD K125,2024-01-28T21:40:00.000+00:00,feeder,04,L3 Active Power,kW,31.85
921766,RAYMOND ROAD K125,2024-01-28T21:40:00.000+00:00,feeder,04,L2 Active Power,kW,42.93
921766,RAYMOND ROAD K125,2024-01-28T21:40:00.000+00:00,feeder,04,L1 Active Power,kW,62.13
921766,RAYMOND ROAD K125,2024-01-28T21:40:00.000+00:00,feeder,04,N Current (RMS),A,101.0
921766,RAYMOND ROAD K125,2024-01-28T21:40:00.000+00:00,feeder,04,L3 Current (RMS),A,131.3
921766,RAYMOND ROAD K125,2024-01-28T21:40:00.000+00:00,feeder,04,L2 Current (RMS),A,175.3
921766,RAYMOND ROAD K125,2024-01-28T21:40:00.000+00:00,feeder,04,L1 Current (RMS),A,253.0
921766,RAYMOND ROAD K125,2024-01-28T21:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.07
921766,RAYMOND ROAD K125,2024-01-28T21:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.21
921766,RAYMOND ROAD K125,2024-01-28T21:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-5.75
921766,RAYMOND ROAD K125,2024-01-28T21:40:00.000+00:00,feeder,03,L3 Active Power,kW,23.84
921766,RAYMOND ROAD K125,2024-01-28T21:40:00.000+00:00,feeder,03,L2 Active Power,kW,31.25
921766,RAYMOND ROAD K125,2024-01-28T21:40:00.000+00:00,feeder,03,L1 Active Power,kW,74.04
921766,RAYMOND ROAD K125,2024-01-28T21:40:00.000+00:00,feeder,03,N Current (RMS),A,105.5
921766,RAYMOND ROAD K125,2024-01-28T21:40:00.000+00:00,feeder,03,L3 Current (RMS),A,98.2
921766,RAYMOND ROAD K125,2024-01-28T21:40:00.000+00:00,feeder,03,L2 Current (RMS),A,128.9
921766,RAYMOND ROAD K125,2024-01-28T21:40:00.000+00:00,feeder,03,L1 Current (RMS),A,302.9
921766,RAYMOND ROAD K125,2024-01-28T21:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.71
921766,RAYMOND ROAD K125,2024-01-28T21:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.42
921766,RAYMOND ROAD K125,2024-01-28T21:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.05
921766,RAYMOND ROAD K125,2024-01-28T21:40:00.000+00:00,feeder,02,L3 Active Power,kW,-0.26
921766,RAYMOND ROAD K125,2024-01-28T21:40:00.000+00:00,feeder,02,L2 Active Power,kW,-0.26
921766,RAYMOND ROAD K125,2024-01-28T21:40:00.000+00:00,feeder,02,L1 Active Power,kW,0.29
921766,RAYMOND ROAD K125,2024-01-28T21:40:00.000+00:00,feeder,02,N Current (RMS),A,47.8
921766,RAYMOND ROAD K125,2024-01-28T21:40:00.000+00:00,feeder,02,L3 Current (RMS),A,3.2
921766,RAYMOND ROAD K125,2024-01-28T21:40:00.000+00:00,feeder,02,L2 Current (RMS),A,2.3
921766,RAYMOND ROAD K125,2024-01-28T21:40:00.000+00:00,feeder,02,L1 Current (RMS),A,1.9
921766,RAYMOND ROAD K125,2024-01-28T21:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.13
921766,RAYMOND ROAD K125,2024-01-28T21:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.82
921766,RAYMOND ROAD K125,2024-01-28T21:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.1
921766,RAYMOND ROAD K125,2024-01-28T21:40:00.000+00:00,feeder,01,L3 Active Power,kW,-0.07
921766,RAYMOND ROAD K125,2024-01-28T21:40:00.000+00:00,feeder,01,L2 Active Power,kW,0.2
921766,RAYMOND ROAD K125,2024-01-28T21:40:00.000+00:00,feeder,01,L1 Active Power,kW,0.13
921766,RAYMOND ROAD K125,2024-01-28T21:40:00.000+00:00,feeder,01,N Current (RMS),A,37.3
921766,RAYMOND ROAD K125,2024-01-28T21:40:00.000+00:00,feeder,01,L3 Current (RMS),A,2.4
921766,RAYMOND ROAD K125,2024-01-28T21:40:00.000+00:00,feeder,01,L2 Current (RMS),A,5.6
921766,RAYMOND ROAD K125,2024-01-28T21:40:00.000+00:00,feeder,01,L1 Current (RMS),A,6.7
921766,RAYMOND ROAD K125,2024-01-28T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
921766,RAYMOND ROAD K125,2024-01-28T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.91
921766,RAYMOND ROAD K125,2024-01-28T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
921766,RAYMOND ROAD K125,2024-01-28T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.73
921766,RAYMOND ROAD K125,2024-01-28T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
921766,RAYMOND ROAD K125,2024-01-28T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.54
921766,RAYMOND ROAD K125,2024-01-28T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
921766,RAYMOND ROAD K125,2024-01-28T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
921766,RAYMOND ROAD K125,2024-01-28T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.96
921766,RAYMOND ROAD K125,2024-01-28T21:40:00.000+00:00,busbar,,L3 Active Power,kW,95.7
921766,RAYMOND ROAD K125,2024-01-28T21:40:00.000+00:00,busbar,,L2 Active Power,kW,137.4
921766,RAYMOND ROAD K125,2024-01-28T21:40:00.000+00:00,busbar,,L1 Active Power,kW,193.35
921766,RAYMOND ROAD K125,2024-01-28T21:40:00.000+00:00,busbar,,N Current (RMS),A,345.8
921766,RAYMOND ROAD K125,2024-01-28T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,389.3
921766,RAYMOND ROAD K125,2024-01-28T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,558.0
921766,RAYMOND ROAD K125,2024-01-28T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,789.1
921766,RAYMOND ROAD K125,2024-01-28T21:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.46
921766,RAYMOND ROAD K125,2024-01-28T21:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,4.73
921766,RAYMOND ROAD K125,2024-01-28T21:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-4.81
921766,RAYMOND ROAD K125,2024-01-28T21:30:00.000+00:00,feeder,05,L3 Active Power,kW,30.4
921766,RAYMOND ROAD K125,2024-01-28T21:30:00.000+00:00,feeder,05,L2 Active Power,kW,73.35
921766,RAYMOND ROAD K125,2024-01-28T21:30:00.000+00:00,feeder,05,L1 Active Power,kW,58.31
921766,RAYMOND ROAD K125,2024-01-28T21:30:00.000+00:00,feeder,05,N Current (RMS),A,137.5
921766,RAYMOND ROAD K125,2024-01-28T21:30:00.000+00:00,feeder,05,L3 Current (RMS),A,123.8
921766,RAYMOND ROAD K125,2024-01-28T21:30:00.000+00:00,feeder,05,L2 Current (RMS),A,298.9
921766,RAYMOND ROAD K125,2024-01-28T21:30:00.000+00:00,feeder,05,L1 Current (RMS),A,240.0
921766,RAYMOND ROAD K125,2024-01-28T21:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.22
921766,RAYMOND ROAD K125,2024-01-28T21:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.22
921766,RAYMOND ROAD K125,2024-01-28T21:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.76
921766,RAYMOND ROAD K125,2024-01-28T21:30:00.000+00:00,feeder,04,L3 Active Power,kW,33.79
921766,RAYMOND ROAD K125,2024-01-28T21:30:00.000+00:00,feeder,04,L2 Active Power,kW,46.17
921766,RAYMOND ROAD K125,2024-01-28T21:30:00.000+00:00,feeder,04,L1 Active Power,kW,61.5
921766,RAYMOND ROAD K125,2024-01-28T21:30:00.000+00:00,feeder,04,N Current (RMS),A,87.5
921766,RAYMOND ROAD K125,2024-01-28T21:30:00.000+00:00,feeder,04,L3 Current (RMS),A,140.0
921766,RAYMOND ROAD K125,2024-01-28T21:30:00.000+00:00,feeder,04,L2 Current (RMS),A,189.1
921766,RAYMOND ROAD K125,2024-01-28T21:30:00.000+00:00,feeder,04,L1 Current (RMS),A,251.4
921766,RAYMOND ROAD K125,2024-01-28T21:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.94
921766,RAYMOND ROAD K125,2024-01-28T21:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.52
921766,RAYMOND ROAD K125,2024-01-28T21:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-5.51
921766,RAYMOND ROAD K125,2024-01-28T21:30:00.000+00:00,feeder,03,L3 Active Power,kW,22.65
921766,RAYMOND ROAD K125,2024-01-28T21:30:00.000+00:00,feeder,03,L2 Active Power,kW,28.76
921766,RAYMOND ROAD K125,2024-01-28T21:30:00.000+00:00,feeder,03,L1 Active Power,kW,72.22
921766,RAYMOND ROAD K125,2024-01-28T21:30:00.000+00:00,feeder,03,N Current (RMS),A,108.5
921766,RAYMOND ROAD K125,2024-01-28T21:30:00.000+00:00,feeder,03,L3 Current (RMS),A,93.8
921766,RAYMOND ROAD K125,2024-01-28T21:30:00.000+00:00,feeder,03,L2 Current (RMS),A,119.5
921766,RAYMOND ROAD K125,2024-01-28T21:30:00.000+00:00,feeder,03,L1 Current (RMS),A,296.5
921766,RAYMOND ROAD K125,2024-01-28T21:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.66
921766,RAYMOND ROAD K125,2024-01-28T21:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.41
921766,RAYMOND ROAD K125,2024-01-28T21:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.07
921766,RAYMOND ROAD K125,2024-01-28T21:30:00.000+00:00,feeder,02,L3 Active Power,kW,-0.25
921766,RAYMOND ROAD K125,2024-01-28T21:30:00.000+00:00,feeder,02,L2 Active Power,kW,-0.22
921766,RAYMOND ROAD K125,2024-01-28T21:30:00.000+00:00,feeder,02,L1 Active Power,kW,0.29
921766,RAYMOND ROAD K125,2024-01-28T21:30:00.000+00:00,feeder,02,N Current (RMS),A,43.5
921766,RAYMOND ROAD K125,2024-01-28T21:30:00.000+00:00,feeder,02,L3 Current (RMS),A,3.1
921766,RAYMOND ROAD K125,2024-01-28T21:30:00.000+00:00,feeder,02,L2 Current (RMS),A,2.3
921766,RAYMOND ROAD K125,2024-01-28T21:30:00.000+00:00,feeder,02,L1 Current (RMS),A,2.2
921766,RAYMOND ROAD K125,2024-01-28T21:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.12
921766,RAYMOND ROAD K125,2024-01-28T21:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.74
921766,RAYMOND ROAD K125,2024-01-28T21:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.09
921766,RAYMOND ROAD K125,2024-01-28T21:30:00.000+00:00,feeder,01,L3 Active Power,kW,-0.08
921766,RAYMOND ROAD K125,2024-01-28T21:30:00.000+00:00,feeder,01,L2 Active Power,kW,0.16
921766,RAYMOND ROAD K125,2024-01-28T21:30:00.000+00:00,feeder,01,L1 Active Power,kW,0.13
921766,RAYMOND ROAD K125,2024-01-28T21:30:00.000+00:00,feeder,01,N Current (RMS),A,33.8
921766,RAYMOND ROAD K125,2024-01-28T21:30:00.000+00:00,feeder,01,L3 Current (RMS),A,3.2
921766,RAYMOND ROAD K125,2024-01-28T21:30:00.000+00:00,feeder,01,L2 Current (RMS),A,6.9
921766,RAYMOND ROAD K125,2024-01-28T21:30:00.000+00:00,feeder,01,L1 Current (RMS),A,9.1
921766,RAYMOND ROAD K125,2024-01-28T21:30:00.000+00:00,transformer,,Temperature,C,34.6
921766,RAYMOND ROAD K125,2024-01-28T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
921766,RAYMOND ROAD K125,2024-01-28T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.86
921766,RAYMOND ROAD K125,2024-01-28T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
921766,RAYMOND ROAD K125,2024-01-28T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
921766,RAYMOND ROAD K125,2024-01-28T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
921766,RAYMOND ROAD K125,2024-01-28T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.58
921766,RAYMOND ROAD K125,2024-01-28T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
921766,RAYMOND ROAD K125,2024-01-28T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.32
921766,RAYMOND ROAD K125,2024-01-28T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.92
921766,RAYMOND ROAD K125,2024-01-28T21:30:00.000+00:00,busbar,,L3 Active Power,kW,86.51
921766,RAYMOND ROAD K125,2024-01-28T21:30:00.000+00:00,busbar,,L2 Active Power,kW,148.21
921766,RAYMOND ROAD K125,2024-01-28T21:30:00.000+00:00,busbar,,L1 Active Power,kW,192.44
921766,RAYMOND ROAD K125,2024-01-28T21:30:00.000+00:00,busbar,,N Current (RMS),A,359.7
921766,RAYMOND ROAD K125,2024-01-28T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,354.5
921766,RAYMOND ROAD K125,2024-01-28T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,604.4
921766,RAYMOND ROAD K125,2024-01-28T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,788.6
921766,RAYMOND ROAD K125,2024-01-28T21:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.14
921766,RAYMOND ROAD K125,2024-01-28T21:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,3.95
921766,RAYMOND ROAD K125,2024-01-28T21:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-4.61
921766,RAYMOND ROAD K125,2024-01-28T21:20:00.000+00:00,feeder,05,L3 Active Power,kW,34.56
921766,RAYMOND ROAD K125,2024-01-28T21:20:00.000+00:00,feeder,05,L2 Active Power,kW,61.28
921766,RAYMOND ROAD K125,2024-01-28T21:20:00.000+00:00,feeder,05,L1 Active Power,kW,55.22
921766,RAYMOND ROAD K125,2024-01-28T21:20:00.000+00:00,feeder,05,N Current (RMS),A,96.2
921766,RAYMOND ROAD K125,2024-01-28T21:20:00.000+00:00,feeder,05,L3 Current (RMS),A,141.5
921766,RAYMOND ROAD K125,2024-01-28T21:20:00.000+00:00,feeder,05,L2 Current (RMS),A,251.7
921766,RAYMOND ROAD K125,2024-01-28T21:20:00.000+00:00,feeder,05,L1 Current (RMS),A,227.9
921766,RAYMOND ROAD K125,2024-01-28T21:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.54
921766,RAYMOND ROAD K125,2024-01-28T21:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.08
921766,RAYMOND ROAD K125,2024-01-28T21:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.53
921766,RAYMOND ROAD K125,2024-01-28T21:20:00.000+00:00,feeder,04,L3 Active Power,kW,37.72
921766,RAYMOND ROAD K125,2024-01-28T21:20:00.000+00:00,feeder,04,L2 Active Power,kW,47.77
921766,RAYMOND ROAD K125,2024-01-28T21:20:00.000+00:00,feeder,04,L1 Active Power,kW,61.25
921766,RAYMOND ROAD K125,2024-01-28T21:20:00.000+00:00,feeder,04,N Current (RMS),A,79.8
921766,RAYMOND ROAD K125,2024-01-28T21:20:00.000+00:00,feeder,04,L3 Current (RMS),A,156.7
921766,RAYMOND ROAD K125,2024-01-28T21:20:00.000+00:00,feeder,04,L2 Current (RMS),A,195.7
921766,RAYMOND ROAD K125,2024-01-28T21:20:00.000+00:00,feeder,04,L1 Current (RMS),A,250.8
921766,RAYMOND ROAD K125,2024-01-28T21:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.94
921766,RAYMOND ROAD K125,2024-01-28T21:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.35
921766,RAYMOND ROAD K125,2024-01-28T21:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-6.11
921766,RAYMOND ROAD K125,2024-01-28T21:20:00.000+00:00,feeder,03,L3 Active Power,kW,24.35
921766,RAYMOND ROAD K125,2024-01-28T21:20:00.000+00:00,feeder,03,L2 Active Power,kW,34.02
921766,RAYMOND ROAD K125,2024-01-28T21:20:00.000+00:00,feeder,03,L1 Active Power,kW,65.03
921766,RAYMOND ROAD K125,2024-01-28T21:20:00.000+00:00,feeder,03,N Current (RMS),A,94.6
921766,RAYMOND ROAD K125,2024-01-28T21:20:00.000+00:00,feeder,03,L3 Current (RMS),A,100.9
921766,RAYMOND ROAD K125,2024-01-28T21:20:00.000+00:00,feeder,03,L2 Current (RMS),A,140.5
921766,RAYMOND ROAD K125,2024-01-28T21:20:00.000+00:00,feeder,03,L1 Current (RMS),A,268.1
921766,RAYMOND ROAD K125,2024-01-28T21:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.51
921766,RAYMOND ROAD K125,2024-01-28T21:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.32
921766,RAYMOND ROAD K125,2024-01-28T21:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.04
921766,RAYMOND ROAD K125,2024-01-28T21:20:00.000+00:00,feeder,02,L3 Active Power,kW,-0.12
921766,RAYMOND ROAD K125,2024-01-28T21:20:00.000+00:00,feeder,02,L2 Active Power,kW,-0.2
921766,RAYMOND ROAD K125,2024-01-28T21:20:00.000+00:00,feeder,02,L1 Active Power,kW,0.26
921766,RAYMOND ROAD K125,2024-01-28T21:20:00.000+00:00,feeder,02,N Current (RMS),A,34.3
921766,RAYMOND ROAD K125,2024-01-28T21:20:00.000+00:00,feeder,02,L3 Current (RMS),A,2.6
921766,RAYMOND ROAD K125,2024-01-28T21:20:00.000+00:00,feeder,02,L2 Current (RMS),A,2.2
921766,RAYMOND ROAD K125,2024-01-28T21:20:00.000+00:00,feeder,02,L1 Current (RMS),A,2.5
921766,RAYMOND ROAD K125,2024-01-28T21:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.1
921766,RAYMOND ROAD K125,2024-01-28T21:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.58
921766,RAYMOND ROAD K125,2024-01-28T21:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.07
921766,RAYMOND ROAD K125,2024-01-28T21:20:00.000+00:00,feeder,01,L3 Active Power,kW,-0.06
921766,RAYMOND ROAD K125,2024-01-28T21:20:00.000+00:00,feeder,01,L2 Active Power,kW,0.13
921766,RAYMOND ROAD K125,2024-01-28T21:20:00.000+00:00,feeder,01,L1 Active Power,kW,0.08
921766,RAYMOND ROAD K125,2024-01-28T21:20:00.000+00:00,feeder,01,N Current (RMS),A,26.6
921766,RAYMOND ROAD K125,2024-01-28T21:20:00.000+00:00,feeder,01,L3 Current (RMS),A,4.0
921766,RAYMOND ROAD K125,2024-01-28T21:20:00.000+00:00,feeder,01,L2 Current (RMS),A,8.1
921766,RAYMOND ROAD K125,2024-01-28T21:20:00.000+00:00,feeder,01,L1 Current (RMS),A,11.5
921766,RAYMOND ROAD K125,2024-01-28T21:20:00.000+00:00,transformer,,Temperature,C,34.3
921766,RAYMOND ROAD K125,2024-01-28T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
