Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921766,RAYMOND ROAD K125,2024-01-28T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.09
921766,RAYMOND ROAD K125,2024-01-28T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
921766,RAYMOND ROAD K125,2024-01-28T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
921766,RAYMOND ROAD K125,2024-01-28T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
921766,RAYMOND ROAD K125,2024-01-28T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.07
921766,RAYMOND ROAD K125,2024-01-28T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
921766,RAYMOND ROAD K125,2024-01-28T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.93
921766,RAYMOND ROAD K125,2024-01-28T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.14
921766,RAYMOND ROAD K125,2024-01-28T21:20:00.000+00:00,busbar,,L3 Active Power,kW,96.45
921766,RAYMOND ROAD K125,2024-01-28T21:20:00.000+00:00,busbar,,L2 Active Power,kW,143.01
921766,RAYMOND ROAD K125,2024-01-28T21:20:00.000+00:00,busbar,,L1 Active Power,kW,181.84
921766,RAYMOND ROAD K125,2024-01-28T21:20:00.000+00:00,busbar,,N Current (RMS),A,299.0
921766,RAYMOND ROAD K125,2024-01-28T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,395.7
921766,RAYMOND ROAD K125,2024-01-28T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,585.0
921766,RAYMOND ROAD K125,2024-01-28T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,747.3
921766,RAYMOND ROAD K125,2024-01-28T21:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.9
921766,RAYMOND ROAD K125,2024-01-28T21:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,2.15
921766,RAYMOND ROAD K125,2024-01-28T21:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.92
921766,RAYMOND ROAD K125,2024-01-28T21:10:00.000+00:00,feeder,05,L3 Active Power,kW,47.81
921766,RAYMOND ROAD K125,2024-01-28T21:10:00.000+00:00,feeder,05,L2 Active Power,kW,58.15
921766,RAYMOND ROAD K125,2024-01-28T21:10:00.000+00:00,feeder,05,L1 Active Power,kW,58.33
921766,RAYMOND ROAD K125,2024-01-28T21:10:00.000+00:00,feeder,05,N Current (RMS),A,62.6
921766,RAYMOND ROAD K125,2024-01-28T21:10:00.000+00:00,feeder,05,L3 Current (RMS),A,195.0
921766,RAYMOND ROAD K125,2024-01-28T21:10:00.000+00:00,feeder,05,L2 Current (RMS),A,237.4
921766,RAYMOND ROAD K125,2024-01-28T21:10:00.000+00:00,feeder,05,L1 Current (RMS),A,240.2
921766,RAYMOND ROAD K125,2024-01-28T21:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.18
921766,RAYMOND ROAD K125,2024-01-28T21:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.39
921766,RAYMOND ROAD K125,2024-01-28T21:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.23
921766,RAYMOND ROAD K125,2024-01-28T21:10:00.000+00:00,feeder,04,L3 Active Power,kW,36.22
921766,RAYMOND ROAD K125,2024-01-28T21:10:00.000+00:00,feeder,04,L2 Active Power,kW,45.01
921766,RAYMOND ROAD K125,2024-01-28T21:10:00.000+00:00,feeder,04,L1 Active Power,kW,59.04
921766,RAYMOND ROAD K125,2024-01-28T21:10:00.000+00:00,feeder,04,N Current (RMS),A,82.8
921766,RAYMOND ROAD K125,2024-01-28T21:10:00.000+00:00,feeder,04,L3 Current (RMS),A,152.0
921766,RAYMOND ROAD K125,2024-01-28T21:10:00.000+00:00,feeder,04,L2 Current (RMS),A,185.6
921766,RAYMOND ROAD K125,2024-01-28T21:10:00.000+00:00,feeder,04,L1 Current (RMS),A,242.2
921766,RAYMOND ROAD K125,2024-01-28T21:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.75
921766,RAYMOND ROAD K125,2024-01-28T21:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.74
921766,RAYMOND ROAD K125,2024-01-28T21:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-6.4
921766,RAYMOND ROAD K125,2024-01-28T21:10:00.000+00:00,feeder,03,L3 Active Power,kW,23.97
921766,RAYMOND ROAD K125,2024-01-28T21:10:00.000+00:00,feeder,03,L2 Active Power,kW,33.89
921766,RAYMOND ROAD K125,2024-01-28T21:10:00.000+00:00,feeder,03,L1 Active Power,kW,63.19
921766,RAYMOND ROAD K125,2024-01-28T21:10:00.000+00:00,feeder,03,N Current (RMS),A,95.6
921766,RAYMOND ROAD K125,2024-01-28T21:10:00.000+00:00,feeder,03,L3 Current (RMS),A,99.5
921766,RAYMOND ROAD K125,2024-01-28T21:10:00.000+00:00,feeder,03,L2 Current (RMS),A,140.8
921766,RAYMOND ROAD K125,2024-01-28T21:10:00.000+00:00,feeder,03,L1 Current (RMS),A,261.0
921766,RAYMOND ROAD K125,2024-01-28T21:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.5
921766,RAYMOND ROAD K125,2024-01-28T21:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.31
921766,RAYMOND ROAD K125,2024-01-28T21:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.02
921766,RAYMOND ROAD K125,2024-01-28T21:10:00.000+00:00,feeder,02,L3 Active Power,kW,-0.1
921766,RAYMOND ROAD K125,2024-01-28T21:10:00.000+00:00,feeder,02,L2 Active Power,kW,-0.22
921766,RAYMOND ROAD K125,2024-01-28T21:10:00.000+00:00,feeder,02,L1 Active Power,kW,0.26
921766,RAYMOND ROAD K125,2024-01-28T21:10:00.000+00:00,feeder,02,N Current (RMS),A,34.5
921766,RAYMOND ROAD K125,2024-01-28T21:10:00.000+00:00,feeder,02,L3 Current (RMS),A,2.5
921766,RAYMOND ROAD K125,2024-01-28T21:10:00.000+00:00,feeder,02,L2 Current (RMS),A,2.2
921766,RAYMOND ROAD K125,2024-01-28T21:10:00.000+00:00,feeder,02,L1 Current (RMS),A,2.4
921766,RAYMOND ROAD K125,2024-01-28T21:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.11
921766,RAYMOND ROAD K125,2024-01-28T21:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.59
921766,RAYMOND ROAD K125,2024-01-28T21:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.07
921766,RAYMOND ROAD K125,2024-01-28T21:10:00.000+00:00,feeder,01,L3 Active Power,kW,-0.05
921766,RAYMOND ROAD K125,2024-01-28T21:10:00.000+00:00,feeder,01,L2 Active Power,kW,0.15
921766,RAYMOND ROAD K125,2024-01-28T21:10:00.000+00:00,feeder,01,L1 Active Power,kW,0.07
921766,RAYMOND ROAD K125,2024-01-28T21:10:00.000+00:00,feeder,01,N Current (RMS),A,26.6
921766,RAYMOND ROAD K125,2024-01-28T21:10:00.000+00:00,feeder,01,L3 Current (RMS),A,3.7
921766,RAYMOND ROAD K125,2024-01-28T21:10:00.000+00:00,feeder,01,L2 Current (RMS),A,7.6
921766,RAYMOND ROAD K125,2024-01-28T21:10:00.000+00:00,feeder,01,L1 Current (RMS),A,10.7
921766,RAYMOND ROAD K125,2024-01-28T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
921766,RAYMOND ROAD K125,2024-01-28T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.72
921766,RAYMOND ROAD K125,2024-01-28T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
921766,RAYMOND ROAD K125,2024-01-28T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
921766,RAYMOND ROAD K125,2024-01-28T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
921766,RAYMOND ROAD K125,2024-01-28T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
921766,RAYMOND ROAD K125,2024-01-28T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
921766,RAYMOND ROAD K125,2024-01-28T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
921766,RAYMOND ROAD K125,2024-01-28T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.47
921766,RAYMOND ROAD K125,2024-01-28T21:10:00.000+00:00,busbar,,L3 Active Power,kW,107.84
921766,RAYMOND ROAD K125,2024-01-28T21:10:00.000+00:00,busbar,,L2 Active Power,kW,136.96
921766,RAYMOND ROAD K125,2024-01-28T21:10:00.000+00:00,busbar,,L1 Active Power,kW,180.89
921766,RAYMOND ROAD K125,2024-01-28T21:10:00.000+00:00,busbar,,N Current (RMS),A,277.6
921766,RAYMOND ROAD K125,2024-01-28T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,442.6
921766,RAYMOND ROAD K125,2024-01-28T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,560.2
921766,RAYMOND ROAD K125,2024-01-28T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,744.1
921766,RAYMOND ROAD K125,2024-01-28T21:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.32
921766,RAYMOND ROAD K125,2024-01-28T21:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,3.92
921766,RAYMOND ROAD K125,2024-01-28T21:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.52
921766,RAYMOND ROAD K125,2024-01-28T21:00:00.000+00:00,feeder,05,L3 Active Power,kW,39.57
921766,RAYMOND ROAD K125,2024-01-28T21:00:00.000+00:00,feeder,05,L2 Active Power,kW,64.22
921766,RAYMOND ROAD K125,2024-01-28T21:00:00.000+00:00,feeder,05,L1 Active Power,kW,59.26
921766,RAYMOND ROAD K125,2024-01-28T21:00:00.000+00:00,feeder,05,N Current (RMS),A,92.7
921766,RAYMOND ROAD K125,2024-01-28T21:00:00.000+00:00,feeder,05,L3 Current (RMS),A,162.1
921766,RAYMOND ROAD K125,2024-01-28T21:00:00.000+00:00,feeder,05,L2 Current (RMS),A,262.4
921766,RAYMOND ROAD K125,2024-01-28T21:00:00.000+00:00,feeder,05,L1 Current (RMS),A,243.7
921766,RAYMOND ROAD K125,2024-01-28T21:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.48
921766,RAYMOND ROAD K125,2024-01-28T21:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.94
921766,RAYMOND ROAD K125,2024-01-28T21:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.6
921766,RAYMOND ROAD K125,2024-01-28T21:00:00.000+00:00,feeder,04,L3 Active Power,kW,42.89
921766,RAYMOND ROAD K125,2024-01-28T21:00:00.000+00:00,feeder,04,L2 Active Power,kW,47.26
921766,RAYMOND ROAD K125,2024-01-28T21:00:00.000+00:00,feeder,04,L1 Active Power,kW,61.21
921766,RAYMOND ROAD K125,2024-01-28T21:00:00.000+00:00,feeder,04,N Current (RMS),A,72.7
921766,RAYMOND ROAD K125,2024-01-28T21:00:00.000+00:00,feeder,04,L3 Current (RMS),A,176.4
921766,RAYMOND ROAD K125,2024-01-28T21:00:00.000+00:00,feeder,04,L2 Current (RMS),A,194.8
921766,RAYMOND ROAD K125,2024-01-28T21:00:00.000+00:00,feeder,04,L1 Current (RMS),A,251.1
921766,RAYMOND ROAD K125,2024-01-28T21:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.46
921766,RAYMOND ROAD K125,2024-01-28T21:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.16
921766,RAYMOND ROAD K125,2024-01-28T21:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-6.34
921766,RAYMOND ROAD K125,2024-01-28T21:00:00.000+00:00,feeder,03,L3 Active Power,kW,24.99
921766,RAYMOND ROAD K125,2024-01-28T21:00:00.000+00:00,feeder,03,L2 Active Power,kW,35.03
921766,RAYMOND ROAD K125,2024-01-28T21:00:00.000+00:00,feeder,03,L1 Active Power,kW,66.08
921766,RAYMOND ROAD K125,2024-01-28T21:00:00.000+00:00,feeder,03,N Current (RMS),A,98.5
921766,RAYMOND ROAD K125,2024-01-28T21:00:00.000+00:00,feeder,03,L3 Current (RMS),A,103.5
921766,RAYMOND ROAD K125,2024-01-28T21:00:00.000+00:00,feeder,03,L2 Current (RMS),A,144.4
921766,RAYMOND ROAD K125,2024-01-28T21:00:00.000+00:00,feeder,03,L1 Current (RMS),A,272.6
921766,RAYMOND ROAD K125,2024-01-28T21:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.5
921766,RAYMOND ROAD K125,2024-01-28T21:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.32
921766,RAYMOND ROAD K125,2024-01-28T21:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.02
921766,RAYMOND ROAD K125,2024-01-28T21:00:00.000+00:00,feeder,02,L3 Active Power,kW,-0.1
921766,RAYMOND ROAD K125,2024-01-28T21:00:00.000+00:00,feeder,02,L2 Active Power,kW,-0.22
921766,RAYMOND ROAD K125,2024-01-28T21:00:00.000+00:00,feeder,02,L1 Active Power,kW,0.27
921766,RAYMOND ROAD K125,2024-01-28T21:00:00.000+00:00,feeder,02,N Current (RMS),A,33.9
921766,RAYMOND ROAD K125,2024-01-28T21:00:00.000+00:00,feeder,02,L3 Current (RMS),A,2.8
921766,RAYMOND ROAD K125,2024-01-28T21:00:00.000+00:00,feeder,02,L2 Current (RMS),A,2.6
921766,RAYMOND ROAD K125,2024-01-28T21:00:00.000+00:00,feeder,02,L1 Current (RMS),A,3.3
921766,RAYMOND ROAD K125,2024-01-28T21:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.11
921766,RAYMOND ROAD K125,2024-01-28T21:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.58
921766,RAYMOND ROAD K125,2024-01-28T21:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.07
921766,RAYMOND ROAD K125,2024-01-28T21:00:00.000+00:00,feeder,01,L3 Active Power,kW,-0.05
921766,RAYMOND ROAD K125,2024-01-28T21:00:00.000+00:00,feeder,01,L2 Active Power,kW,0.12
921766,RAYMOND ROAD K125,2024-01-28T21:00:00.000+00:00,feeder,01,L1 Active Power,kW,0.07
921766,RAYMOND ROAD K125,2024-01-28T21:00:00.000+00:00,feeder,01,N Current (RMS),A,26.4
921766,RAYMOND ROAD K125,2024-01-28T21:00:00.000+00:00,feeder,01,L3 Current (RMS),A,5.4
921766,RAYMOND ROAD K125,2024-01-28T21:00:00.000+00:00,feeder,01,L2 Current (RMS),A,10.9
921766,RAYMOND ROAD K125,2024-01-28T21:00:00.000+00:00,feeder,01,L1 Current (RMS),A,15.9
921766,RAYMOND ROAD K125,2024-01-28T21:00:00.000+00:00,transformer,,Temperature,C,34.8
921766,RAYMOND ROAD K125,2024-01-28T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
921766,RAYMOND ROAD K125,2024-01-28T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.72
921766,RAYMOND ROAD K125,2024-01-28T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
921766,RAYMOND ROAD K125,2024-01-28T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.93
921766,RAYMOND ROAD K125,2024-01-28T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
921766,RAYMOND ROAD K125,2024-01-28T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
921766,RAYMOND ROAD K125,2024-01-28T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
921766,RAYMOND ROAD K125,2024-01-28T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.97
921766,RAYMOND ROAD K125,2024-01-28T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.38
921766,RAYMOND ROAD K125,2024-01-28T21:00:00.000+00:00,busbar,,L3 Active Power,kW,107.3
921766,RAYMOND ROAD K125,2024-01-28T21:00:00.000+00:00,busbar,,L2 Active Power,kW,146.41
921766,RAYMOND ROAD K125,2024-01-28T21:00:00.000+00:00,busbar,,L1 Active Power,kW,186.88
921766,RAYMOND ROAD K125,2024-01-28T21:00:00.000+00:00,busbar,,N Current (RMS),A,290.3
921766,RAYMOND ROAD K125,2024-01-28T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,438.6
921766,RAYMOND ROAD K125,2024-01-28T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,598.8
921766,RAYMOND ROAD K125,2024-01-28T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,767.9
921766,RAYMOND ROAD K125,2024-01-28T20:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.78
921766,RAYMOND ROAD K125,2024-01-28T20:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,4.91
921766,RAYMOND ROAD K125,2024-01-28T20:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.63
921766,RAYMOND ROAD K125,2024-01-28T20:50:00.000+00:00,feeder,05,L3 Active Power,kW,34.08
921766,RAYMOND ROAD K125,2024-01-28T20:50:00.000+00:00,feeder,05,L2 Active Power,kW,64.01
921766,RAYMOND ROAD K125,2024-01-28T20:50:00.000+00:00,feeder,05,L1 Active Power,kW,60.96
921766,RAYMOND ROAD K125,2024-01-28T20:50:00.000+00:00,feeder,05,N Current (RMS),A,109.7
921766,RAYMOND ROAD K125,2024-01-28T20:50:00.000+00:00,feeder,05,L3 Current (RMS),A,138.7
921766,RAYMOND ROAD K125,2024-01-28T20:50:00.000+00:00,feeder,05,L2 Current (RMS),A,260.3
921766,RAYMOND ROAD K125,2024-01-28T20:50:00.000+00:00,feeder,05,L1 Current (RMS),A,249.4
921766,RAYMOND ROAD K125,2024-01-28T20:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.12
921766,RAYMOND ROAD K125,2024-01-28T20:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.93
921766,RAYMOND ROAD K125,2024-01-28T20:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.67
921766,RAYMOND ROAD K125,2024-01-28T20:50:00.000+00:00,feeder,04,L3 Active Power,kW,44.52
921766,RAYMOND ROAD K125,2024-01-28T20:50:00.000+00:00,feeder,04,L2 Active Power,kW,55.04
921766,RAYMOND ROAD K125,2024-01-28T20:50:00.000+00:00,feeder,04,L1 Active Power,kW,59.48
921766,RAYMOND ROAD K125,2024-01-28T20:50:00.000+00:00,feeder,04,N Current (RMS),A,72.3
921766,RAYMOND ROAD K125,2024-01-28T20:50:00.000+00:00,feeder,04,L3 Current (RMS),A,181.9
921766,RAYMOND ROAD K125,2024-01-28T20:50:00.000+00:00,feeder,04,L2 Current (RMS),A,223.9
921766,RAYMOND ROAD K125,2024-01-28T20:50:00.000+00:00,feeder,04,L1 Current (RMS),A,242.9
921766,RAYMOND ROAD K125,2024-01-28T20:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.58
921766,RAYMOND ROAD K125,2024-01-28T20:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.5
921766,RAYMOND ROAD K125,2024-01-28T20:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-4.86
921766,RAYMOND ROAD K125,2024-01-28T20:50:00.000+00:00,feeder,03,L3 Active Power,kW,28.59
921766,RAYMOND ROAD K125,2024-01-28T20:50:00.000+00:00,feeder,03,L2 Active Power,kW,36.16
921766,RAYMOND ROAD K125,2024-01-28T20:50:00.000+00:00,feeder,03,L1 Active Power,kW,82.57
921766,RAYMOND ROAD K125,2024-01-28T20:50:00.000+00:00,feeder,03,N Current (RMS),A,136.7
921766,RAYMOND ROAD K125,2024-01-28T20:50:00.000+00:00,feeder,03,L3 Current (RMS),A,117.8
921766,RAYMOND ROAD K125,2024-01-28T20:50:00.000+00:00,feeder,03,L2 Current (RMS),A,148.2
921766,RAYMOND ROAD K125,2024-01-28T20:50:00.000+00:00,feeder,03,L1 Current (RMS),A,338.0
921766,RAYMOND ROAD K125,2024-01-28T20:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.58
921766,RAYMOND ROAD K125,2024-01-28T20:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.4
921766,RAYMOND ROAD K125,2024-01-28T20:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.02
921766,RAYMOND ROAD K125,2024-01-28T20:50:00.000+00:00,feeder,02,L3 Active Power,kW,-0.21
921766,RAYMOND ROAD K125,2024-01-28T20:50:00.000+00:00,feeder,02,L2 Active Power,kW,-0.25
921766,RAYMOND ROAD K125,2024-01-28T20:50:00.000+00:00,feeder,02,L1 Active Power,kW,0.33
921766,RAYMOND ROAD K125,2024-01-28T20:50:00.000+00:00,feeder,02,N Current (RMS),A,39.6
921766,RAYMOND ROAD K125,2024-01-28T20:50:00.000+00:00,feeder,02,L3 Current (RMS),A,2.8
921766,RAYMOND ROAD K125,2024-01-28T20:50:00.000+00:00,feeder,02,L2 Current (RMS),A,2.3
921766,RAYMOND ROAD K125,2024-01-28T20:50:00.000+00:00,feeder,02,L1 Current (RMS),A,2.1
921766,RAYMOND ROAD K125,2024-01-28T20:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.13
921766,RAYMOND ROAD K125,2024-01-28T20:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.69
921766,RAYMOND ROAD K125,2024-01-28T20:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.1
921766,RAYMOND ROAD K125,2024-01-28T20:50:00.000+00:00,feeder,01,L3 Active Power,kW,-0.07
921766,RAYMOND ROAD K125,2024-01-28T20:50:00.000+00:00,feeder,01,L2 Active Power,kW,0.02
921766,RAYMOND ROAD K125,2024-01-28T20:50:00.000+00:00,feeder,01,L1 Active Power,kW,0.08
921766,RAYMOND ROAD K125,2024-01-28T20:50:00.000+00:00,feeder,01,N Current (RMS),A,30.9
921766,RAYMOND ROAD K125,2024-01-28T20:50:00.000+00:00,feeder,01,L3 Current (RMS),A,2.9
921766,RAYMOND ROAD K125,2024-01-28T20:50:00.000+00:00,feeder,01,L2 Current (RMS),A,6.2
921766,RAYMOND ROAD K125,2024-01-28T20:50:00.000+00:00,feeder,01,L1 Current (RMS),A,8.1
921766,RAYMOND ROAD K125,2024-01-28T20:50:00.000+00:00,transformer,,Temperature,C,34.7
921766,RAYMOND ROAD K125,2024-01-28T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
921766,RAYMOND ROAD K125,2024-01-28T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.54
921766,RAYMOND ROAD K125,2024-01-28T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
921766,RAYMOND ROAD K125,2024-01-28T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.52
921766,RAYMOND ROAD K125,2024-01-28T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
921766,RAYMOND ROAD K125,2024-01-28T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.09
921766,RAYMOND ROAD K125,2024-01-28T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
921766,RAYMOND ROAD K125,2024-01-28T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.63
921766,RAYMOND ROAD K125,2024-01-28T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.03
921766,RAYMOND ROAD K125,2024-01-28T20:50:00.000+00:00,busbar,,L3 Active Power,kW,106.91
921766,RAYMOND ROAD K125,2024-01-28T20:50:00.000+00:00,busbar,,L2 Active Power,kW,154.98
921766,RAYMOND ROAD K125,2024-01-28T20:50:00.000+00:00,busbar,,L1 Active Power,kW,203.42
921766,RAYMOND ROAD K125,2024-01-28T20:50:00.000+00:00,busbar,,N Current (RMS),A,338.8
921766,RAYMOND ROAD K125,2024-01-28T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,435.4
921766,RAYMOND ROAD K125,2024-01-28T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,629.7
921766,RAYMOND ROAD K125,2024-01-28T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,831.1
921766,RAYMOND ROAD K125,2024-01-28T20:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.21
921766,RAYMOND ROAD K125,2024-01-28T20:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,4.33
921766,RAYMOND ROAD K125,2024-01-28T20:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.26
921766,RAYMOND ROAD K125,2024-01-28T20:40:00.000+00:00,feeder,05,L3 Active Power,kW,33.09
921766,RAYMOND ROAD K125,2024-01-28T20:40:00.000+00:00,feeder,05,L2 Active Power,kW,65.5
921766,RAYMOND ROAD K125,2024-01-28T20:40:00.000+00:00,feeder,05,L1 Active Power,kW,67.94
921766,RAYMOND ROAD K125,2024-01-28T20:40:00.000+00:00,feeder,05,N Current (RMS),A,127.2
921766,RAYMOND ROAD K125,2024-01-28T20:40:00.000+00:00,feeder,05,L3 Current (RMS),A,135.0
921766,RAYMOND ROAD K125,2024-01-28T20:40:00.000+00:00,feeder,05,L2 Current (RMS),A,267.8
921766,RAYMOND ROAD K125,2024-01-28T20:40:00.000+00:00,feeder,05,L1 Current (RMS),A,279.0
921766,RAYMOND ROAD K125,2024-01-28T20:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.12
921766,RAYMOND ROAD K125,2024-01-28T20:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.24
921766,RAYMOND ROAD K125,2024-01-28T20:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.75
921766,RAYMOND ROAD K125,2024-01-28T20:40:00.000+00:00,feeder,04,L3 Active Power,kW,52.21
921766,RAYMOND ROAD K125,2024-01-28T20:40:00.000+00:00,feeder,04,L2 Active Power,kW,57.84
921766,RAYMOND ROAD K125,2024-01-28T20:40:00.000+00:00,feeder,04,L1 Active Power,kW,61.57
921766,RAYMOND ROAD K125,2024-01-28T20:40:00.000+00:00,feeder,04,N Current (RMS),A,65.9
921766,RAYMOND ROAD K125,2024-01-28T20:40:00.000+00:00,feeder,04,L3 Current (RMS),A,213.3
921766,RAYMOND ROAD K125,2024-01-28T20:40:00.000+00:00,feeder,04,L2 Current (RMS),A,236.5
921766,RAYMOND ROAD K125,2024-01-28T20:40:00.000+00:00,feeder,04,L1 Current (RMS),A,252.3
921766,RAYMOND ROAD K125,2024-01-28T20:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.49
921766,RAYMOND ROAD K125,2024-01-28T20:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.08
921766,RAYMOND ROAD K125,2024-01-28T20:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-6.16
921766,RAYMOND ROAD K125,2024-01-28T20:40:00.000+00:00,feeder,03,L3 Active Power,kW,31.71
921766,RAYMOND ROAD K125,2024-01-28T20:40:00.000+00:00,feeder,03,L2 Active Power,kW,35.24
921766,RAYMOND ROAD K125,2024-01-28T20:40:00.000+00:00,feeder,03,L1 Active Power,kW,86.81
921766,RAYMOND ROAD K125,2024-01-28T20:40:00.000+00:00,feeder,03,N Current (RMS),A,142.6
921766,RAYMOND ROAD K125,2024-01-28T20:40:00.000+00:00,feeder,03,L3 Current (RMS),A,131.9
921766,RAYMOND ROAD K125,2024-01-28T20:40:00.000+00:00,feeder,03,L2 Current (RMS),A,145.2
921766,RAYMOND ROAD K125,2024-01-28T20:40:00.000+00:00,feeder,03,L1 Current (RMS),A,356.8
921766,RAYMOND ROAD K125,2024-01-28T20:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.66
921766,RAYMOND ROAD K125,2024-01-28T20:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.4
921766,RAYMOND ROAD K125,2024-01-28T20:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.01
921766,RAYMOND ROAD K125,2024-01-28T20:40:00.000+00:00,feeder,02,L3 Active Power,kW,-0.15
921766,RAYMOND ROAD K125,2024-01-28T20:40:00.000+00:00,feeder,02,L2 Active Power,kW,-0.3
921766,RAYMOND ROAD K125,2024-01-28T20:40:00.000+00:00,feeder,02,L1 Active Power,kW,0.34
921766,RAYMOND ROAD K125,2024-01-28T20:40:00.000+00:00,feeder,02,N Current (RMS),A,42.7
921766,RAYMOND ROAD K125,2024-01-28T20:40:00.000+00:00,feeder,02,L3 Current (RMS),A,3.0
921766,RAYMOND ROAD K125,2024-01-28T20:40:00.000+00:00,feeder,02,L2 Current (RMS),A,2.3
921766,RAYMOND ROAD K125,2024-01-28T20:40:00.000+00:00,feeder,02,L1 Current (RMS),A,1.9
921766,RAYMOND ROAD K125,2024-01-28T20:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.14
921766,RAYMOND ROAD K125,2024-01-28T20:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.74
921766,RAYMOND ROAD K125,2024-01-28T20:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.08
921766,RAYMOND ROAD K125,2024-01-28T20:40:00.000+00:00,feeder,01,L3 Active Power,kW,-0.07
921766,RAYMOND ROAD K125,2024-01-28T20:40:00.000+00:00,feeder,01,L2 Active Power,kW,0.08
921766,RAYMOND ROAD K125,2024-01-28T20:40:00.000+00:00,feeder,01,L1 Active Power,kW,0.09
921766,RAYMOND ROAD K125,2024-01-28T20:40:00.000+00:00,feeder,01,N Current (RMS),A,33.2
921766,RAYMOND ROAD K125,2024-01-28T20:40:00.000+00:00,feeder,01,L3 Current (RMS),A,2.1
921766,RAYMOND ROAD K125,2024-01-28T20:40:00.000+00:00,feeder,01,L2 Current (RMS),A,5.0
921766,RAYMOND ROAD K125,2024-01-28T20:40:00.000+00:00,feeder,01,L1 Current (RMS),A,5.8
921766,RAYMOND ROAD K125,2024-01-28T20:40:00.000+00:00,transformer,,Temperature,C,34.6
921766,RAYMOND ROAD K125,2024-01-28T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
921766,RAYMOND ROAD K125,2024-01-28T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.22
921766,RAYMOND ROAD K125,2024-01-28T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
921766,RAYMOND ROAD K125,2024-01-28T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
921766,RAYMOND ROAD K125,2024-01-28T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
921766,RAYMOND ROAD K125,2024-01-28T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.65
921766,RAYMOND ROAD K125,2024-01-28T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
921766,RAYMOND ROAD K125,2024-01-28T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.82
921766,RAYMOND ROAD K125,2024-01-28T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.08
921766,RAYMOND ROAD K125,2024-01-28T20:40:00.000+00:00,busbar,,L3 Active Power,kW,116.79
921766,RAYMOND ROAD K125,2024-01-28T20:40:00.000+00:00,busbar,,L2 Active Power,kW,158.36
921766,RAYMOND ROAD K125,2024-01-28T20:40:00.000+00:00,busbar,,L1 Active Power,kW,216.75
921766,RAYMOND ROAD K125,2024-01-28T20:40:00.000+00:00,busbar,,N Current (RMS),A,357.3
921766,RAYMOND ROAD K125,2024-01-28T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,477.2
921766,RAYMOND ROAD K125,2024-01-28T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,646.1
921766,RAYMOND ROAD K125,2024-01-28T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,888.8
921766,RAYMOND ROAD K125,2024-01-28T20:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.01
921766,RAYMOND ROAD K125,2024-01-28T20:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,4.28
921766,RAYMOND ROAD K125,2024-01-28T20:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.55
921766,RAYMOND ROAD K125,2024-01-28T20:30:00.000+00:00,feeder,05,L3 Active Power,kW,34.51
921766,RAYMOND ROAD K125,2024-01-28T20:30:00.000+00:00,feeder,05,L2 Active Power,kW,64.37
921766,RAYMOND ROAD K125,2024-01-28T20:30:00.000+00:00,feeder,05,L1 Active Power,kW,69.85
921766,RAYMOND ROAD K125,2024-01-28T20:30:00.000+00:00,feeder,05,N Current (RMS),A,125.3
921766,RAYMOND ROAD K125,2024-01-28T20:30:00.000+00:00,feeder,05,L3 Current (RMS),A,141.3
921766,RAYMOND ROAD K125,2024-01-28T20:30:00.000+00:00,feeder,05,L2 Current (RMS),A,263.1
921766,RAYMOND ROAD K125,2024-01-28T20:30:00.000+00:00,feeder,05,L1 Current (RMS),A,287.2
921766,RAYMOND ROAD K125,2024-01-28T20:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.39
921766,RAYMOND ROAD K125,2024-01-28T20:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.78
921766,RAYMOND ROAD K125,2024-01-28T20:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.93
921766,RAYMOND ROAD K125,2024-01-28T20:30:00.000+00:00,feeder,04,L3 Active Power,kW,51.49
921766,RAYMOND ROAD K125,2024-01-28T20:30:00.000+00:00,feeder,04,L2 Active Power,kW,54.07
921766,RAYMOND ROAD K125,2024-01-28T20:30:00.000+00:00,feeder,04,L1 Active Power,kW,60.91
921766,RAYMOND ROAD K125,2024-01-28T20:30:00.000+00:00,feeder,04,N Current (RMS),A,57.6
921766,RAYMOND ROAD K125,2024-01-28T20:30:00.000+00:00,feeder,04,L3 Current (RMS),A,210.5
921766,RAYMOND ROAD K125,2024-01-28T20:30:00.000+00:00,feeder,04,L2 Current (RMS),A,221.2
921766,RAYMOND ROAD K125,2024-01-28T20:30:00.000+00:00,feeder,04,L1 Current (RMS),A,250.0
921766,RAYMOND ROAD K125,2024-01-28T20:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.08
921766,RAYMOND ROAD K125,2024-01-28T20:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.53
921766,RAYMOND ROAD K125,2024-01-28T20:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-5.53
921766,RAYMOND ROAD K125,2024-01-28T20:30:00.000+00:00,feeder,03,L3 Active Power,kW,31.74
921766,RAYMOND ROAD K125,2024-01-28T20:30:00.000+00:00,feeder,03,L2 Active Power,kW,34.57
921766,RAYMOND ROAD K125,2024-01-28T20:30:00.000+00:00,feeder,03,L1 Active Power,kW,77.76
921766,RAYMOND ROAD K125,2024-01-28T20:30:00.000+00:00,feeder,03,N Current (RMS),A,126.9
921766,RAYMOND ROAD K125,2024-01-28T20:30:00.000+00:00,feeder,03,L3 Current (RMS),A,130.7
921766,RAYMOND ROAD K125,2024-01-28T20:30:00.000+00:00,feeder,03,L2 Current (RMS),A,142.8
921766,RAYMOND ROAD K125,2024-01-28T20:30:00.000+00:00,feeder,03,L1 Current (RMS),A,320.2
921766,RAYMOND ROAD K125,2024-01-28T20:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.53
921766,RAYMOND ROAD K125,2024-01-28T20:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.35
921766,RAYMOND ROAD K125,2024-01-28T20:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.02
921766,RAYMOND ROAD K125,2024-01-28T20:30:00.000+00:00,feeder,02,L3 Active Power,kW,-0.12
921766,RAYMOND ROAD K125,2024-01-28T20:30:00.000+00:00,feeder,02,L2 Active Power,kW,-0.26
921766,RAYMOND ROAD K125,2024-01-28T20:30:00.000+00:00,feeder,02,L1 Active Power,kW,0.32
921766,RAYMOND ROAD K125,2024-01-28T20:30:00.000+00:00,feeder,02,N Current (RMS),A,37.4
921766,RAYMOND ROAD K125,2024-01-28T20:30:00.000+00:00,feeder,02,L3 Current (RMS),A,2.5
921766,RAYMOND ROAD K125,2024-01-28T20:30:00.000+00:00,feeder,02,L2 Current (RMS),A,2.1
921766,RAYMOND ROAD K125,2024-01-28T20:30:00.000+00:00,feeder,02,L1 Current (RMS),A,1.9
921766,RAYMOND ROAD K125,2024-01-28T20:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.13
921766,RAYMOND ROAD K125,2024-01-28T20:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.67
921766,RAYMOND ROAD K125,2024-01-28T20:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.08
921766,RAYMOND ROAD K125,2024-01-28T20:30:00.000+00:00,feeder,01,L3 Active Power,kW,-0.06
921766,RAYMOND ROAD K125,2024-01-28T20:30:00.000+00:00,feeder,01,L2 Active Power,kW,-0.05
921766,RAYMOND ROAD K125,2024-01-28T20:30:00.000+00:00,feeder,01,L1 Active Power,kW,0.06
921766,RAYMOND ROAD K125,2024-01-28T20:30:00.000+00:00,feeder,01,N Current (RMS),A,30.1
921766,RAYMOND ROAD K125,2024-01-28T20:30:00.000+00:00,feeder,01,L3 Current (RMS),A,2.2
921766,RAYMOND ROAD K125,2024-01-28T20:30:00.000+00:00,feeder,01,L2 Current (RMS),A,4.9
921766,RAYMOND ROAD K125,2024-01-28T20:30:00.000+00:00,feeder,01,L1 Current (RMS),A,6.1
921766,RAYMOND ROAD K125,2024-01-28T20:30:00.000+00:00,transformer,,Temperature,C,34.4
921766,RAYMOND ROAD K125,2024-01-28T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
921766,RAYMOND ROAD K125,2024-01-28T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.75
921766,RAYMOND ROAD K125,2024-01-28T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
921766,RAYMOND ROAD K125,2024-01-28T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.79
921766,RAYMOND ROAD K125,2024-01-28T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
921766,RAYMOND ROAD K125,2024-01-28T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.63
921766,RAYMOND ROAD K125,2024-01-28T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.96
921766,RAYMOND ROAD K125,2024-01-28T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.85
921766,RAYMOND ROAD K125,2024-01-28T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.94
921766,RAYMOND ROAD K125,2024-01-28T20:30:00.000+00:00,busbar,,L3 Active Power,kW,117.56
921766,RAYMOND ROAD K125,2024-01-28T20:30:00.000+00:00,busbar,,L2 Active Power,kW,152.71
921766,RAYMOND ROAD K125,2024-01-28T20:30:00.000+00:00,busbar,,L1 Active Power,kW,208.9
921766,RAYMOND ROAD K125,2024-01-28T20:30:00.000+00:00,busbar,,N Current (RMS),A,334.6
921766,RAYMOND ROAD K125,2024-01-28T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,480.7
921766,RAYMOND ROAD K125,2024-01-28T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,623.9
921766,RAYMOND ROAD K125,2024-01-28T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,858.3
921766,RAYMOND ROAD K125,2024-01-28T20:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.22
921766,RAYMOND ROAD K125,2024-01-28T20:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,4.18
921766,RAYMOND ROAD K125,2024-01-28T20:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.24
921766,RAYMOND ROAD K125,2024-01-28T20:20:00.000+00:00,feeder,05,L3 Active Power,kW,41.24
921766,RAYMOND ROAD K125,2024-01-28T20:20:00.000+00:00,feeder,05,L2 Active Power,kW,63.71
921766,RAYMOND ROAD K125,2024-01-28T20:20:00.000+00:00,feeder,05,L1 Active Power,kW,64.39
921766,RAYMOND ROAD K125,2024-01-28T20:20:00.000+00:00,feeder,05,N Current (RMS),A,87.2
921766,RAYMOND ROAD K125,2024-01-28T20:20:00.000+00:00,feeder,05,L3 Current (RMS),A,168.0
921766,RAYMOND ROAD K125,2024-01-28T20:20:00.000+00:00,feeder,05,L2 Current (RMS),A,259.6
921766,RAYMOND ROAD K125,2024-01-28T20:20:00.000+00:00,feeder,05,L1 Current (RMS),A,263.9
921766,RAYMOND ROAD K125,2024-01-28T20:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,2.18
921766,RAYMOND ROAD K125,2024-01-28T20:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,2.37
921766,RAYMOND ROAD K125,2024-01-28T20:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.09
921766,RAYMOND ROAD K125,2024-01-28T20:20:00.000+00:00,feeder,04,L3 Active Power,kW,58.34
921766,RAYMOND ROAD K125,2024-01-28T20:20:00.000+00:00,feeder,04,L2 Active Power,kW,51.75
921766,RAYMOND ROAD K125,2024-01-28T20:20:00.000+00:00,feeder,04,L1 Active Power,kW,57.2
921766,RAYMOND ROAD K125,2024-01-28T20:20:00.000+00:00,feeder,04,N Current (RMS),A,52.0
921766,RAYMOND ROAD K125,2024-01-28T20:20:00.000+00:00,feeder,04,L3 Current (RMS),A,237.8
921766,RAYMOND ROAD K125,2024-01-28T20:20:00.000+00:00,feeder,04,L2 Current (RMS),A,211.6
921766,RAYMOND ROAD K125,2024-01-28T20:20:00.000+00:00,feeder,04,L1 Current (RMS),A,234.1
921766,RAYMOND ROAD K125,2024-01-28T20:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.77
921766,RAYMOND ROAD K125,2024-01-28T20:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.67
921766,RAYMOND ROAD K125,2024-01-28T20:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-5.7
921766,RAYMOND ROAD K125,2024-01-28T20:20:00.000+00:00,feeder,03,L3 Active Power,kW,28.83
921766,RAYMOND ROAD K125,2024-01-28T20:20:00.000+00:00,feeder,03,L2 Active Power,kW,47.05
921766,RAYMOND ROAD K125,2024-01-28T20:20:00.000+00:00,feeder,03,L1 Active Power,kW,71.71
921766,RAYMOND ROAD K125,2024-01-28T20:20:00.000+00:00,feeder,03,N Current (RMS),A,96.4
921766,RAYMOND ROAD K125,2024-01-28T20:20:00.000+00:00,feeder,03,L3 Current (RMS),A,118.8
921766,RAYMOND ROAD K125,2024-01-28T20:20:00.000+00:00,feeder,03,L2 Current (RMS),A,192.4
921766,RAYMOND ROAD K125,2024-01-28T20:20:00.000+00:00,feeder,03,L1 Current (RMS),A,295.0
921766,RAYMOND ROAD K125,2024-01-28T20:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.43
921766,RAYMOND ROAD K125,2024-01-28T20:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.29
921766,RAYMOND ROAD K125,2024-01-28T20:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.01
921766,RAYMOND ROAD K125,2024-01-28T20:20:00.000+00:00,feeder,02,L3 Active Power,kW,-0.08
921766,RAYMOND ROAD K125,2024-01-28T20:20:00.000+00:00,feeder,02,L2 Active Power,kW,-0.21
921766,RAYMOND ROAD K125,2024-01-28T20:20:00.000+00:00,feeder,02,L1 Active Power,kW,0.26
921766,RAYMOND ROAD K125,2024-01-28T20:20:00.000+00:00,feeder,02,N Current (RMS),A,33.6
921766,RAYMOND ROAD K125,2024-01-28T20:20:00.000+00:00,feeder,02,L3 Current (RMS),A,2.1
921766,RAYMOND ROAD K125,2024-01-28T20:20:00.000+00:00,feeder,02,L2 Current (RMS),A,1.8
921766,RAYMOND ROAD K125,2024-01-28T20:20:00.000+00:00,feeder,02,L1 Current (RMS),A,1.6
921766,RAYMOND ROAD K125,2024-01-28T20:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.1
921766,RAYMOND ROAD K125,2024-01-28T20:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.59
921766,RAYMOND ROAD K125,2024-01-28T20:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.07
921766,RAYMOND ROAD K125,2024-01-28T20:20:00.000+00:00,feeder,01,L3 Active Power,kW,-0.04
921766,RAYMOND ROAD K125,2024-01-28T20:20:00.000+00:00,feeder,01,L2 Active Power,kW,0.05
921766,RAYMOND ROAD K125,2024-01-28T20:20:00.000+00:00,feeder,01,L1 Active Power,kW,0.03
921766,RAYMOND ROAD K125,2024-01-28T20:20:00.000+00:00,feeder,01,N Current (RMS),A,25.7
921766,RAYMOND ROAD K125,2024-01-28T20:20:00.000+00:00,feeder,01,L3 Current (RMS),A,2.0
921766,RAYMOND ROAD K125,2024-01-28T20:20:00.000+00:00,feeder,01,L2 Current (RMS),A,4.5
921766,RAYMOND ROAD K125,2024-01-28T20:20:00.000+00:00,feeder,01,L1 Current (RMS),A,5.6
921766,RAYMOND ROAD K125,2024-01-28T20:20:00.000+00:00,transformer,,Temperature,C,34.3
921766,RAYMOND ROAD K125,2024-01-28T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
921766,RAYMOND ROAD K125,2024-01-28T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.56
921766,RAYMOND ROAD K125,2024-01-28T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
921766,RAYMOND ROAD K125,2024-01-28T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.56
921766,RAYMOND ROAD K125,2024-01-28T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
921766,RAYMOND ROAD K125,2024-01-28T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.62
921766,RAYMOND ROAD K125,2024-01-28T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.73
921766,RAYMOND ROAD K125,2024-01-28T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.17
921766,RAYMOND ROAD K125,2024-01-28T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.97
921766,RAYMOND ROAD K125,2024-01-28T20:20:00.000+00:00,busbar,,L3 Active Power,kW,128.28
921766,RAYMOND ROAD K125,2024-01-28T20:20:00.000+00:00,busbar,,L2 Active Power,kW,162.34
921766,RAYMOND ROAD K125,2024-01-28T20:20:00.000+00:00,busbar,,L1 Active Power,kW,193.59
921766,RAYMOND ROAD K125,2024-01-28T20:20:00.000+00:00,busbar,,N Current (RMS),A,246.0
921766,RAYMOND ROAD K125,2024-01-28T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,522.0
921766,RAYMOND ROAD K125,2024-01-28T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,661.2
921766,RAYMOND ROAD K125,2024-01-28T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,793.4
921766,RAYMOND ROAD K125,2024-01-28T20:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.58
921766,RAYMOND ROAD K125,2024-01-28T20:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,3.78
921766,RAYMOND ROAD K125,2024-01-28T20:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.82
921766,RAYMOND ROAD K125,2024-01-28T20:10:00.000+00:00,feeder,05,L3 Active Power,kW,35.43
921766,RAYMOND ROAD K125,2024-01-28T20:10:00.000+00:00,feeder,05,L2 Active Power,kW,62.7
921766,RAYMOND ROAD K125,2024-01-28T20:10:00.000+00:00,feeder,05,L1 Active Power,kW,58.88
921766,RAYMOND ROAD K125,2024-01-28T20:10:00.000+00:00,feeder,05,N Current (RMS),A,93.4
921766,RAYMOND ROAD K125,2024-01-28T20:10:00.000+00:00,feeder,05,L3 Current (RMS),A,144.5
921766,RAYMOND ROAD K125,2024-01-28T20:10:00.000+00:00,feeder,05,L2 Current (RMS),A,256.0
921766,RAYMOND ROAD K125,2024-01-28T20:10:00.000+00:00,feeder,05,L1 Current (RMS),A,242.1
921766,RAYMOND ROAD K125,2024-01-28T20:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,2.04
921766,RAYMOND ROAD K125,2024-01-28T20:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.63
921766,RAYMOND ROAD K125,2024-01-28T20:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.88
921766,RAYMOND ROAD K125,2024-01-28T20:10:00.000+00:00,feeder,04,L3 Active Power,kW,63.76
921766,RAYMOND ROAD K125,2024-01-28T20:10:00.000+00:00,feeder,04,L2 Active Power,kW,55.11
921766,RAYMOND ROAD K125,2024-01-28T20:10:00.000+00:00,feeder,04,L1 Active Power,kW,58.59
921766,RAYMOND ROAD K125,2024-01-28T20:10:00.000+00:00,feeder,04,N Current (RMS),A,57.6
921766,RAYMOND ROAD K125,2024-01-28T20:10:00.000+00:00,feeder,04,L3 Current (RMS),A,261.4
921766,RAYMOND ROAD K125,2024-01-28T20:10:00.000+00:00,feeder,04,L2 Current (RMS),A,225.2
921766,RAYMOND ROAD K125,2024-01-28T20:10:00.000+00:00,feeder,04,L1 Current (RMS),A,240.4
921766,RAYMOND ROAD K125,2024-01-28T20:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.98
921766,RAYMOND ROAD K125,2024-01-28T20:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.92
921766,RAYMOND ROAD K125,2024-01-28T20:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-5.43
921766,RAYMOND ROAD K125,2024-01-28T20:10:00.000+00:00,feeder,03,L3 Active Power,kW,24.34
921766,RAYMOND ROAD K125,2024-01-28T20:10:00.000+00:00,feeder,03,L2 Active Power,kW,44.59
921766,RAYMOND ROAD K125,2024-01-28T20:10:00.000+00:00,feeder,03,L1 Active Power,kW,73.95
921766,RAYMOND ROAD K125,2024-01-28T20:10:00.000+00:00,feeder,03,N Current (RMS),A,103.8
921766,RAYMOND ROAD K125,2024-01-28T20:10:00.000+00:00,feeder,03,L3 Current (RMS),A,101.3
921766,RAYMOND ROAD K125,2024-01-28T20:10:00.000+00:00,feeder,03,L2 Current (RMS),A,182.4
921766,RAYMOND ROAD K125,2024-01-28T20:10:00.000+00:00,feeder,03,L1 Current (RMS),A,304.2
921766,RAYMOND ROAD K125,2024-01-28T20:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.46
921766,RAYMOND ROAD K125,2024-01-28T20:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.34
921766,RAYMOND ROAD K125,2024-01-28T20:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.01
921766,RAYMOND ROAD K125,2024-01-28T20:10:00.000+00:00,feeder,02,L3 Active Power,kW,-0.24
921766,RAYMOND ROAD K125,2024-01-28T20:10:00.000+00:00,feeder,02,L2 Active Power,kW,-0.2
921766,RAYMOND ROAD K125,2024-01-28T20:10:00.000+00:00,feeder,02,L1 Active Power,kW,0.26
921766,RAYMOND ROAD K125,2024-01-28T20:10:00.000+00:00,feeder,02,N Current (RMS),A,39.3
921766,RAYMOND ROAD K125,2024-01-28T20:10:00.000+00:00,feeder,02,L3 Current (RMS),A,2.6
921766,RAYMOND ROAD K125,2024-01-28T20:10:00.000+00:00,feeder,02,L2 Current (RMS),A,2.4
921766,RAYMOND ROAD K125,2024-01-28T20:10:00.000+00:00,feeder,02,L1 Current (RMS),A,2.7
921766,RAYMOND ROAD K125,2024-01-28T20:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.1
921766,RAYMOND ROAD K125,2024-01-28T20:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.7
921766,RAYMOND ROAD K125,2024-01-28T20:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.1
921766,RAYMOND ROAD K125,2024-01-28T20:10:00.000+00:00,feeder,01,L3 Active Power,kW,-0.05
921766,RAYMOND ROAD K125,2024-01-28T20:10:00.000+00:00,feeder,01,L2 Active Power,kW,-0.02
921766,RAYMOND ROAD K125,2024-01-28T20:10:00.000+00:00,feeder,01,L1 Active Power,kW,0.06
921766,RAYMOND ROAD K125,2024-01-28T20:10:00.000+00:00,feeder,01,N Current (RMS),A,31.1
921766,RAYMOND ROAD K125,2024-01-28T20:10:00.000+00:00,feeder,01,L3 Current (RMS),A,4.3
921766,RAYMOND ROAD K125,2024-01-28T20:10:00.000+00:00,feeder,01,L2 Current (RMS),A,8.9
921766,RAYMOND ROAD K125,2024-01-28T20:10:00.000+00:00,feeder,01,L1 Current (RMS),A,12.6
921766,RAYMOND ROAD K125,2024-01-28T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
921766,RAYMOND ROAD K125,2024-01-28T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.12
921766,RAYMOND ROAD K125,2024-01-28T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
921766,RAYMOND ROAD K125,2024-01-28T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.17
921766,RAYMOND ROAD K125,2024-01-28T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
921766,RAYMOND ROAD K125,2024-01-28T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.27
921766,RAYMOND ROAD K125,2024-01-28T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.05
921766,RAYMOND ROAD K125,2024-01-28T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.86
921766,RAYMOND ROAD K125,2024-01-28T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.04
921766,RAYMOND ROAD K125,2024-01-28T20:10:00.000+00:00,busbar,,L3 Active Power,kW,123.23
921766,RAYMOND ROAD K125,2024-01-28T20:10:00.000+00:00,busbar,,L2 Active Power,kW,162.18
921766,RAYMOND ROAD K125,2024-01-28T20:10:00.000+00:00,busbar,,L1 Active Power,kW,191.74
921766,RAYMOND ROAD K125,2024-01-28T20:10:00.000+00:00,busbar,,N Current (RMS),A,257.9
921766,RAYMOND ROAD K125,2024-01-28T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,502.9
921766,RAYMOND ROAD K125,2024-01-28T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,661.5
921766,RAYMOND ROAD K125,2024-01-28T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,786.8
921766,RAYMOND ROAD K125,2024-01-28T20:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.37
921766,RAYMOND ROAD K125,2024-01-28T20:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,3.37
921766,RAYMOND ROAD K125,2024-01-28T20:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-4.17
921766,RAYMOND ROAD K125,2024-01-28T20:00:00.000+00:00,feeder,05,L3 Active Power,kW,38.0
921766,RAYMOND ROAD K125,2024-01-28T20:00:00.000+00:00,feeder,05,L2 Active Power,kW,62.42
921766,RAYMOND ROAD K125,2024-01-28T20:00:00.000+00:00,feeder,05,L1 Active Power,kW,59.64
921766,RAYMOND ROAD K125,2024-01-28T20:00:00.000+00:00,feeder,05,N Current (RMS),A,88.2
921766,RAYMOND ROAD K125,2024-01-28T20:00:00.000+00:00,feeder,05,L3 Current (RMS),A,154.7
921766,RAYMOND ROAD K125,2024-01-28T20:00:00.000+00:00,feeder,05,L2 Current (RMS),A,254.8
921766,RAYMOND ROAD K125,2024-01-28T20:00:00.000+00:00,feeder,05,L1 Current (RMS),A,245.0
921766,RAYMOND ROAD K125,2024-01-28T20:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.73
921766,RAYMOND ROAD K125,2024-01-28T20:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.15
921766,RAYMOND ROAD K125,2024-01-28T20:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.11
921766,RAYMOND ROAD K125,2024-01-28T20:00:00.000+00:00,feeder,04,L3 Active Power,kW,53.0
921766,RAYMOND ROAD K125,2024-01-28T20:00:00.000+00:00,feeder,04,L2 Active Power,kW,56.0
921766,RAYMOND ROAD K125,2024-01-28T20:00:00.000+00:00,feeder,04,L1 Active Power,kW,54.07
921766,RAYMOND ROAD K125,2024-01-28T20:00:00.000+00:00,feeder,04,N Current (RMS),A,58.2
921766,RAYMOND ROAD K125,2024-01-28T20:00:00.000+00:00,feeder,04,L3 Current (RMS),A,218.0
921766,RAYMOND ROAD K125,2024-01-28T20:00:00.000+00:00,feeder,04,L2 Current (RMS),A,229.0
921766,RAYMOND ROAD K125,2024-01-28T20:00:00.000+00:00,feeder,04,L1 Current (RMS),A,221.7
921766,RAYMOND ROAD K125,2024-01-28T20:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.26
921766,RAYMOND ROAD K125,2024-01-28T20:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.21
921766,RAYMOND ROAD K125,2024-01-28T20:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-4.98
921766,RAYMOND ROAD K125,2024-01-28T20:00:00.000+00:00,feeder,03,L3 Active Power,kW,23.97
921766,RAYMOND ROAD K125,2024-01-28T20:00:00.000+00:00,feeder,03,L2 Active Power,kW,40.31
921766,RAYMOND ROAD K125,2024-01-28T20:00:00.000+00:00,feeder,03,L1 Active Power,kW,71.11
921766,RAYMOND ROAD K125,2024-01-28T20:00:00.000+00:00,feeder,03,N Current (RMS),A,104.4
921766,RAYMOND ROAD K125,2024-01-28T20:00:00.000+00:00,feeder,03,L3 Current (RMS),A,99.8
921766,RAYMOND ROAD K125,2024-01-28T20:00:00.000+00:00,feeder,03,L2 Current (RMS),A,165.3
921766,RAYMOND ROAD K125,2024-01-28T20:00:00.000+00:00,feeder,03,L1 Current (RMS),A,292.1
921766,RAYMOND ROAD K125,2024-01-28T20:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.4
921766,RAYMOND ROAD K125,2024-01-28T20:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.33
921766,RAYMOND ROAD K125,2024-01-28T20:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
921766,RAYMOND ROAD K125,2024-01-28T20:00:00.000+00:00,feeder,02,L3 Active Power,kW,-0.25
921766,RAYMOND ROAD K125,2024-01-28T20:00:00.000+00:00,feeder,02,L2 Active Power,kW,-0.17
921766,RAYMOND ROAD K125,2024-01-28T20:00:00.000+00:00,feeder,02,L1 Active Power,kW,0.25
921766,RAYMOND ROAD K125,2024-01-28T20:00:00.000+00:00,feeder,02,N Current (RMS),A,36.9
921766,RAYMOND ROAD K125,2024-01-28T20:00:00.000+00:00,feeder,02,L3 Current (RMS),A,2.8
921766,RAYMOND ROAD K125,2024-01-28T20:00:00.000+00:00,feeder,02,L2 Current (RMS),A,2.9
921766,RAYMOND ROAD K125,2024-01-28T20:00:00.000+00:00,feeder,02,L1 Current (RMS),A,3.8
921766,RAYMOND ROAD K125,2024-01-28T20:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.1
921766,RAYMOND ROAD K125,2024-01-28T20:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.65
921766,RAYMOND ROAD K125,2024-01-28T20:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.11
921766,RAYMOND ROAD K125,2024-01-28T20:00:00.000+00:00,feeder,01,L3 Active Power,kW,-0.06
921766,RAYMOND ROAD K125,2024-01-28T20:00:00.000+00:00,feeder,01,L2 Active Power,kW,-0.08
921766,RAYMOND ROAD K125,2024-01-28T20:00:00.000+00:00,feeder,01,L1 Active Power,kW,0.04
921766,RAYMOND ROAD K125,2024-01-28T20:00:00.000+00:00,feeder,01,N Current (RMS),A,29.9
921766,RAYMOND ROAD K125,2024-01-28T20:00:00.000+00:00,feeder,01,L3 Current (RMS),A,6.4
921766,RAYMOND ROAD K125,2024-01-28T20:00:00.000+00:00,feeder,01,L2 Current (RMS),A,12.8
921766,RAYMOND ROAD K125,2024-01-28T20:00:00.000+00:00,feeder,01,L1 Current (RMS),A,18.6
921766,RAYMOND ROAD K125,2024-01-28T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
