Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921766,RAYMOND ROAD K125,2024-01-28T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.36
921766,RAYMOND ROAD K125,2024-01-28T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
921766,RAYMOND ROAD K125,2024-01-28T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.45
921766,RAYMOND ROAD K125,2024-01-28T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
921766,RAYMOND ROAD K125,2024-01-28T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
921766,RAYMOND ROAD K125,2024-01-28T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
921766,RAYMOND ROAD K125,2024-01-28T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.63
921766,RAYMOND ROAD K125,2024-01-28T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.16
921766,RAYMOND ROAD K125,2024-01-28T20:00:00.000+00:00,busbar,,L3 Active Power,kW,114.66
921766,RAYMOND ROAD K125,2024-01-28T20:00:00.000+00:00,busbar,,L2 Active Power,kW,158.49
921766,RAYMOND ROAD K125,2024-01-28T20:00:00.000+00:00,busbar,,L1 Active Power,kW,185.11
921766,RAYMOND ROAD K125,2024-01-28T20:00:00.000+00:00,busbar,,N Current (RMS),A,267.8
921766,RAYMOND ROAD K125,2024-01-28T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,469.0
921766,RAYMOND ROAD K125,2024-01-28T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,646.8
921766,RAYMOND ROAD K125,2024-01-28T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,759.3
921766,RAYMOND ROAD K125,2024-01-28T19:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.25
921766,RAYMOND ROAD K125,2024-01-28T19:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,2.76
921766,RAYMOND ROAD K125,2024-01-28T19:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.8
921766,RAYMOND ROAD K125,2024-01-28T19:50:00.000+00:00,feeder,05,L3 Active Power,kW,36.2
921766,RAYMOND ROAD K125,2024-01-28T19:50:00.000+00:00,feeder,05,L2 Active Power,kW,54.66
921766,RAYMOND ROAD K125,2024-01-28T19:50:00.000+00:00,feeder,05,L1 Active Power,kW,61.09
921766,RAYMOND ROAD K125,2024-01-28T19:50:00.000+00:00,feeder,05,N Current (RMS),A,90.8
921766,RAYMOND ROAD K125,2024-01-28T19:50:00.000+00:00,feeder,05,L3 Current (RMS),A,147.1
921766,RAYMOND ROAD K125,2024-01-28T19:50:00.000+00:00,feeder,05,L2 Current (RMS),A,223.2
921766,RAYMOND ROAD K125,2024-01-28T19:50:00.000+00:00,feeder,05,L1 Current (RMS),A,250.4
921766,RAYMOND ROAD K125,2024-01-28T19:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.12
921766,RAYMOND ROAD K125,2024-01-28T19:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.0
921766,RAYMOND ROAD K125,2024-01-28T19:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.58
921766,RAYMOND ROAD K125,2024-01-28T19:50:00.000+00:00,feeder,04,L3 Active Power,kW,44.22
921766,RAYMOND ROAD K125,2024-01-28T19:50:00.000+00:00,feeder,04,L2 Active Power,kW,55.94
921766,RAYMOND ROAD K125,2024-01-28T19:50:00.000+00:00,feeder,04,L1 Active Power,kW,48.37
921766,RAYMOND ROAD K125,2024-01-28T19:50:00.000+00:00,feeder,04,N Current (RMS),A,74.1
921766,RAYMOND ROAD K125,2024-01-28T19:50:00.000+00:00,feeder,04,L3 Current (RMS),A,180.4
921766,RAYMOND ROAD K125,2024-01-28T19:50:00.000+00:00,feeder,04,L2 Current (RMS),A,227.6
921766,RAYMOND ROAD K125,2024-01-28T19:50:00.000+00:00,feeder,04,L1 Current (RMS),A,198.3
921766,RAYMOND ROAD K125,2024-01-28T19:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.92
921766,RAYMOND ROAD K125,2024-01-28T19:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.17
921766,RAYMOND ROAD K125,2024-01-28T19:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-4.75
921766,RAYMOND ROAD K125,2024-01-28T19:50:00.000+00:00,feeder,03,L3 Active Power,kW,25.38
921766,RAYMOND ROAD K125,2024-01-28T19:50:00.000+00:00,feeder,03,L2 Active Power,kW,40.9
921766,RAYMOND ROAD K125,2024-01-28T19:50:00.000+00:00,feeder,03,L1 Active Power,kW,74.25
921766,RAYMOND ROAD K125,2024-01-28T19:50:00.000+00:00,feeder,03,N Current (RMS),A,111.2
921766,RAYMOND ROAD K125,2024-01-28T19:50:00.000+00:00,feeder,03,L3 Current (RMS),A,105.1
921766,RAYMOND ROAD K125,2024-01-28T19:50:00.000+00:00,feeder,03,L2 Current (RMS),A,167.0
921766,RAYMOND ROAD K125,2024-01-28T19:50:00.000+00:00,feeder,03,L1 Current (RMS),A,303.9
921766,RAYMOND ROAD K125,2024-01-28T19:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.43
921766,RAYMOND ROAD K125,2024-01-28T19:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.35
921766,RAYMOND ROAD K125,2024-01-28T19:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.01
921766,RAYMOND ROAD K125,2024-01-28T19:50:00.000+00:00,feeder,02,L3 Active Power,kW,-0.24
921766,RAYMOND ROAD K125,2024-01-28T19:50:00.000+00:00,feeder,02,L2 Active Power,kW,-0.18
921766,RAYMOND ROAD K125,2024-01-28T19:50:00.000+00:00,feeder,02,L1 Active Power,kW,0.27
921766,RAYMOND ROAD K125,2024-01-28T19:50:00.000+00:00,feeder,02,N Current (RMS),A,36.4
921766,RAYMOND ROAD K125,2024-01-28T19:50:00.000+00:00,feeder,02,L3 Current (RMS),A,2.6
921766,RAYMOND ROAD K125,2024-01-28T19:50:00.000+00:00,feeder,02,L2 Current (RMS),A,2.5
921766,RAYMOND ROAD K125,2024-01-28T19:50:00.000+00:00,feeder,02,L1 Current (RMS),A,3.0
921766,RAYMOND ROAD K125,2024-01-28T19:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.1
921766,RAYMOND ROAD K125,2024-01-28T19:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.65
921766,RAYMOND ROAD K125,2024-01-28T19:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.11
921766,RAYMOND ROAD K125,2024-01-28T19:50:00.000+00:00,feeder,01,L3 Active Power,kW,-0.06
921766,RAYMOND ROAD K125,2024-01-28T19:50:00.000+00:00,feeder,01,L2 Active Power,kW,-0.04
921766,RAYMOND ROAD K125,2024-01-28T19:50:00.000+00:00,feeder,01,L1 Active Power,kW,0.05
921766,RAYMOND ROAD K125,2024-01-28T19:50:00.000+00:00,feeder,01,N Current (RMS),A,29.4
921766,RAYMOND ROAD K125,2024-01-28T19:50:00.000+00:00,feeder,01,L3 Current (RMS),A,4.8
921766,RAYMOND ROAD K125,2024-01-28T19:50:00.000+00:00,feeder,01,L2 Current (RMS),A,9.8
921766,RAYMOND ROAD K125,2024-01-28T19:50:00.000+00:00,feeder,01,L1 Current (RMS),A,13.9
921766,RAYMOND ROAD K125,2024-01-28T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
921766,RAYMOND ROAD K125,2024-01-28T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.58
921766,RAYMOND ROAD K125,2024-01-28T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
921766,RAYMOND ROAD K125,2024-01-28T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.52
921766,RAYMOND ROAD K125,2024-01-28T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
921766,RAYMOND ROAD K125,2024-01-28T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.49
921766,RAYMOND ROAD K125,2024-01-28T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
921766,RAYMOND ROAD K125,2024-01-28T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.89
921766,RAYMOND ROAD K125,2024-01-28T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.02
921766,RAYMOND ROAD K125,2024-01-28T19:50:00.000+00:00,busbar,,L3 Active Power,kW,105.5
921766,RAYMOND ROAD K125,2024-01-28T19:50:00.000+00:00,busbar,,L2 Active Power,kW,151.27
921766,RAYMOND ROAD K125,2024-01-28T19:50:00.000+00:00,busbar,,L1 Active Power,kW,184.04
921766,RAYMOND ROAD K125,2024-01-28T19:50:00.000+00:00,busbar,,N Current (RMS),A,291.8
921766,RAYMOND ROAD K125,2024-01-28T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,429.9
921766,RAYMOND ROAD K125,2024-01-28T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,615.2
921766,RAYMOND ROAD K125,2024-01-28T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,752.6
921766,RAYMOND ROAD K125,2024-01-28T19:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.33
921766,RAYMOND ROAD K125,2024-01-28T19:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,2.44
921766,RAYMOND ROAD K125,2024-01-28T19:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-4.24
921766,RAYMOND ROAD K125,2024-01-28T19:40:00.000+00:00,feeder,05,L3 Active Power,kW,37.38
921766,RAYMOND ROAD K125,2024-01-28T19:40:00.000+00:00,feeder,05,L2 Active Power,kW,59.9
921766,RAYMOND ROAD K125,2024-01-28T19:40:00.000+00:00,feeder,05,L1 Active Power,kW,58.91
921766,RAYMOND ROAD K125,2024-01-28T19:40:00.000+00:00,feeder,05,N Current (RMS),A,88.3
921766,RAYMOND ROAD K125,2024-01-28T19:40:00.000+00:00,feeder,05,L3 Current (RMS),A,152.6
921766,RAYMOND ROAD K125,2024-01-28T19:40:00.000+00:00,feeder,05,L2 Current (RMS),A,243.9
921766,RAYMOND ROAD K125,2024-01-28T19:40:00.000+00:00,feeder,05,L1 Current (RMS),A,242.0
921766,RAYMOND ROAD K125,2024-01-28T19:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.36
921766,RAYMOND ROAD K125,2024-01-28T19:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.53
921766,RAYMOND ROAD K125,2024-01-28T19:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.01
921766,RAYMOND ROAD K125,2024-01-28T19:40:00.000+00:00,feeder,04,L3 Active Power,kW,46.7
921766,RAYMOND ROAD K125,2024-01-28T19:40:00.000+00:00,feeder,04,L2 Active Power,kW,56.38
921766,RAYMOND ROAD K125,2024-01-28T19:40:00.000+00:00,feeder,04,L1 Active Power,kW,56.33
921766,RAYMOND ROAD K125,2024-01-28T19:40:00.000+00:00,feeder,04,N Current (RMS),A,66.3
921766,RAYMOND ROAD K125,2024-01-28T19:40:00.000+00:00,feeder,04,L3 Current (RMS),A,190.7
921766,RAYMOND ROAD K125,2024-01-28T19:40:00.000+00:00,feeder,04,L2 Current (RMS),A,230.0
921766,RAYMOND ROAD K125,2024-01-28T19:40:00.000+00:00,feeder,04,L1 Current (RMS),A,230.5
921766,RAYMOND ROAD K125,2024-01-28T19:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.35
921766,RAYMOND ROAD K125,2024-01-28T19:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.19
921766,RAYMOND ROAD K125,2024-01-28T19:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-4.94
921766,RAYMOND ROAD K125,2024-01-28T19:40:00.000+00:00,feeder,03,L3 Active Power,kW,31.44
921766,RAYMOND ROAD K125,2024-01-28T19:40:00.000+00:00,feeder,03,L2 Active Power,kW,41.49
921766,RAYMOND ROAD K125,2024-01-28T19:40:00.000+00:00,feeder,03,L1 Active Power,kW,82.63
921766,RAYMOND ROAD K125,2024-01-28T19:40:00.000+00:00,feeder,03,N Current (RMS),A,114.2
921766,RAYMOND ROAD K125,2024-01-28T19:40:00.000+00:00,feeder,03,L3 Current (RMS),A,130.0
921766,RAYMOND ROAD K125,2024-01-28T19:40:00.000+00:00,feeder,03,L2 Current (RMS),A,170.0
921766,RAYMOND ROAD K125,2024-01-28T19:40:00.000+00:00,feeder,03,L1 Current (RMS),A,338.5
921766,RAYMOND ROAD K125,2024-01-28T19:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.55
921766,RAYMOND ROAD K125,2024-01-28T19:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.38
921766,RAYMOND ROAD K125,2024-01-28T19:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
921766,RAYMOND ROAD K125,2024-01-28T19:40:00.000+00:00,feeder,02,L3 Active Power,kW,-0.22
921766,RAYMOND ROAD K125,2024-01-28T19:40:00.000+00:00,feeder,02,L2 Active Power,kW,-0.24
921766,RAYMOND ROAD K125,2024-01-28T19:40:00.000+00:00,feeder,02,L1 Active Power,kW,0.29
921766,RAYMOND ROAD K125,2024-01-28T19:40:00.000+00:00,feeder,02,N Current (RMS),A,43.8
921766,RAYMOND ROAD K125,2024-01-28T19:40:00.000+00:00,feeder,02,L3 Current (RMS),A,3.3
921766,RAYMOND ROAD K125,2024-01-28T19:40:00.000+00:00,feeder,02,L2 Current (RMS),A,3.1
921766,RAYMOND ROAD K125,2024-01-28T19:40:00.000+00:00,feeder,02,L1 Current (RMS),A,4.0
921766,RAYMOND ROAD K125,2024-01-28T19:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.12
921766,RAYMOND ROAD K125,2024-01-28T19:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.77
921766,RAYMOND ROAD K125,2024-01-28T19:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.11
921766,RAYMOND ROAD K125,2024-01-28T19:40:00.000+00:00,feeder,01,L3 Active Power,kW,-0.06
921766,RAYMOND ROAD K125,2024-01-28T19:40:00.000+00:00,feeder,01,L2 Active Power,kW,0.0
921766,RAYMOND ROAD K125,2024-01-28T19:40:00.000+00:00,feeder,01,L1 Active Power,kW,0.08
921766,RAYMOND ROAD K125,2024-01-28T19:40:00.000+00:00,feeder,01,N Current (RMS),A,35.2
921766,RAYMOND ROAD K125,2024-01-28T19:40:00.000+00:00,feeder,01,L3 Current (RMS),A,6.5
921766,RAYMOND ROAD K125,2024-01-28T19:40:00.000+00:00,feeder,01,L2 Current (RMS),A,13.3
921766,RAYMOND ROAD K125,2024-01-28T19:40:00.000+00:00,feeder,01,L1 Current (RMS),A,19.2
921766,RAYMOND ROAD K125,2024-01-28T19:40:00.000+00:00,transformer,,Temperature,C,33.6
921766,RAYMOND ROAD K125,2024-01-28T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
921766,RAYMOND ROAD K125,2024-01-28T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.81
921766,RAYMOND ROAD K125,2024-01-28T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
921766,RAYMOND ROAD K125,2024-01-28T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.54
921766,RAYMOND ROAD K125,2024-01-28T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
921766,RAYMOND ROAD K125,2024-01-28T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.58
921766,RAYMOND ROAD K125,2024-01-28T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
921766,RAYMOND ROAD K125,2024-01-28T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.17
921766,RAYMOND ROAD K125,2024-01-28T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.08
921766,RAYMOND ROAD K125,2024-01-28T19:40:00.000+00:00,busbar,,L3 Active Power,kW,115.24
921766,RAYMOND ROAD K125,2024-01-28T19:40:00.000+00:00,busbar,,L2 Active Power,kW,157.53
921766,RAYMOND ROAD K125,2024-01-28T19:40:00.000+00:00,busbar,,L1 Active Power,kW,198.25
921766,RAYMOND ROAD K125,2024-01-28T19:40:00.000+00:00,busbar,,N Current (RMS),A,300.8
921766,RAYMOND ROAD K125,2024-01-28T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,470.6
921766,RAYMOND ROAD K125,2024-01-28T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,641.5
921766,RAYMOND ROAD K125,2024-01-28T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,812.0
921766,RAYMOND ROAD K125,2024-01-28T19:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.09
921766,RAYMOND ROAD K125,2024-01-28T19:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,2.9
921766,RAYMOND ROAD K125,2024-01-28T19:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-4.86
921766,RAYMOND ROAD K125,2024-01-28T19:30:00.000+00:00,feeder,05,L3 Active Power,kW,33.08
921766,RAYMOND ROAD K125,2024-01-28T19:30:00.000+00:00,feeder,05,L2 Active Power,kW,67.58
921766,RAYMOND ROAD K125,2024-01-28T19:30:00.000+00:00,feeder,05,L1 Active Power,kW,59.75
921766,RAYMOND ROAD K125,2024-01-28T19:30:00.000+00:00,feeder,05,N Current (RMS),A,117.0
921766,RAYMOND ROAD K125,2024-01-28T19:30:00.000+00:00,feeder,05,L3 Current (RMS),A,136.6
921766,RAYMOND ROAD K125,2024-01-28T19:30:00.000+00:00,feeder,05,L2 Current (RMS),A,276.3
921766,RAYMOND ROAD K125,2024-01-28T19:30:00.000+00:00,feeder,05,L1 Current (RMS),A,246.1
921766,RAYMOND ROAD K125,2024-01-28T19:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.09
921766,RAYMOND ROAD K125,2024-01-28T19:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.43
921766,RAYMOND ROAD K125,2024-01-28T19:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.38
921766,RAYMOND ROAD K125,2024-01-28T19:30:00.000+00:00,feeder,04,L3 Active Power,kW,50.1
921766,RAYMOND ROAD K125,2024-01-28T19:30:00.000+00:00,feeder,04,L2 Active Power,kW,55.95
921766,RAYMOND ROAD K125,2024-01-28T19:30:00.000+00:00,feeder,04,L1 Active Power,kW,60.87
921766,RAYMOND ROAD K125,2024-01-28T19:30:00.000+00:00,feeder,04,N Current (RMS),A,60.3
921766,RAYMOND ROAD K125,2024-01-28T19:30:00.000+00:00,feeder,04,L3 Current (RMS),A,204.7
921766,RAYMOND ROAD K125,2024-01-28T19:30:00.000+00:00,feeder,04,L2 Current (RMS),A,229.2
921766,RAYMOND ROAD K125,2024-01-28T19:30:00.000+00:00,feeder,04,L1 Current (RMS),A,249.2
921766,RAYMOND ROAD K125,2024-01-28T19:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.03
921766,RAYMOND ROAD K125,2024-01-28T19:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.32
921766,RAYMOND ROAD K125,2024-01-28T19:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-5.24
921766,RAYMOND ROAD K125,2024-01-28T19:30:00.000+00:00,feeder,03,L3 Active Power,kW,29.39
921766,RAYMOND ROAD K125,2024-01-28T19:30:00.000+00:00,feeder,03,L2 Active Power,kW,39.97
921766,RAYMOND ROAD K125,2024-01-28T19:30:00.000+00:00,feeder,03,L1 Active Power,kW,72.69
921766,RAYMOND ROAD K125,2024-01-28T19:30:00.000+00:00,feeder,03,N Current (RMS),A,94.8
921766,RAYMOND ROAD K125,2024-01-28T19:30:00.000+00:00,feeder,03,L3 Current (RMS),A,121.4
921766,RAYMOND ROAD K125,2024-01-28T19:30:00.000+00:00,feeder,03,L2 Current (RMS),A,164.2
921766,RAYMOND ROAD K125,2024-01-28T19:30:00.000+00:00,feeder,03,L1 Current (RMS),A,298.8
921766,RAYMOND ROAD K125,2024-01-28T19:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.47
921766,RAYMOND ROAD K125,2024-01-28T19:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.33
921766,RAYMOND ROAD K125,2024-01-28T19:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.01
921766,RAYMOND ROAD K125,2024-01-28T19:30:00.000+00:00,feeder,02,L3 Active Power,kW,-0.17
921766,RAYMOND ROAD K125,2024-01-28T19:30:00.000+00:00,feeder,02,L2 Active Power,kW,-0.19
921766,RAYMOND ROAD K125,2024-01-28T19:30:00.000+00:00,feeder,02,L1 Active Power,kW,0.26
921766,RAYMOND ROAD K125,2024-01-28T19:30:00.000+00:00,feeder,02,N Current (RMS),A,37.7
921766,RAYMOND ROAD K125,2024-01-28T19:30:00.000+00:00,feeder,02,L3 Current (RMS),A,2.4
921766,RAYMOND ROAD K125,2024-01-28T19:30:00.000+00:00,feeder,02,L2 Current (RMS),A,2.1
921766,RAYMOND ROAD K125,2024-01-28T19:30:00.000+00:00,feeder,02,L1 Current (RMS),A,2.2
921766,RAYMOND ROAD K125,2024-01-28T19:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.1
921766,RAYMOND ROAD K125,2024-01-28T19:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.66
921766,RAYMOND ROAD K125,2024-01-28T19:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.09
921766,RAYMOND ROAD K125,2024-01-28T19:30:00.000+00:00,feeder,01,L3 Active Power,kW,-0.06
921766,RAYMOND ROAD K125,2024-01-28T19:30:00.000+00:00,feeder,01,L2 Active Power,kW,-0.01
921766,RAYMOND ROAD K125,2024-01-28T19:30:00.000+00:00,feeder,01,L1 Active Power,kW,0.06
921766,RAYMOND ROAD K125,2024-01-28T19:30:00.000+00:00,feeder,01,N Current (RMS),A,29.7
921766,RAYMOND ROAD K125,2024-01-28T19:30:00.000+00:00,feeder,01,L3 Current (RMS),A,3.3
921766,RAYMOND ROAD K125,2024-01-28T19:30:00.000+00:00,feeder,01,L2 Current (RMS),A,6.9
921766,RAYMOND ROAD K125,2024-01-28T19:30:00.000+00:00,feeder,01,L1 Current (RMS),A,9.4
921766,RAYMOND ROAD K125,2024-01-28T19:30:00.000+00:00,transformer,,Temperature,C,33.6
921766,RAYMOND ROAD K125,2024-01-28T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
921766,RAYMOND ROAD K125,2024-01-28T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.85
921766,RAYMOND ROAD K125,2024-01-28T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
921766,RAYMOND ROAD K125,2024-01-28T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.45
921766,RAYMOND ROAD K125,2024-01-28T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
921766,RAYMOND ROAD K125,2024-01-28T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.93
921766,RAYMOND ROAD K125,2024-01-28T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
921766,RAYMOND ROAD K125,2024-01-28T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.34
921766,RAYMOND ROAD K125,2024-01-28T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.37
921766,RAYMOND ROAD K125,2024-01-28T19:30:00.000+00:00,busbar,,L3 Active Power,kW,112.33
921766,RAYMOND ROAD K125,2024-01-28T19:30:00.000+00:00,busbar,,L2 Active Power,kW,163.3
921766,RAYMOND ROAD K125,2024-01-28T19:30:00.000+00:00,busbar,,L1 Active Power,kW,193.64
921766,RAYMOND ROAD K125,2024-01-28T19:30:00.000+00:00,busbar,,N Current (RMS),A,298.4
921766,RAYMOND ROAD K125,2024-01-28T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,460.0
921766,RAYMOND ROAD K125,2024-01-28T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,667.3
921766,RAYMOND ROAD K125,2024-01-28T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,794.1
921766,RAYMOND ROAD K125,2024-01-28T19:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.49
921766,RAYMOND ROAD K125,2024-01-28T19:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,3.99
921766,RAYMOND ROAD K125,2024-01-28T19:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-5.13
921766,RAYMOND ROAD K125,2024-01-28T19:20:00.000+00:00,feeder,05,L3 Active Power,kW,31.04
921766,RAYMOND ROAD K125,2024-01-28T19:20:00.000+00:00,feeder,05,L2 Active Power,kW,75.36
921766,RAYMOND ROAD K125,2024-01-28T19:20:00.000+00:00,feeder,05,L1 Active Power,kW,57.87
921766,RAYMOND ROAD K125,2024-01-28T19:20:00.000+00:00,feeder,05,N Current (RMS),A,132.7
921766,RAYMOND ROAD K125,2024-01-28T19:20:00.000+00:00,feeder,05,L3 Current (RMS),A,128.3
921766,RAYMOND ROAD K125,2024-01-28T19:20:00.000+00:00,feeder,05,L2 Current (RMS),A,309.5
921766,RAYMOND ROAD K125,2024-01-28T19:20:00.000+00:00,feeder,05,L1 Current (RMS),A,238.3
921766,RAYMOND ROAD K125,2024-01-28T19:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.97
921766,RAYMOND ROAD K125,2024-01-28T19:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,3.58
921766,RAYMOND ROAD K125,2024-01-28T19:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.31
921766,RAYMOND ROAD K125,2024-01-28T19:20:00.000+00:00,feeder,04,L3 Active Power,kW,65.94
921766,RAYMOND ROAD K125,2024-01-28T19:20:00.000+00:00,feeder,04,L2 Active Power,kW,65.02
921766,RAYMOND ROAD K125,2024-01-28T19:20:00.000+00:00,feeder,04,L1 Active Power,kW,61.88
921766,RAYMOND ROAD K125,2024-01-28T19:20:00.000+00:00,feeder,04,N Current (RMS),A,69.6
921766,RAYMOND ROAD K125,2024-01-28T19:20:00.000+00:00,feeder,04,L3 Current (RMS),A,270.0
921766,RAYMOND ROAD K125,2024-01-28T19:20:00.000+00:00,feeder,04,L2 Current (RMS),A,267.3
921766,RAYMOND ROAD K125,2024-01-28T19:20:00.000+00:00,feeder,04,L1 Current (RMS),A,253.2
921766,RAYMOND ROAD K125,2024-01-28T19:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.12
921766,RAYMOND ROAD K125,2024-01-28T19:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.24
921766,RAYMOND ROAD K125,2024-01-28T19:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-4.24
921766,RAYMOND ROAD K125,2024-01-28T19:20:00.000+00:00,feeder,03,L3 Active Power,kW,31.28
921766,RAYMOND ROAD K125,2024-01-28T19:20:00.000+00:00,feeder,03,L2 Active Power,kW,39.4
921766,RAYMOND ROAD K125,2024-01-28T19:20:00.000+00:00,feeder,03,L1 Active Power,kW,70.77
921766,RAYMOND ROAD K125,2024-01-28T19:20:00.000+00:00,feeder,03,N Current (RMS),A,88.7
921766,RAYMOND ROAD K125,2024-01-28T19:20:00.000+00:00,feeder,03,L3 Current (RMS),A,129.0
921766,RAYMOND ROAD K125,2024-01-28T19:20:00.000+00:00,feeder,03,L2 Current (RMS),A,162.7
921766,RAYMOND ROAD K125,2024-01-28T19:20:00.000+00:00,feeder,03,L1 Current (RMS),A,290.5
921766,RAYMOND ROAD K125,2024-01-28T19:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.43
921766,RAYMOND ROAD K125,2024-01-28T19:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.26
921766,RAYMOND ROAD K125,2024-01-28T19:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.01
921766,RAYMOND ROAD K125,2024-01-28T19:20:00.000+00:00,feeder,02,L3 Active Power,kW,-0.07
921766,RAYMOND ROAD K125,2024-01-28T19:20:00.000+00:00,feeder,02,L2 Active Power,kW,-0.18
921766,RAYMOND ROAD K125,2024-01-28T19:20:00.000+00:00,feeder,02,L1 Active Power,kW,0.22
921766,RAYMOND ROAD K125,2024-01-28T19:20:00.000+00:00,feeder,02,N Current (RMS),A,34.8
921766,RAYMOND ROAD K125,2024-01-28T19:20:00.000+00:00,feeder,02,L3 Current (RMS),A,2.2
921766,RAYMOND ROAD K125,2024-01-28T19:20:00.000+00:00,feeder,02,L2 Current (RMS),A,1.9
921766,RAYMOND ROAD K125,2024-01-28T19:20:00.000+00:00,feeder,02,L1 Current (RMS),A,2.1
921766,RAYMOND ROAD K125,2024-01-28T19:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.09
921766,RAYMOND ROAD K125,2024-01-28T19:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.59
921766,RAYMOND ROAD K125,2024-01-28T19:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.07
921766,RAYMOND ROAD K125,2024-01-28T19:20:00.000+00:00,feeder,01,L3 Active Power,kW,-0.05
921766,RAYMOND ROAD K125,2024-01-28T19:20:00.000+00:00,feeder,01,L2 Active Power,kW,0.05
921766,RAYMOND ROAD K125,2024-01-28T19:20:00.000+00:00,feeder,01,L1 Active Power,kW,0.04
921766,RAYMOND ROAD K125,2024-01-28T19:20:00.000+00:00,feeder,01,N Current (RMS),A,26.1
921766,RAYMOND ROAD K125,2024-01-28T19:20:00.000+00:00,feeder,01,L3 Current (RMS),A,3.2
921766,RAYMOND ROAD K125,2024-01-28T19:20:00.000+00:00,feeder,01,L2 Current (RMS),A,6.7
921766,RAYMOND ROAD K125,2024-01-28T19:20:00.000+00:00,feeder,01,L1 Current (RMS),A,9.4
921766,RAYMOND ROAD K125,2024-01-28T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
921766,RAYMOND ROAD K125,2024-01-28T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.69
921766,RAYMOND ROAD K125,2024-01-28T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
921766,RAYMOND ROAD K125,2024-01-28T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.31
921766,RAYMOND ROAD K125,2024-01-28T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
921766,RAYMOND ROAD K125,2024-01-28T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.05
921766,RAYMOND ROAD K125,2024-01-28T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
921766,RAYMOND ROAD K125,2024-01-28T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.66
921766,RAYMOND ROAD K125,2024-01-28T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.98
921766,RAYMOND ROAD K125,2024-01-28T19:20:00.000+00:00,busbar,,L3 Active Power,kW,128.15
921766,RAYMOND ROAD K125,2024-01-28T19:20:00.000+00:00,busbar,,L2 Active Power,kW,179.64
921766,RAYMOND ROAD K125,2024-01-28T19:20:00.000+00:00,busbar,,L1 Active Power,kW,190.78
921766,RAYMOND ROAD K125,2024-01-28T19:20:00.000+00:00,busbar,,N Current (RMS),A,253.4
921766,RAYMOND ROAD K125,2024-01-28T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,522.8
921766,RAYMOND ROAD K125,2024-01-28T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,734.5
921766,RAYMOND ROAD K125,2024-01-28T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,781.8
921766,RAYMOND ROAD K125,2024-01-28T19:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.59
921766,RAYMOND ROAD K125,2024-01-28T19:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,4.35
921766,RAYMOND ROAD K125,2024-01-28T19:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.88
921766,RAYMOND ROAD K125,2024-01-28T19:10:00.000+00:00,feeder,05,L3 Active Power,kW,25.68
921766,RAYMOND ROAD K125,2024-01-28T19:10:00.000+00:00,feeder,05,L2 Active Power,kW,72.1
921766,RAYMOND ROAD K125,2024-01-28T19:10:00.000+00:00,feeder,05,L1 Active Power,kW,58.69
921766,RAYMOND ROAD K125,2024-01-28T19:10:00.000+00:00,feeder,05,N Current (RMS),A,144.2
921766,RAYMOND ROAD K125,2024-01-28T19:10:00.000+00:00,feeder,05,L3 Current (RMS),A,105.3
921766,RAYMOND ROAD K125,2024-01-28T19:10:00.000+00:00,feeder,05,L2 Current (RMS),A,294.7
921766,RAYMOND ROAD K125,2024-01-28T19:10:00.000+00:00,feeder,05,L1 Current (RMS),A,241.0
921766,RAYMOND ROAD K125,2024-01-28T19:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.89
921766,RAYMOND ROAD K125,2024-01-28T19:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,3.95
921766,RAYMOND ROAD K125,2024-01-28T19:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.88
921766,RAYMOND ROAD K125,2024-01-28T19:10:00.000+00:00,feeder,04,L3 Active Power,kW,64.69
921766,RAYMOND ROAD K125,2024-01-28T19:10:00.000+00:00,feeder,04,L2 Active Power,kW,70.36
921766,RAYMOND ROAD K125,2024-01-28T19:10:00.000+00:00,feeder,04,L1 Active Power,kW,64.1
921766,RAYMOND ROAD K125,2024-01-28T19:10:00.000+00:00,feeder,04,N Current (RMS),A,78.1
921766,RAYMOND ROAD K125,2024-01-28T19:10:00.000+00:00,feeder,04,L3 Current (RMS),A,264.1
921766,RAYMOND ROAD K125,2024-01-28T19:10:00.000+00:00,feeder,04,L2 Current (RMS),A,288.2
921766,RAYMOND ROAD K125,2024-01-28T19:10:00.000+00:00,feeder,04,L1 Current (RMS),A,261.8
921766,RAYMOND ROAD K125,2024-01-28T19:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.8
921766,RAYMOND ROAD K125,2024-01-28T19:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.75
921766,RAYMOND ROAD K125,2024-01-28T19:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-4.64
921766,RAYMOND ROAD K125,2024-01-28T19:10:00.000+00:00,feeder,03,L3 Active Power,kW,31.42
921766,RAYMOND ROAD K125,2024-01-28T19:10:00.000+00:00,feeder,03,L2 Active Power,kW,38.69
921766,RAYMOND ROAD K125,2024-01-28T19:10:00.000+00:00,feeder,03,L1 Active Power,kW,67.48
921766,RAYMOND ROAD K125,2024-01-28T19:10:00.000+00:00,feeder,03,N Current (RMS),A,80.7
921766,RAYMOND ROAD K125,2024-01-28T19:10:00.000+00:00,feeder,03,L3 Current (RMS),A,129.2
921766,RAYMOND ROAD K125,2024-01-28T19:10:00.000+00:00,feeder,03,L2 Current (RMS),A,159.1
921766,RAYMOND ROAD K125,2024-01-28T19:10:00.000+00:00,feeder,03,L1 Current (RMS),A,277.4
921766,RAYMOND ROAD K125,2024-01-28T19:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.4
921766,RAYMOND ROAD K125,2024-01-28T19:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.25
921766,RAYMOND ROAD K125,2024-01-28T19:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.01
921766,RAYMOND ROAD K125,2024-01-28T19:10:00.000+00:00,feeder,02,L3 Active Power,kW,-0.07
921766,RAYMOND ROAD K125,2024-01-28T19:10:00.000+00:00,feeder,02,L2 Active Power,kW,-0.16
921766,RAYMOND ROAD K125,2024-01-28T19:10:00.000+00:00,feeder,02,L1 Active Power,kW,0.22
921766,RAYMOND ROAD K125,2024-01-28T19:10:00.000+00:00,feeder,02,N Current (RMS),A,34.0
921766,RAYMOND ROAD K125,2024-01-28T19:10:00.000+00:00,feeder,02,L3 Current (RMS),A,2.0
921766,RAYMOND ROAD K125,2024-01-28T19:10:00.000+00:00,feeder,02,L2 Current (RMS),A,1.8
921766,RAYMOND ROAD K125,2024-01-28T19:10:00.000+00:00,feeder,02,L1 Current (RMS),A,1.9
921766,RAYMOND ROAD K125,2024-01-28T19:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.08
921766,RAYMOND ROAD K125,2024-01-28T19:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.58
921766,RAYMOND ROAD K125,2024-01-28T19:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.07
921766,RAYMOND ROAD K125,2024-01-28T19:10:00.000+00:00,feeder,01,L3 Active Power,kW,-0.05
921766,RAYMOND ROAD K125,2024-01-28T19:10:00.000+00:00,feeder,01,L2 Active Power,kW,0.0
921766,RAYMOND ROAD K125,2024-01-28T19:10:00.000+00:00,feeder,01,L1 Active Power,kW,0.03
921766,RAYMOND ROAD K125,2024-01-28T19:10:00.000+00:00,feeder,01,N Current (RMS),A,25.7
921766,RAYMOND ROAD K125,2024-01-28T19:10:00.000+00:00,feeder,01,L3 Current (RMS),A,2.8
921766,RAYMOND ROAD K125,2024-01-28T19:10:00.000+00:00,feeder,01,L2 Current (RMS),A,5.9
921766,RAYMOND ROAD K125,2024-01-28T19:10:00.000+00:00,feeder,01,L1 Current (RMS),A,8.0
921766,RAYMOND ROAD K125,2024-01-28T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
921766,RAYMOND ROAD K125,2024-01-28T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.53
921766,RAYMOND ROAD K125,2024-01-28T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
921766,RAYMOND ROAD K125,2024-01-28T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.1
921766,RAYMOND ROAD K125,2024-01-28T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
921766,RAYMOND ROAD K125,2024-01-28T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.75
921766,RAYMOND ROAD K125,2024-01-28T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
921766,RAYMOND ROAD K125,2024-01-28T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.87
921766,RAYMOND ROAD K125,2024-01-28T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.56
921766,RAYMOND ROAD K125,2024-01-28T19:10:00.000+00:00,busbar,,L3 Active Power,kW,121.67
921766,RAYMOND ROAD K125,2024-01-28T19:10:00.000+00:00,busbar,,L2 Active Power,kW,180.98
921766,RAYMOND ROAD K125,2024-01-28T19:10:00.000+00:00,busbar,,L1 Active Power,kW,190.52
921766,RAYMOND ROAD K125,2024-01-28T19:10:00.000+00:00,busbar,,N Current (RMS),A,279.1
921766,RAYMOND ROAD K125,2024-01-28T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,496.2
921766,RAYMOND ROAD K125,2024-01-28T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,738.7
921766,RAYMOND ROAD K125,2024-01-28T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,779.5
921766,RAYMOND ROAD K125,2024-01-28T19:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.74
921766,RAYMOND ROAD K125,2024-01-28T19:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,3.12
921766,RAYMOND ROAD K125,2024-01-28T19:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.66
921766,RAYMOND ROAD K125,2024-01-28T19:00:00.000+00:00,feeder,05,L3 Active Power,kW,28.5
921766,RAYMOND ROAD K125,2024-01-28T19:00:00.000+00:00,feeder,05,L2 Active Power,kW,69.47
921766,RAYMOND ROAD K125,2024-01-28T19:00:00.000+00:00,feeder,05,L1 Active Power,kW,58.97
921766,RAYMOND ROAD K125,2024-01-28T19:00:00.000+00:00,feeder,05,N Current (RMS),A,138.1
921766,RAYMOND ROAD K125,2024-01-28T19:00:00.000+00:00,feeder,05,L3 Current (RMS),A,117.0
921766,RAYMOND ROAD K125,2024-01-28T19:00:00.000+00:00,feeder,05,L2 Current (RMS),A,284.1
921766,RAYMOND ROAD K125,2024-01-28T19:00:00.000+00:00,feeder,05,L1 Current (RMS),A,242.2
921766,RAYMOND ROAD K125,2024-01-28T19:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.82
921766,RAYMOND ROAD K125,2024-01-28T19:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,3.11
921766,RAYMOND ROAD K125,2024-01-28T19:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.95
921766,RAYMOND ROAD K125,2024-01-28T19:00:00.000+00:00,feeder,04,L3 Active Power,kW,62.84
921766,RAYMOND ROAD K125,2024-01-28T19:00:00.000+00:00,feeder,04,L2 Active Power,kW,55.27
921766,RAYMOND ROAD K125,2024-01-28T19:00:00.000+00:00,feeder,04,L1 Active Power,kW,64.94
921766,RAYMOND ROAD K125,2024-01-28T19:00:00.000+00:00,feeder,04,N Current (RMS),A,57.9
921766,RAYMOND ROAD K125,2024-01-28T19:00:00.000+00:00,feeder,04,L3 Current (RMS),A,256.4
921766,RAYMOND ROAD K125,2024-01-28T19:00:00.000+00:00,feeder,04,L2 Current (RMS),A,227.9
921766,RAYMOND ROAD K125,2024-01-28T19:00:00.000+00:00,feeder,04,L1 Current (RMS),A,266.1
921766,RAYMOND ROAD K125,2024-01-28T19:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.01
921766,RAYMOND ROAD K125,2024-01-28T19:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.15
921766,RAYMOND ROAD K125,2024-01-28T19:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-5.06
921766,RAYMOND ROAD K125,2024-01-28T19:00:00.000+00:00,feeder,03,L3 Active Power,kW,33.67
921766,RAYMOND ROAD K125,2024-01-28T19:00:00.000+00:00,feeder,03,L2 Active Power,kW,41.82
921766,RAYMOND ROAD K125,2024-01-28T19:00:00.000+00:00,feeder,03,L1 Active Power,kW,64.93
921766,RAYMOND ROAD K125,2024-01-28T19:00:00.000+00:00,feeder,03,N Current (RMS),A,70.2
921766,RAYMOND ROAD K125,2024-01-28T19:00:00.000+00:00,feeder,03,L3 Current (RMS),A,139.2
921766,RAYMOND ROAD K125,2024-01-28T19:00:00.000+00:00,feeder,03,L2 Current (RMS),A,172.3
921766,RAYMOND ROAD K125,2024-01-28T19:00:00.000+00:00,feeder,03,L1 Current (RMS),A,267.8
921766,RAYMOND ROAD K125,2024-01-28T19:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.43
921766,RAYMOND ROAD K125,2024-01-28T19:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.25
921766,RAYMOND ROAD K125,2024-01-28T19:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.02
921766,RAYMOND ROAD K125,2024-01-28T19:00:00.000+00:00,feeder,02,L3 Active Power,kW,-0.05
921766,RAYMOND ROAD K125,2024-01-28T19:00:00.000+00:00,feeder,02,L2 Active Power,kW,-0.19
921766,RAYMOND ROAD K125,2024-01-28T19:00:00.000+00:00,feeder,02,L1 Active Power,kW,0.21
921766,RAYMOND ROAD K125,2024-01-28T19:00:00.000+00:00,feeder,02,N Current (RMS),A,37.2
921766,RAYMOND ROAD K125,2024-01-28T19:00:00.000+00:00,feeder,02,L3 Current (RMS),A,2.1
921766,RAYMOND ROAD K125,2024-01-28T19:00:00.000+00:00,feeder,02,L2 Current (RMS),A,1.7
921766,RAYMOND ROAD K125,2024-01-28T19:00:00.000+00:00,feeder,02,L1 Current (RMS),A,1.6
921766,RAYMOND ROAD K125,2024-01-28T19:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.09
921766,RAYMOND ROAD K125,2024-01-28T19:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.65
921766,RAYMOND ROAD K125,2024-01-28T19:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.07
921766,RAYMOND ROAD K125,2024-01-28T19:00:00.000+00:00,feeder,01,L3 Active Power,kW,-0.04
921766,RAYMOND ROAD K125,2024-01-28T19:00:00.000+00:00,feeder,01,L2 Active Power,kW,0.01
921766,RAYMOND ROAD K125,2024-01-28T19:00:00.000+00:00,feeder,01,L1 Active Power,kW,0.04
921766,RAYMOND ROAD K125,2024-01-28T19:00:00.000+00:00,feeder,01,N Current (RMS),A,28.6
921766,RAYMOND ROAD K125,2024-01-28T19:00:00.000+00:00,feeder,01,L3 Current (RMS),A,2.1
921766,RAYMOND ROAD K125,2024-01-28T19:00:00.000+00:00,feeder,01,L2 Current (RMS),A,4.9
921766,RAYMOND ROAD K125,2024-01-28T19:00:00.000+00:00,feeder,01,L1 Current (RMS),A,6.0
921766,RAYMOND ROAD K125,2024-01-28T19:00:00.000+00:00,transformer,,Temperature,C,32.9
921766,RAYMOND ROAD K125,2024-01-28T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
921766,RAYMOND ROAD K125,2024-01-28T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.4
921766,RAYMOND ROAD K125,2024-01-28T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
921766,RAYMOND ROAD K125,2024-01-28T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.07
921766,RAYMOND ROAD K125,2024-01-28T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
921766,RAYMOND ROAD K125,2024-01-28T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.54
921766,RAYMOND ROAD K125,2024-01-28T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
921766,RAYMOND ROAD K125,2024-01-28T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.48
921766,RAYMOND ROAD K125,2024-01-28T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.72
921766,RAYMOND ROAD K125,2024-01-28T19:00:00.000+00:00,busbar,,L3 Active Power,kW,124.93
921766,RAYMOND ROAD K125,2024-01-28T19:00:00.000+00:00,busbar,,L2 Active Power,kW,166.38
921766,RAYMOND ROAD K125,2024-01-28T19:00:00.000+00:00,busbar,,L1 Active Power,kW,189.1
921766,RAYMOND ROAD K125,2024-01-28T19:00:00.000+00:00,busbar,,N Current (RMS),A,254.5
921766,RAYMOND ROAD K125,2024-01-28T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,510.2
921766,RAYMOND ROAD K125,2024-01-28T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,680.9
921766,RAYMOND ROAD K125,2024-01-28T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,775.2
921766,RAYMOND ROAD K125,2024-01-28T18:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.85
921766,RAYMOND ROAD K125,2024-01-28T18:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,2.95
921766,RAYMOND ROAD K125,2024-01-28T18:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.91
921766,RAYMOND ROAD K125,2024-01-28T18:50:00.000+00:00,feeder,05,L3 Active Power,kW,30.93
921766,RAYMOND ROAD K125,2024-01-28T18:50:00.000+00:00,feeder,05,L2 Active Power,kW,74.36
921766,RAYMOND ROAD K125,2024-01-28T18:50:00.000+00:00,feeder,05,L1 Active Power,kW,47.48
921766,RAYMOND ROAD K125,2024-01-28T18:50:00.000+00:00,feeder,05,N Current (RMS),A,146.6
921766,RAYMOND ROAD K125,2024-01-28T18:50:00.000+00:00,feeder,05,L3 Current (RMS),A,127.0
921766,RAYMOND ROAD K125,2024-01-28T18:50:00.000+00:00,feeder,05,L2 Current (RMS),A,304.2
921766,RAYMOND ROAD K125,2024-01-28T18:50:00.000+00:00,feeder,05,L1 Current (RMS),A,194.9
921766,RAYMOND ROAD K125,2024-01-28T18:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.18
921766,RAYMOND ROAD K125,2024-01-28T18:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.27
921766,RAYMOND ROAD K125,2024-01-28T18:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.19
921766,RAYMOND ROAD K125,2024-01-28T18:50:00.000+00:00,feeder,04,L3 Active Power,kW,57.67
921766,RAYMOND ROAD K125,2024-01-28T18:50:00.000+00:00,feeder,04,L2 Active Power,kW,57.59
921766,RAYMOND ROAD K125,2024-01-28T18:50:00.000+00:00,feeder,04,L1 Active Power,kW,65.81
921766,RAYMOND ROAD K125,2024-01-28T18:50:00.000+00:00,feeder,04,N Current (RMS),A,55.3
921766,RAYMOND ROAD K125,2024-01-28T18:50:00.000+00:00,feeder,04,L3 Current (RMS),A,234.9
921766,RAYMOND ROAD K125,2024-01-28T18:50:00.000+00:00,feeder,04,L2 Current (RMS),A,235.3
921766,RAYMOND ROAD K125,2024-01-28T18:50:00.000+00:00,feeder,04,L1 Current (RMS),A,268.9
921766,RAYMOND ROAD K125,2024-01-28T18:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.83
921766,RAYMOND ROAD K125,2024-01-28T18:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.64
921766,RAYMOND ROAD K125,2024-01-28T18:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-4.97
921766,RAYMOND ROAD K125,2024-01-28T18:50:00.000+00:00,feeder,03,L3 Active Power,kW,32.06
921766,RAYMOND ROAD K125,2024-01-28T18:50:00.000+00:00,feeder,03,L2 Active Power,kW,38.97
921766,RAYMOND ROAD K125,2024-01-28T18:50:00.000+00:00,feeder,03,L1 Active Power,kW,71.21
921766,RAYMOND ROAD K125,2024-01-28T18:50:00.000+00:00,feeder,03,N Current (RMS),A,92.0
921766,RAYMOND ROAD K125,2024-01-28T18:50:00.000+00:00,feeder,03,L3 Current (RMS),A,131.9
921766,RAYMOND ROAD K125,2024-01-28T18:50:00.000+00:00,feeder,03,L2 Current (RMS),A,160.3
921766,RAYMOND ROAD K125,2024-01-28T18:50:00.000+00:00,feeder,03,L1 Current (RMS),A,292.4
921766,RAYMOND ROAD K125,2024-01-28T18:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.47
921766,RAYMOND ROAD K125,2024-01-28T18:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.28
921766,RAYMOND ROAD K125,2024-01-28T18:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.01
921766,RAYMOND ROAD K125,2024-01-28T18:50:00.000+00:00,feeder,02,L3 Active Power,kW,-0.1
921766,RAYMOND ROAD K125,2024-01-28T18:50:00.000+00:00,feeder,02,L2 Active Power,kW,-0.19
921766,RAYMOND ROAD K125,2024-01-28T18:50:00.000+00:00,feeder,02,L1 Active Power,kW,0.23
921766,RAYMOND ROAD K125,2024-01-28T18:50:00.000+00:00,feeder,02,N Current (RMS),A,37.9
921766,RAYMOND ROAD K125,2024-01-28T18:50:00.000+00:00,feeder,02,L3 Current (RMS),A,2.2
921766,RAYMOND ROAD K125,2024-01-28T18:50:00.000+00:00,feeder,02,L2 Current (RMS),A,1.8
921766,RAYMOND ROAD K125,2024-01-28T18:50:00.000+00:00,feeder,02,L1 Current (RMS),A,1.7
921766,RAYMOND ROAD K125,2024-01-28T18:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.09
921766,RAYMOND ROAD K125,2024-01-28T18:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.63
921766,RAYMOND ROAD K125,2024-01-28T18:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.08
921766,RAYMOND ROAD K125,2024-01-28T18:50:00.000+00:00,feeder,01,L3 Active Power,kW,-0.05
921766,RAYMOND ROAD K125,2024-01-28T18:50:00.000+00:00,feeder,01,L2 Active Power,kW,0.03
921766,RAYMOND ROAD K125,2024-01-28T18:50:00.000+00:00,feeder,01,L1 Active Power,kW,0.06
921766,RAYMOND ROAD K125,2024-01-28T18:50:00.000+00:00,feeder,01,N Current (RMS),A,28.8
921766,RAYMOND ROAD K125,2024-01-28T18:50:00.000+00:00,feeder,01,L3 Current (RMS),A,2.2
921766,RAYMOND ROAD K125,2024-01-28T18:50:00.000+00:00,feeder,01,L2 Current (RMS),A,5.1
921766,RAYMOND ROAD K125,2024-01-28T18:50:00.000+00:00,feeder,01,L1 Current (RMS),A,6.3
921766,RAYMOND ROAD K125,2024-01-28T18:50:00.000+00:00,transformer,,Temperature,C,32.7
921766,RAYMOND ROAD K125,2024-01-28T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
921766,RAYMOND ROAD K125,2024-01-28T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.5
921766,RAYMOND ROAD K125,2024-01-28T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
921766,RAYMOND ROAD K125,2024-01-28T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
921766,RAYMOND ROAD K125,2024-01-28T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
921766,RAYMOND ROAD K125,2024-01-28T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.4
921766,RAYMOND ROAD K125,2024-01-28T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
921766,RAYMOND ROAD K125,2024-01-28T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.93
921766,RAYMOND ROAD K125,2024-01-28T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.97
921766,RAYMOND ROAD K125,2024-01-28T18:50:00.000+00:00,busbar,,L3 Active Power,kW,120.51
921766,RAYMOND ROAD K125,2024-01-28T18:50:00.000+00:00,busbar,,L2 Active Power,kW,170.77
921766,RAYMOND ROAD K125,2024-01-28T18:50:00.000+00:00,busbar,,L1 Active Power,kW,184.79
921766,RAYMOND ROAD K125,2024-01-28T18:50:00.000+00:00,busbar,,N Current (RMS),A,268.6
921766,RAYMOND ROAD K125,2024-01-28T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,491.7
921766,RAYMOND ROAD K125,2024-01-28T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,696.7
921766,RAYMOND ROAD K125,2024-01-28T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,755.8
921766,RAYMOND ROAD K125,2024-01-28T18:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.05
921766,RAYMOND ROAD K125,2024-01-28T18:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,5.07
921766,RAYMOND ROAD K125,2024-01-28T18:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.9
921766,RAYMOND ROAD K125,2024-01-28T18:40:00.000+00:00,feeder,05,L3 Active Power,kW,29.62
921766,RAYMOND ROAD K125,2024-01-28T18:40:00.000+00:00,feeder,05,L2 Active Power,kW,72.71
921766,RAYMOND ROAD K125,2024-01-28T18:40:00.000+00:00,feeder,05,L1 Active Power,kW,46.74
921766,RAYMOND ROAD K125,2024-01-28T18:40:00.000+00:00,feeder,05,N Current (RMS),A,144.0
921766,RAYMOND ROAD K125,2024-01-28T18:40:00.000+00:00,feeder,05,L3 Current (RMS),A,120.8
921766,RAYMOND ROAD K125,2024-01-28T18:40:00.000+00:00,feeder,05,L2 Current (RMS),A,298.0
921766,RAYMOND ROAD K125,2024-01-28T18:40:00.000+00:00,feeder,05,L1 Current (RMS),A,192.3
921766,RAYMOND ROAD K125,2024-01-28T18:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.11
921766,RAYMOND ROAD K125,2024-01-28T18:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.24
921766,RAYMOND ROAD K125,2024-01-28T18:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.41
921766,RAYMOND ROAD K125,2024-01-28T18:40:00.000+00:00,feeder,04,L3 Active Power,kW,46.64
921766,RAYMOND ROAD K125,2024-01-28T18:40:00.000+00:00,feeder,04,L2 Active Power,kW,55.46
921766,RAYMOND ROAD K125,2024-01-28T18:40:00.000+00:00,feeder,04,L1 Active Power,kW,66.08
921766,RAYMOND ROAD K125,2024-01-28T18:40:00.000+00:00,feeder,04,N Current (RMS),A,72.4
921766,RAYMOND ROAD K125,2024-01-28T18:40:00.000+00:00,feeder,04,L3 Current (RMS),A,191.2
921766,RAYMOND ROAD K125,2024-01-28T18:40:00.000+00:00,feeder,04,L2 Current (RMS),A,227.5
921766,RAYMOND ROAD K125,2024-01-28T18:40:00.000+00:00,feeder,04,L1 Current (RMS),A,270.6
921766,RAYMOND ROAD K125,2024-01-28T18:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.34
921766,RAYMOND ROAD K125,2024-01-28T18:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.92
921766,RAYMOND ROAD K125,2024-01-28T18:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.8
921766,RAYMOND ROAD K125,2024-01-28T18:40:00.000+00:00,feeder,03,L3 Active Power,kW,30.99
921766,RAYMOND ROAD K125,2024-01-28T18:40:00.000+00:00,feeder,03,L2 Active Power,kW,42.27
921766,RAYMOND ROAD K125,2024-01-28T18:40:00.000+00:00,feeder,03,L1 Active Power,kW,69.92
921766,RAYMOND ROAD K125,2024-01-28T18:40:00.000+00:00,feeder,03,N Current (RMS),A,85.9
921766,RAYMOND ROAD K125,2024-01-28T18:40:00.000+00:00,feeder,03,L3 Current (RMS),A,127.5
921766,RAYMOND ROAD K125,2024-01-28T18:40:00.000+00:00,feeder,03,L2 Current (RMS),A,173.7
921766,RAYMOND ROAD K125,2024-01-28T18:40:00.000+00:00,feeder,03,L1 Current (RMS),A,287.4
921766,RAYMOND ROAD K125,2024-01-28T18:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.44
921766,RAYMOND ROAD K125,2024-01-28T18:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.29
921766,RAYMOND ROAD K125,2024-01-28T18:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.05
921766,RAYMOND ROAD K125,2024-01-28T18:40:00.000+00:00,feeder,02,L3 Active Power,kW,-0.09
921766,RAYMOND ROAD K125,2024-01-28T18:40:00.000+00:00,feeder,02,L2 Active Power,kW,-0.16
921766,RAYMOND ROAD K125,2024-01-28T18:40:00.000+00:00,feeder,02,L1 Active Power,kW,0.24
921766,RAYMOND ROAD K125,2024-01-28T18:40:00.000+00:00,feeder,02,N Current (RMS),A,33.2
921766,RAYMOND ROAD K125,2024-01-28T18:40:00.000+00:00,feeder,02,L3 Current (RMS),A,2.0
921766,RAYMOND ROAD K125,2024-01-28T18:40:00.000+00:00,feeder,02,L2 Current (RMS),A,1.5
921766,RAYMOND ROAD K125,2024-01-28T18:40:00.000+00:00,feeder,02,L1 Current (RMS),A,1.2
921766,RAYMOND ROAD K125,2024-01-28T18:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.09
921766,RAYMOND ROAD K125,2024-01-28T18:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.55
921766,RAYMOND ROAD K125,2024-01-28T18:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.08
921766,RAYMOND ROAD K125,2024-01-28T18:40:00.000+00:00,feeder,01,L3 Active Power,kW,-0.06
921766,RAYMOND ROAD K125,2024-01-28T18:40:00.000+00:00,feeder,01,L2 Active Power,kW,0.06
921766,RAYMOND ROAD K125,2024-01-28T18:40:00.000+00:00,feeder,01,L1 Active Power,kW,0.06
921766,RAYMOND ROAD K125,2024-01-28T18:40:00.000+00:00,feeder,01,N Current (RMS),A,24.8
921766,RAYMOND ROAD K125,2024-01-28T18:40:00.000+00:00,feeder,01,L3 Current (RMS),A,0.7
921766,RAYMOND ROAD K125,2024-01-28T18:40:00.000+00:00,feeder,01,L2 Current (RMS),A,2.3
921766,RAYMOND ROAD K125,2024-01-28T18:40:00.000+00:00,feeder,01,L1 Current (RMS),A,0.7
921766,RAYMOND ROAD K125,2024-01-28T18:40:00.000+00:00,transformer,,Temperature,C,32.6
921766,RAYMOND ROAD K125,2024-01-28T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
