Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921766,RAYMOND ROAD K125,2024-01-28T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.42
921766,RAYMOND ROAD K125,2024-01-28T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
921766,RAYMOND ROAD K125,2024-01-28T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
921766,RAYMOND ROAD K125,2024-01-28T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
921766,RAYMOND ROAD K125,2024-01-28T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.13
921766,RAYMOND ROAD K125,2024-01-28T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
921766,RAYMOND ROAD K125,2024-01-28T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.64
921766,RAYMOND ROAD K125,2024-01-28T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.16
921766,RAYMOND ROAD K125,2024-01-28T18:40:00.000+00:00,busbar,,L3 Active Power,kW,107.09
921766,RAYMOND ROAD K125,2024-01-28T18:40:00.000+00:00,busbar,,L2 Active Power,kW,170.34
921766,RAYMOND ROAD K125,2024-01-28T18:40:00.000+00:00,busbar,,L1 Active Power,kW,183.04
921766,RAYMOND ROAD K125,2024-01-28T18:40:00.000+00:00,busbar,,N Current (RMS),A,299.7
921766,RAYMOND ROAD K125,2024-01-28T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,437.3
921766,RAYMOND ROAD K125,2024-01-28T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,696.7
921766,RAYMOND ROAD K125,2024-01-28T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,750.4
921766,RAYMOND ROAD K125,2024-01-28T18:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.4
921766,RAYMOND ROAD K125,2024-01-28T18:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,3.03
921766,RAYMOND ROAD K125,2024-01-28T18:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.36
921766,RAYMOND ROAD K125,2024-01-28T18:30:00.000+00:00,feeder,05,L3 Active Power,kW,29.61
921766,RAYMOND ROAD K125,2024-01-28T18:30:00.000+00:00,feeder,05,L2 Active Power,kW,67.58
921766,RAYMOND ROAD K125,2024-01-28T18:30:00.000+00:00,feeder,05,L1 Active Power,kW,46.01
921766,RAYMOND ROAD K125,2024-01-28T18:30:00.000+00:00,feeder,05,N Current (RMS),A,129.5
921766,RAYMOND ROAD K125,2024-01-28T18:30:00.000+00:00,feeder,05,L3 Current (RMS),A,121.0
921766,RAYMOND ROAD K125,2024-01-28T18:30:00.000+00:00,feeder,05,L2 Current (RMS),A,276.0
921766,RAYMOND ROAD K125,2024-01-28T18:30:00.000+00:00,feeder,05,L1 Current (RMS),A,189.3
921766,RAYMOND ROAD K125,2024-01-28T18:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.12
921766,RAYMOND ROAD K125,2024-01-28T18:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.68
921766,RAYMOND ROAD K125,2024-01-28T18:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.62
921766,RAYMOND ROAD K125,2024-01-28T18:30:00.000+00:00,feeder,04,L3 Active Power,kW,44.08
921766,RAYMOND ROAD K125,2024-01-28T18:30:00.000+00:00,feeder,04,L2 Active Power,kW,48.1
921766,RAYMOND ROAD K125,2024-01-28T18:30:00.000+00:00,feeder,04,L1 Active Power,kW,68.29
921766,RAYMOND ROAD K125,2024-01-28T18:30:00.000+00:00,feeder,04,N Current (RMS),A,81.6
921766,RAYMOND ROAD K125,2024-01-28T18:30:00.000+00:00,feeder,04,L3 Current (RMS),A,180.8
921766,RAYMOND ROAD K125,2024-01-28T18:30:00.000+00:00,feeder,04,L2 Current (RMS),A,198.5
921766,RAYMOND ROAD K125,2024-01-28T18:30:00.000+00:00,feeder,04,L1 Current (RMS),A,279.6
921766,RAYMOND ROAD K125,2024-01-28T18:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.62
921766,RAYMOND ROAD K125,2024-01-28T18:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.7
921766,RAYMOND ROAD K125,2024-01-28T18:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-4.1
921766,RAYMOND ROAD K125,2024-01-28T18:30:00.000+00:00,feeder,03,L3 Active Power,kW,41.27
921766,RAYMOND ROAD K125,2024-01-28T18:30:00.000+00:00,feeder,03,L2 Active Power,kW,39.0
921766,RAYMOND ROAD K125,2024-01-28T18:30:00.000+00:00,feeder,03,L1 Active Power,kW,68.42
921766,RAYMOND ROAD K125,2024-01-28T18:30:00.000+00:00,feeder,03,N Current (RMS),A,68.1
921766,RAYMOND ROAD K125,2024-01-28T18:30:00.000+00:00,feeder,03,L3 Current (RMS),A,168.5
921766,RAYMOND ROAD K125,2024-01-28T18:30:00.000+00:00,feeder,03,L2 Current (RMS),A,160.5
921766,RAYMOND ROAD K125,2024-01-28T18:30:00.000+00:00,feeder,03,L1 Current (RMS),A,281.1
921766,RAYMOND ROAD K125,2024-01-28T18:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.52
921766,RAYMOND ROAD K125,2024-01-28T18:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.24
921766,RAYMOND ROAD K125,2024-01-28T18:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.02
921766,RAYMOND ROAD K125,2024-01-28T18:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.1
921766,RAYMOND ROAD K125,2024-01-28T18:30:00.000+00:00,feeder,02,L2 Active Power,kW,-0.23
921766,RAYMOND ROAD K125,2024-01-28T18:30:00.000+00:00,feeder,02,L1 Active Power,kW,0.24
921766,RAYMOND ROAD K125,2024-01-28T18:30:00.000+00:00,feeder,02,N Current (RMS),A,35.0
921766,RAYMOND ROAD K125,2024-01-28T18:30:00.000+00:00,feeder,02,L3 Current (RMS),A,2.7
921766,RAYMOND ROAD K125,2024-01-28T18:30:00.000+00:00,feeder,02,L2 Current (RMS),A,2.3
921766,RAYMOND ROAD K125,2024-01-28T18:30:00.000+00:00,feeder,02,L1 Current (RMS),A,2.8
921766,RAYMOND ROAD K125,2024-01-28T18:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.1
921766,RAYMOND ROAD K125,2024-01-28T18:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.6
921766,RAYMOND ROAD K125,2024-01-28T18:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.04
921766,RAYMOND ROAD K125,2024-01-28T18:30:00.000+00:00,feeder,01,L3 Active Power,kW,-0.04
921766,RAYMOND ROAD K125,2024-01-28T18:30:00.000+00:00,feeder,01,L2 Active Power,kW,0.13
921766,RAYMOND ROAD K125,2024-01-28T18:30:00.000+00:00,feeder,01,L1 Active Power,kW,0.07
921766,RAYMOND ROAD K125,2024-01-28T18:30:00.000+00:00,feeder,01,N Current (RMS),A,27.2
921766,RAYMOND ROAD K125,2024-01-28T18:30:00.000+00:00,feeder,01,L3 Current (RMS),A,4.6
921766,RAYMOND ROAD K125,2024-01-28T18:30:00.000+00:00,feeder,01,L2 Current (RMS),A,9.4
921766,RAYMOND ROAD K125,2024-01-28T18:30:00.000+00:00,feeder,01,L1 Current (RMS),A,13.5
921766,RAYMOND ROAD K125,2024-01-28T18:30:00.000+00:00,transformer,,Temperature,C,32.4
921766,RAYMOND ROAD K125,2024-01-28T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
921766,RAYMOND ROAD K125,2024-01-28T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.87
921766,RAYMOND ROAD K125,2024-01-28T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
921766,RAYMOND ROAD K125,2024-01-28T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.63
921766,RAYMOND ROAD K125,2024-01-28T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
921766,RAYMOND ROAD K125,2024-01-28T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.75
921766,RAYMOND ROAD K125,2024-01-28T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
921766,RAYMOND ROAD K125,2024-01-28T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.37
921766,RAYMOND ROAD K125,2024-01-28T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.78
921766,RAYMOND ROAD K125,2024-01-28T18:30:00.000+00:00,busbar,,L3 Active Power,kW,115.03
921766,RAYMOND ROAD K125,2024-01-28T18:30:00.000+00:00,busbar,,L2 Active Power,kW,154.59
921766,RAYMOND ROAD K125,2024-01-28T18:30:00.000+00:00,busbar,,L1 Active Power,kW,183.03
921766,RAYMOND ROAD K125,2024-01-28T18:30:00.000+00:00,busbar,,N Current (RMS),A,267.1
921766,RAYMOND ROAD K125,2024-01-28T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,469.5
921766,RAYMOND ROAD K125,2024-01-28T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,632.1
921766,RAYMOND ROAD K125,2024-01-28T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,750.2
921766,RAYMOND ROAD K125,2024-01-28T18:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.94
921766,RAYMOND ROAD K125,2024-01-28T18:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,2.09
921766,RAYMOND ROAD K125,2024-01-28T18:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.78
921766,RAYMOND ROAD K125,2024-01-28T18:20:00.000+00:00,feeder,05,L3 Active Power,kW,22.9
921766,RAYMOND ROAD K125,2024-01-28T18:20:00.000+00:00,feeder,05,L2 Active Power,kW,66.82
921766,RAYMOND ROAD K125,2024-01-28T18:20:00.000+00:00,feeder,05,L1 Active Power,kW,42.36
921766,RAYMOND ROAD K125,2024-01-28T18:20:00.000+00:00,feeder,05,N Current (RMS),A,149.4
921766,RAYMOND ROAD K125,2024-01-28T18:20:00.000+00:00,feeder,05,L3 Current (RMS),A,94.2
921766,RAYMOND ROAD K125,2024-01-28T18:20:00.000+00:00,feeder,05,L2 Current (RMS),A,273.4
921766,RAYMOND ROAD K125,2024-01-28T18:20:00.000+00:00,feeder,05,L1 Current (RMS),A,175.3
921766,RAYMOND ROAD K125,2024-01-28T18:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.38
921766,RAYMOND ROAD K125,2024-01-28T18:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.12
921766,RAYMOND ROAD K125,2024-01-28T18:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.43
921766,RAYMOND ROAD K125,2024-01-28T18:20:00.000+00:00,feeder,04,L3 Active Power,kW,40.74
921766,RAYMOND ROAD K125,2024-01-28T18:20:00.000+00:00,feeder,04,L2 Active Power,kW,49.03
921766,RAYMOND ROAD K125,2024-01-28T18:20:00.000+00:00,feeder,04,L1 Active Power,kW,72.05
921766,RAYMOND ROAD K125,2024-01-28T18:20:00.000+00:00,feeder,04,N Current (RMS),A,100.2
921766,RAYMOND ROAD K125,2024-01-28T18:20:00.000+00:00,feeder,04,L3 Current (RMS),A,167.7
921766,RAYMOND ROAD K125,2024-01-28T18:20:00.000+00:00,feeder,04,L2 Current (RMS),A,202.5
921766,RAYMOND ROAD K125,2024-01-28T18:20:00.000+00:00,feeder,04,L1 Current (RMS),A,297.7
921766,RAYMOND ROAD K125,2024-01-28T18:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.59
921766,RAYMOND ROAD K125,2024-01-28T18:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.62
921766,RAYMOND ROAD K125,2024-01-28T18:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-4.29
921766,RAYMOND ROAD K125,2024-01-28T18:20:00.000+00:00,feeder,03,L3 Active Power,kW,33.28
921766,RAYMOND ROAD K125,2024-01-28T18:20:00.000+00:00,feeder,03,L2 Active Power,kW,38.59
921766,RAYMOND ROAD K125,2024-01-28T18:20:00.000+00:00,feeder,03,L1 Active Power,kW,62.9
921766,RAYMOND ROAD K125,2024-01-28T18:20:00.000+00:00,feeder,03,N Current (RMS),A,77.4
921766,RAYMOND ROAD K125,2024-01-28T18:20:00.000+00:00,feeder,03,L3 Current (RMS),A,138.0
921766,RAYMOND ROAD K125,2024-01-28T18:20:00.000+00:00,feeder,03,L2 Current (RMS),A,159.5
921766,RAYMOND ROAD K125,2024-01-28T18:20:00.000+00:00,feeder,03,L1 Current (RMS),A,260.0
921766,RAYMOND ROAD K125,2024-01-28T18:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.43
921766,RAYMOND ROAD K125,2024-01-28T18:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.26
921766,RAYMOND ROAD K125,2024-01-28T18:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.06
921766,RAYMOND ROAD K125,2024-01-28T18:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.05
921766,RAYMOND ROAD K125,2024-01-28T18:20:00.000+00:00,feeder,02,L2 Active Power,kW,-0.17
921766,RAYMOND ROAD K125,2024-01-28T18:20:00.000+00:00,feeder,02,L1 Active Power,kW,0.25
921766,RAYMOND ROAD K125,2024-01-28T18:20:00.000+00:00,feeder,02,N Current (RMS),A,28.5
921766,RAYMOND ROAD K125,2024-01-28T18:20:00.000+00:00,feeder,02,L3 Current (RMS),A,2.6
921766,RAYMOND ROAD K125,2024-01-28T18:20:00.000+00:00,feeder,02,L2 Current (RMS),A,2.4
921766,RAYMOND ROAD K125,2024-01-28T18:20:00.000+00:00,feeder,02,L1 Current (RMS),A,3.2
921766,RAYMOND ROAD K125,2024-01-28T18:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.09
921766,RAYMOND ROAD K125,2024-01-28T18:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.45
921766,RAYMOND ROAD K125,2024-01-28T18:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.04
921766,RAYMOND ROAD K125,2024-01-28T18:20:00.000+00:00,feeder,01,L3 Active Power,kW,-0.06
921766,RAYMOND ROAD K125,2024-01-28T18:20:00.000+00:00,feeder,01,L2 Active Power,kW,0.12
921766,RAYMOND ROAD K125,2024-01-28T18:20:00.000+00:00,feeder,01,L1 Active Power,kW,0.06
921766,RAYMOND ROAD K125,2024-01-28T18:20:00.000+00:00,feeder,01,N Current (RMS),A,22.1
921766,RAYMOND ROAD K125,2024-01-28T18:20:00.000+00:00,feeder,01,L3 Current (RMS),A,5.2
921766,RAYMOND ROAD K125,2024-01-28T18:20:00.000+00:00,feeder,01,L2 Current (RMS),A,10.5
921766,RAYMOND ROAD K125,2024-01-28T18:20:00.000+00:00,feeder,01,L1 Current (RMS),A,15.3
921766,RAYMOND ROAD K125,2024-01-28T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
921766,RAYMOND ROAD K125,2024-01-28T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.59
921766,RAYMOND ROAD K125,2024-01-28T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
921766,RAYMOND ROAD K125,2024-01-28T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.99
921766,RAYMOND ROAD K125,2024-01-28T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
921766,RAYMOND ROAD K125,2024-01-28T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
921766,RAYMOND ROAD K125,2024-01-28T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
921766,RAYMOND ROAD K125,2024-01-28T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
921766,RAYMOND ROAD K125,2024-01-28T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.54
921766,RAYMOND ROAD K125,2024-01-28T18:20:00.000+00:00,busbar,,L3 Active Power,kW,96.92
921766,RAYMOND ROAD K125,2024-01-28T18:20:00.000+00:00,busbar,,L2 Active Power,kW,154.38
921766,RAYMOND ROAD K125,2024-01-28T18:20:00.000+00:00,busbar,,L1 Active Power,kW,177.62
921766,RAYMOND ROAD K125,2024-01-28T18:20:00.000+00:00,busbar,,N Current (RMS),A,317.2
921766,RAYMOND ROAD K125,2024-01-28T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,398.7
921766,RAYMOND ROAD K125,2024-01-28T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,632.9
921766,RAYMOND ROAD K125,2024-01-28T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,731.1
921766,RAYMOND ROAD K125,2024-01-28T18:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.3
921766,RAYMOND ROAD K125,2024-01-28T18:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.33
921766,RAYMOND ROAD K125,2024-01-28T18:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.75
921766,RAYMOND ROAD K125,2024-01-28T18:10:00.000+00:00,feeder,05,L3 Active Power,kW,24.34
921766,RAYMOND ROAD K125,2024-01-28T18:10:00.000+00:00,feeder,05,L2 Active Power,kW,66.0
921766,RAYMOND ROAD K125,2024-01-28T18:10:00.000+00:00,feeder,05,L1 Active Power,kW,44.62
921766,RAYMOND ROAD K125,2024-01-28T18:10:00.000+00:00,feeder,05,N Current (RMS),A,148.2
921766,RAYMOND ROAD K125,2024-01-28T18:10:00.000+00:00,feeder,05,L3 Current (RMS),A,100.6
921766,RAYMOND ROAD K125,2024-01-28T18:10:00.000+00:00,feeder,05,L2 Current (RMS),A,270.8
921766,RAYMOND ROAD K125,2024-01-28T18:10:00.000+00:00,feeder,05,L1 Current (RMS),A,185.2
921766,RAYMOND ROAD K125,2024-01-28T18:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.38
921766,RAYMOND ROAD K125,2024-01-28T18:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.54
921766,RAYMOND ROAD K125,2024-01-28T18:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.8
921766,RAYMOND ROAD K125,2024-01-28T18:10:00.000+00:00,feeder,04,L3 Active Power,kW,45.65
921766,RAYMOND ROAD K125,2024-01-28T18:10:00.000+00:00,feeder,04,L2 Active Power,kW,56.01
921766,RAYMOND ROAD K125,2024-01-28T18:10:00.000+00:00,feeder,04,L1 Active Power,kW,81.89
921766,RAYMOND ROAD K125,2024-01-28T18:10:00.000+00:00,feeder,04,N Current (RMS),A,107.3
921766,RAYMOND ROAD K125,2024-01-28T18:10:00.000+00:00,feeder,04,L3 Current (RMS),A,187.7
921766,RAYMOND ROAD K125,2024-01-28T18:10:00.000+00:00,feeder,04,L2 Current (RMS),A,231.8
921766,RAYMOND ROAD K125,2024-01-28T18:10:00.000+00:00,feeder,04,L1 Current (RMS),A,337.3
921766,RAYMOND ROAD K125,2024-01-28T18:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.5
921766,RAYMOND ROAD K125,2024-01-28T18:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.34
921766,RAYMOND ROAD K125,2024-01-28T18:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-5.57
921766,RAYMOND ROAD K125,2024-01-28T18:10:00.000+00:00,feeder,03,L3 Active Power,kW,26.35
921766,RAYMOND ROAD K125,2024-01-28T18:10:00.000+00:00,feeder,03,L2 Active Power,kW,42.84
921766,RAYMOND ROAD K125,2024-01-28T18:10:00.000+00:00,feeder,03,L1 Active Power,kW,81.56
921766,RAYMOND ROAD K125,2024-01-28T18:10:00.000+00:00,feeder,03,N Current (RMS),A,137.0
921766,RAYMOND ROAD K125,2024-01-28T18:10:00.000+00:00,feeder,03,L3 Current (RMS),A,110.3
921766,RAYMOND ROAD K125,2024-01-28T18:10:00.000+00:00,feeder,03,L2 Current (RMS),A,176.5
921766,RAYMOND ROAD K125,2024-01-28T18:10:00.000+00:00,feeder,03,L1 Current (RMS),A,341.4
921766,RAYMOND ROAD K125,2024-01-28T18:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.5
921766,RAYMOND ROAD K125,2024-01-28T18:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.45
921766,RAYMOND ROAD K125,2024-01-28T18:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.05
921766,RAYMOND ROAD K125,2024-01-28T18:10:00.000+00:00,feeder,02,L3 Active Power,kW,-0.3
921766,RAYMOND ROAD K125,2024-01-28T18:10:00.000+00:00,feeder,02,L2 Active Power,kW,-0.19
921766,RAYMOND ROAD K125,2024-01-28T18:10:00.000+00:00,feeder,02,L1 Active Power,kW,0.35
921766,RAYMOND ROAD K125,2024-01-28T18:10:00.000+00:00,feeder,02,N Current (RMS),A,37.5
921766,RAYMOND ROAD K125,2024-01-28T18:10:00.000+00:00,feeder,02,L3 Current (RMS),A,3.1
921766,RAYMOND ROAD K125,2024-01-28T18:10:00.000+00:00,feeder,02,L2 Current (RMS),A,3.1
921766,RAYMOND ROAD K125,2024-01-28T18:10:00.000+00:00,feeder,02,L1 Current (RMS),A,3.7
921766,RAYMOND ROAD K125,2024-01-28T18:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.12
921766,RAYMOND ROAD K125,2024-01-28T18:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.63
921766,RAYMOND ROAD K125,2024-01-28T18:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.11
921766,RAYMOND ROAD K125,2024-01-28T18:10:00.000+00:00,feeder,01,L3 Active Power,kW,-0.09
921766,RAYMOND ROAD K125,2024-01-28T18:10:00.000+00:00,feeder,01,L2 Active Power,kW,-0.08
921766,RAYMOND ROAD K125,2024-01-28T18:10:00.000+00:00,feeder,01,L1 Active Power,kW,0.08
921766,RAYMOND ROAD K125,2024-01-28T18:10:00.000+00:00,feeder,01,N Current (RMS),A,30.4
921766,RAYMOND ROAD K125,2024-01-28T18:10:00.000+00:00,feeder,01,L3 Current (RMS),A,6.0
921766,RAYMOND ROAD K125,2024-01-28T18:10:00.000+00:00,feeder,01,L2 Current (RMS),A,12.0
921766,RAYMOND ROAD K125,2024-01-28T18:10:00.000+00:00,feeder,01,L1 Current (RMS),A,17.5
921766,RAYMOND ROAD K125,2024-01-28T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
921766,RAYMOND ROAD K125,2024-01-28T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.99
921766,RAYMOND ROAD K125,2024-01-28T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
921766,RAYMOND ROAD K125,2024-01-28T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
921766,RAYMOND ROAD K125,2024-01-28T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
921766,RAYMOND ROAD K125,2024-01-28T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
921766,RAYMOND ROAD K125,2024-01-28T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
921766,RAYMOND ROAD K125,2024-01-28T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.71
921766,RAYMOND ROAD K125,2024-01-28T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.37
921766,RAYMOND ROAD K125,2024-01-28T18:10:00.000+00:00,busbar,,L3 Active Power,kW,95.94
921766,RAYMOND ROAD K125,2024-01-28T18:10:00.000+00:00,busbar,,L2 Active Power,kW,164.59
921766,RAYMOND ROAD K125,2024-01-28T18:10:00.000+00:00,busbar,,L1 Active Power,kW,208.51
921766,RAYMOND ROAD K125,2024-01-28T18:10:00.000+00:00,busbar,,N Current (RMS),A,401.9
921766,RAYMOND ROAD K125,2024-01-28T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,394.8
921766,RAYMOND ROAD K125,2024-01-28T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,676.3
921766,RAYMOND ROAD K125,2024-01-28T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,862.3
921766,RAYMOND ROAD K125,2024-01-28T18:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.26
921766,RAYMOND ROAD K125,2024-01-28T18:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,2.49
921766,RAYMOND ROAD K125,2024-01-28T18:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.91
921766,RAYMOND ROAD K125,2024-01-28T18:00:00.000+00:00,feeder,05,L3 Active Power,kW,30.03
921766,RAYMOND ROAD K125,2024-01-28T18:00:00.000+00:00,feeder,05,L2 Active Power,kW,72.61
921766,RAYMOND ROAD K125,2024-01-28T18:00:00.000+00:00,feeder,05,L1 Active Power,kW,46.32
921766,RAYMOND ROAD K125,2024-01-28T18:00:00.000+00:00,feeder,05,N Current (RMS),A,149.8
921766,RAYMOND ROAD K125,2024-01-28T18:00:00.000+00:00,feeder,05,L3 Current (RMS),A,123.4
921766,RAYMOND ROAD K125,2024-01-28T18:00:00.000+00:00,feeder,05,L2 Current (RMS),A,298.2
921766,RAYMOND ROAD K125,2024-01-28T18:00:00.000+00:00,feeder,05,L1 Current (RMS),A,192.3
921766,RAYMOND ROAD K125,2024-01-28T18:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.28
921766,RAYMOND ROAD K125,2024-01-28T18:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.81
921766,RAYMOND ROAD K125,2024-01-28T18:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.03
921766,RAYMOND ROAD K125,2024-01-28T18:00:00.000+00:00,feeder,04,L3 Active Power,kW,53.33
921766,RAYMOND ROAD K125,2024-01-28T18:00:00.000+00:00,feeder,04,L2 Active Power,kW,54.41
921766,RAYMOND ROAD K125,2024-01-28T18:00:00.000+00:00,feeder,04,L1 Active Power,kW,73.9
921766,RAYMOND ROAD K125,2024-01-28T18:00:00.000+00:00,feeder,04,N Current (RMS),A,75.5
921766,RAYMOND ROAD K125,2024-01-28T18:00:00.000+00:00,feeder,04,L3 Current (RMS),A,219.6
921766,RAYMOND ROAD K125,2024-01-28T18:00:00.000+00:00,feeder,04,L2 Current (RMS),A,224.7
921766,RAYMOND ROAD K125,2024-01-28T18:00:00.000+00:00,feeder,04,L1 Current (RMS),A,305.2
921766,RAYMOND ROAD K125,2024-01-28T18:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.84
921766,RAYMOND ROAD K125,2024-01-28T18:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.44
921766,RAYMOND ROAD K125,2024-01-28T18:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-4.26
921766,RAYMOND ROAD K125,2024-01-28T18:00:00.000+00:00,feeder,03,L3 Active Power,kW,28.78
921766,RAYMOND ROAD K125,2024-01-28T18:00:00.000+00:00,feeder,03,L2 Active Power,kW,37.27
921766,RAYMOND ROAD K125,2024-01-28T18:00:00.000+00:00,feeder,03,L1 Active Power,kW,94.62
921766,RAYMOND ROAD K125,2024-01-28T18:00:00.000+00:00,feeder,03,N Current (RMS),A,162.7
921766,RAYMOND ROAD K125,2024-01-28T18:00:00.000+00:00,feeder,03,L3 Current (RMS),A,119.1
921766,RAYMOND ROAD K125,2024-01-28T18:00:00.000+00:00,feeder,03,L2 Current (RMS),A,154.4
921766,RAYMOND ROAD K125,2024-01-28T18:00:00.000+00:00,feeder,03,L1 Current (RMS),A,392.6
921766,RAYMOND ROAD K125,2024-01-28T18:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.7
921766,RAYMOND ROAD K125,2024-01-28T18:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.48
921766,RAYMOND ROAD K125,2024-01-28T18:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.04
921766,RAYMOND ROAD K125,2024-01-28T18:00:00.000+00:00,feeder,02,L3 Active Power,kW,-0.31
921766,RAYMOND ROAD K125,2024-01-28T18:00:00.000+00:00,feeder,02,L2 Active Power,kW,-0.27
921766,RAYMOND ROAD K125,2024-01-28T18:00:00.000+00:00,feeder,02,L1 Active Power,kW,0.37
921766,RAYMOND ROAD K125,2024-01-28T18:00:00.000+00:00,feeder,02,N Current (RMS),A,46.4
921766,RAYMOND ROAD K125,2024-01-28T18:00:00.000+00:00,feeder,02,L3 Current (RMS),A,3.7
921766,RAYMOND ROAD K125,2024-01-28T18:00:00.000+00:00,feeder,02,L2 Current (RMS),A,3.3
921766,RAYMOND ROAD K125,2024-01-28T18:00:00.000+00:00,feeder,02,L1 Current (RMS),A,3.8
921766,RAYMOND ROAD K125,2024-01-28T18:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.15
921766,RAYMOND ROAD K125,2024-01-28T18:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.78
921766,RAYMOND ROAD K125,2024-01-28T18:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.11
921766,RAYMOND ROAD K125,2024-01-28T18:00:00.000+00:00,feeder,01,L3 Active Power,kW,-0.09
921766,RAYMOND ROAD K125,2024-01-28T18:00:00.000+00:00,feeder,01,L2 Active Power,kW,0.05
921766,RAYMOND ROAD K125,2024-01-28T18:00:00.000+00:00,feeder,01,L1 Active Power,kW,0.12
921766,RAYMOND ROAD K125,2024-01-28T18:00:00.000+00:00,feeder,01,N Current (RMS),A,36.3
921766,RAYMOND ROAD K125,2024-01-28T18:00:00.000+00:00,feeder,01,L3 Current (RMS),A,6.1
921766,RAYMOND ROAD K125,2024-01-28T18:00:00.000+00:00,feeder,01,L2 Current (RMS),A,12.4
921766,RAYMOND ROAD K125,2024-01-28T18:00:00.000+00:00,feeder,01,L1 Current (RMS),A,17.7
921766,RAYMOND ROAD K125,2024-01-28T18:00:00.000+00:00,transformer,,Temperature,C,31.8
921766,RAYMOND ROAD K125,2024-01-28T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
921766,RAYMOND ROAD K125,2024-01-28T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
921766,RAYMOND ROAD K125,2024-01-28T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
921766,RAYMOND ROAD K125,2024-01-28T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.05
921766,RAYMOND ROAD K125,2024-01-28T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
921766,RAYMOND ROAD K125,2024-01-28T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.79
921766,RAYMOND ROAD K125,2024-01-28T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
921766,RAYMOND ROAD K125,2024-01-28T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.16
921766,RAYMOND ROAD K125,2024-01-28T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.99
921766,RAYMOND ROAD K125,2024-01-28T18:00:00.000+00:00,busbar,,L3 Active Power,kW,111.74
921766,RAYMOND ROAD K125,2024-01-28T18:00:00.000+00:00,busbar,,L2 Active Power,kW,164.07
921766,RAYMOND ROAD K125,2024-01-28T18:00:00.000+00:00,busbar,,L1 Active Power,kW,215.33
921766,RAYMOND ROAD K125,2024-01-28T18:00:00.000+00:00,busbar,,N Current (RMS),A,373.5
921766,RAYMOND ROAD K125,2024-01-28T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,458.6
921766,RAYMOND ROAD K125,2024-01-28T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,674.5
921766,RAYMOND ROAD K125,2024-01-28T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,889.0
921766,RAYMOND ROAD K125,2024-01-28T17:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.73
921766,RAYMOND ROAD K125,2024-01-28T17:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.49
921766,RAYMOND ROAD K125,2024-01-28T17:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.78
921766,RAYMOND ROAD K125,2024-01-28T17:50:00.000+00:00,feeder,05,L3 Active Power,kW,25.85
921766,RAYMOND ROAD K125,2024-01-28T17:50:00.000+00:00,feeder,05,L2 Active Power,kW,61.4
921766,RAYMOND ROAD K125,2024-01-28T17:50:00.000+00:00,feeder,05,L1 Active Power,kW,50.2
921766,RAYMOND ROAD K125,2024-01-28T17:50:00.000+00:00,feeder,05,N Current (RMS),A,126.7
921766,RAYMOND ROAD K125,2024-01-28T17:50:00.000+00:00,feeder,05,L3 Current (RMS),A,106.8
921766,RAYMOND ROAD K125,2024-01-28T17:50:00.000+00:00,feeder,05,L2 Current (RMS),A,251.9
921766,RAYMOND ROAD K125,2024-01-28T17:50:00.000+00:00,feeder,05,L1 Current (RMS),A,207.8
921766,RAYMOND ROAD K125,2024-01-28T17:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.18
921766,RAYMOND ROAD K125,2024-01-28T17:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.82
921766,RAYMOND ROAD K125,2024-01-28T17:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.46
921766,RAYMOND ROAD K125,2024-01-28T17:50:00.000+00:00,feeder,04,L3 Active Power,kW,50.64
921766,RAYMOND ROAD K125,2024-01-28T17:50:00.000+00:00,feeder,04,L2 Active Power,kW,52.63
921766,RAYMOND ROAD K125,2024-01-28T17:50:00.000+00:00,feeder,04,L1 Active Power,kW,60.88
921766,RAYMOND ROAD K125,2024-01-28T17:50:00.000+00:00,feeder,04,N Current (RMS),A,60.3
921766,RAYMOND ROAD K125,2024-01-28T17:50:00.000+00:00,feeder,04,L3 Current (RMS),A,208.7
921766,RAYMOND ROAD K125,2024-01-28T17:50:00.000+00:00,feeder,04,L2 Current (RMS),A,216.5
921766,RAYMOND ROAD K125,2024-01-28T17:50:00.000+00:00,feeder,04,L1 Current (RMS),A,252.1
921766,RAYMOND ROAD K125,2024-01-28T17:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.76
921766,RAYMOND ROAD K125,2024-01-28T17:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.31
921766,RAYMOND ROAD K125,2024-01-28T17:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-4.59
921766,RAYMOND ROAD K125,2024-01-28T17:50:00.000+00:00,feeder,03,L3 Active Power,kW,28.66
921766,RAYMOND ROAD K125,2024-01-28T17:50:00.000+00:00,feeder,03,L2 Active Power,kW,40.77
921766,RAYMOND ROAD K125,2024-01-28T17:50:00.000+00:00,feeder,03,L1 Active Power,kW,65.65
921766,RAYMOND ROAD K125,2024-01-28T17:50:00.000+00:00,feeder,03,N Current (RMS),A,88.8
921766,RAYMOND ROAD K125,2024-01-28T17:50:00.000+00:00,feeder,03,L3 Current (RMS),A,119.0
921766,RAYMOND ROAD K125,2024-01-28T17:50:00.000+00:00,feeder,03,L2 Current (RMS),A,169.0
921766,RAYMOND ROAD K125,2024-01-28T17:50:00.000+00:00,feeder,03,L1 Current (RMS),A,271.8
921766,RAYMOND ROAD K125,2024-01-28T17:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.46
921766,RAYMOND ROAD K125,2024-01-28T17:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.27
921766,RAYMOND ROAD K125,2024-01-28T17:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.04
921766,RAYMOND ROAD K125,2024-01-28T17:50:00.000+00:00,feeder,02,L3 Active Power,kW,-0.02
921766,RAYMOND ROAD K125,2024-01-28T17:50:00.000+00:00,feeder,02,L2 Active Power,kW,-0.18
921766,RAYMOND ROAD K125,2024-01-28T17:50:00.000+00:00,feeder,02,L1 Active Power,kW,0.24
921766,RAYMOND ROAD K125,2024-01-28T17:50:00.000+00:00,feeder,02,N Current (RMS),A,31.3
921766,RAYMOND ROAD K125,2024-01-28T17:50:00.000+00:00,feeder,02,L3 Current (RMS),A,2.6
921766,RAYMOND ROAD K125,2024-01-28T17:50:00.000+00:00,feeder,02,L2 Current (RMS),A,2.3
921766,RAYMOND ROAD K125,2024-01-28T17:50:00.000+00:00,feeder,02,L1 Current (RMS),A,2.9
921766,RAYMOND ROAD K125,2024-01-28T17:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.09
921766,RAYMOND ROAD K125,2024-01-28T17:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.5
921766,RAYMOND ROAD K125,2024-01-28T17:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.05
921766,RAYMOND ROAD K125,2024-01-28T17:50:00.000+00:00,feeder,01,L3 Active Power,kW,-0.05
921766,RAYMOND ROAD K125,2024-01-28T17:50:00.000+00:00,feeder,01,L2 Active Power,kW,0.17
921766,RAYMOND ROAD K125,2024-01-28T17:50:00.000+00:00,feeder,01,L1 Active Power,kW,0.06
921766,RAYMOND ROAD K125,2024-01-28T17:50:00.000+00:00,feeder,01,N Current (RMS),A,23.8
921766,RAYMOND ROAD K125,2024-01-28T17:50:00.000+00:00,feeder,01,L3 Current (RMS),A,4.8
921766,RAYMOND ROAD K125,2024-01-28T17:50:00.000+00:00,feeder,01,L2 Current (RMS),A,9.6
921766,RAYMOND ROAD K125,2024-01-28T17:50:00.000+00:00,feeder,01,L1 Current (RMS),A,14.0
921766,RAYMOND ROAD K125,2024-01-28T17:50:00.000+00:00,transformer,,Temperature,C,31.7
921766,RAYMOND ROAD K125,2024-01-28T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
921766,RAYMOND ROAD K125,2024-01-28T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
921766,RAYMOND ROAD K125,2024-01-28T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
921766,RAYMOND ROAD K125,2024-01-28T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
921766,RAYMOND ROAD K125,2024-01-28T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
921766,RAYMOND ROAD K125,2024-01-28T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
921766,RAYMOND ROAD K125,2024-01-28T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
921766,RAYMOND ROAD K125,2024-01-28T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.24
921766,RAYMOND ROAD K125,2024-01-28T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.82
921766,RAYMOND ROAD K125,2024-01-28T17:50:00.000+00:00,busbar,,L3 Active Power,kW,105.08
921766,RAYMOND ROAD K125,2024-01-28T17:50:00.000+00:00,busbar,,L2 Active Power,kW,154.79
921766,RAYMOND ROAD K125,2024-01-28T17:50:00.000+00:00,busbar,,L1 Active Power,kW,177.03
921766,RAYMOND ROAD K125,2024-01-28T17:50:00.000+00:00,busbar,,N Current (RMS),A,285.6
921766,RAYMOND ROAD K125,2024-01-28T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,431.9
921766,RAYMOND ROAD K125,2024-01-28T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,635.7
921766,RAYMOND ROAD K125,2024-01-28T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,730.9
921766,RAYMOND ROAD K125,2024-01-28T17:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.03
921766,RAYMOND ROAD K125,2024-01-28T17:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,2.83
921766,RAYMOND ROAD K125,2024-01-28T17:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.37
921766,RAYMOND ROAD K125,2024-01-28T17:40:00.000+00:00,feeder,05,L3 Active Power,kW,32.11
921766,RAYMOND ROAD K125,2024-01-28T17:40:00.000+00:00,feeder,05,L2 Active Power,kW,62.09
921766,RAYMOND ROAD K125,2024-01-28T17:40:00.000+00:00,feeder,05,L1 Active Power,kW,53.0
921766,RAYMOND ROAD K125,2024-01-28T17:40:00.000+00:00,feeder,05,N Current (RMS),A,105.6
921766,RAYMOND ROAD K125,2024-01-28T17:40:00.000+00:00,feeder,05,L3 Current (RMS),A,131.9
921766,RAYMOND ROAD K125,2024-01-28T17:40:00.000+00:00,feeder,05,L2 Current (RMS),A,255.7
921766,RAYMOND ROAD K125,2024-01-28T17:40:00.000+00:00,feeder,05,L1 Current (RMS),A,219.3
921766,RAYMOND ROAD K125,2024-01-28T17:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.13
921766,RAYMOND ROAD K125,2024-01-28T17:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,2.75
921766,RAYMOND ROAD K125,2024-01-28T17:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.47
921766,RAYMOND ROAD K125,2024-01-28T17:40:00.000+00:00,feeder,04,L3 Active Power,kW,46.68
921766,RAYMOND ROAD K125,2024-01-28T17:40:00.000+00:00,feeder,04,L2 Active Power,kW,56.11
921766,RAYMOND ROAD K125,2024-01-28T17:40:00.000+00:00,feeder,04,L1 Active Power,kW,52.74
921766,RAYMOND ROAD K125,2024-01-28T17:40:00.000+00:00,feeder,04,N Current (RMS),A,70.2
921766,RAYMOND ROAD K125,2024-01-28T17:40:00.000+00:00,feeder,04,L3 Current (RMS),A,194.5
921766,RAYMOND ROAD K125,2024-01-28T17:40:00.000+00:00,feeder,04,L2 Current (RMS),A,232.0
921766,RAYMOND ROAD K125,2024-01-28T17:40:00.000+00:00,feeder,04,L1 Current (RMS),A,218.0
921766,RAYMOND ROAD K125,2024-01-28T17:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.58
921766,RAYMOND ROAD K125,2024-01-28T17:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.98
921766,RAYMOND ROAD K125,2024-01-28T17:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.13
921766,RAYMOND ROAD K125,2024-01-28T17:40:00.000+00:00,feeder,03,L3 Active Power,kW,26.94
921766,RAYMOND ROAD K125,2024-01-28T17:40:00.000+00:00,feeder,03,L2 Active Power,kW,44.96
921766,RAYMOND ROAD K125,2024-01-28T17:40:00.000+00:00,feeder,03,L1 Active Power,kW,53.98
921766,RAYMOND ROAD K125,2024-01-28T17:40:00.000+00:00,feeder,03,N Current (RMS),A,75.7
921766,RAYMOND ROAD K125,2024-01-28T17:40:00.000+00:00,feeder,03,L3 Current (RMS),A,111.9
921766,RAYMOND ROAD K125,2024-01-28T17:40:00.000+00:00,feeder,03,L2 Current (RMS),A,186.3
921766,RAYMOND ROAD K125,2024-01-28T17:40:00.000+00:00,feeder,03,L1 Current (RMS),A,224.8
921766,RAYMOND ROAD K125,2024-01-28T17:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.25
921766,RAYMOND ROAD K125,2024-01-28T17:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.19
921766,RAYMOND ROAD K125,2024-01-28T17:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.05
921766,RAYMOND ROAD K125,2024-01-28T17:40:00.000+00:00,feeder,02,L3 Active Power,kW,-0.02
921766,RAYMOND ROAD K125,2024-01-28T17:40:00.000+00:00,feeder,02,L2 Active Power,kW,-0.08
921766,RAYMOND ROAD K125,2024-01-28T17:40:00.000+00:00,feeder,02,L1 Active Power,kW,0.17
921766,RAYMOND ROAD K125,2024-01-28T17:40:00.000+00:00,feeder,02,N Current (RMS),A,23.5
921766,RAYMOND ROAD K125,2024-01-28T17:40:00.000+00:00,feeder,02,L3 Current (RMS),A,2.1
921766,RAYMOND ROAD K125,2024-01-28T17:40:00.000+00:00,feeder,02,L2 Current (RMS),A,2.3
921766,RAYMOND ROAD K125,2024-01-28T17:40:00.000+00:00,feeder,02,L1 Current (RMS),A,3.3
921766,RAYMOND ROAD K125,2024-01-28T17:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.05
921766,RAYMOND ROAD K125,2024-01-28T17:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.38
921766,RAYMOND ROAD K125,2024-01-28T17:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.06
921766,RAYMOND ROAD K125,2024-01-28T17:40:00.000+00:00,feeder,01,L3 Active Power,kW,-0.05
921766,RAYMOND ROAD K125,2024-01-28T17:40:00.000+00:00,feeder,01,L2 Active Power,kW,0.07
921766,RAYMOND ROAD K125,2024-01-28T17:40:00.000+00:00,feeder,01,L1 Active Power,kW,0.01
921766,RAYMOND ROAD K125,2024-01-28T17:40:00.000+00:00,feeder,01,N Current (RMS),A,18.1
921766,RAYMOND ROAD K125,2024-01-28T17:40:00.000+00:00,feeder,01,L3 Current (RMS),A,5.5
921766,RAYMOND ROAD K125,2024-01-28T17:40:00.000+00:00,feeder,01,L2 Current (RMS),A,11.0
921766,RAYMOND ROAD K125,2024-01-28T17:40:00.000+00:00,feeder,01,L1 Current (RMS),A,16.2
921766,RAYMOND ROAD K125,2024-01-28T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
921766,RAYMOND ROAD K125,2024-01-28T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
921766,RAYMOND ROAD K125,2024-01-28T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
921766,RAYMOND ROAD K125,2024-01-28T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.24
921766,RAYMOND ROAD K125,2024-01-28T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
921766,RAYMOND ROAD K125,2024-01-28T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.73
921766,RAYMOND ROAD K125,2024-01-28T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
921766,RAYMOND ROAD K125,2024-01-28T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.79
921766,RAYMOND ROAD K125,2024-01-28T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.92
921766,RAYMOND ROAD K125,2024-01-28T17:40:00.000+00:00,busbar,,L3 Active Power,kW,105.66
921766,RAYMOND ROAD K125,2024-01-28T17:40:00.000+00:00,busbar,,L2 Active Power,kW,163.16
921766,RAYMOND ROAD K125,2024-01-28T17:40:00.000+00:00,busbar,,L1 Active Power,kW,159.89
921766,RAYMOND ROAD K125,2024-01-28T17:40:00.000+00:00,busbar,,N Current (RMS),A,254.4
921766,RAYMOND ROAD K125,2024-01-28T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,435.5
921766,RAYMOND ROAD K125,2024-01-28T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,671.9
921766,RAYMOND ROAD K125,2024-01-28T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,661.0
921766,RAYMOND ROAD K125,2024-01-28T17:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.12
921766,RAYMOND ROAD K125,2024-01-28T17:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,2.93
921766,RAYMOND ROAD K125,2024-01-28T17:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.7
921766,RAYMOND ROAD K125,2024-01-28T17:30:00.000+00:00,feeder,05,L3 Active Power,kW,29.75
921766,RAYMOND ROAD K125,2024-01-28T17:30:00.000+00:00,feeder,05,L2 Active Power,kW,66.11
921766,RAYMOND ROAD K125,2024-01-28T17:30:00.000+00:00,feeder,05,L1 Active Power,kW,48.46
921766,RAYMOND ROAD K125,2024-01-28T17:30:00.000+00:00,feeder,05,N Current (RMS),A,120.4
921766,RAYMOND ROAD K125,2024-01-28T17:30:00.000+00:00,feeder,05,L3 Current (RMS),A,122.7
921766,RAYMOND ROAD K125,2024-01-28T17:30:00.000+00:00,feeder,05,L2 Current (RMS),A,272.5
921766,RAYMOND ROAD K125,2024-01-28T17:30:00.000+00:00,feeder,05,L1 Current (RMS),A,200.7
921766,RAYMOND ROAD K125,2024-01-28T17:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.22
921766,RAYMOND ROAD K125,2024-01-28T17:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,4.0
921766,RAYMOND ROAD K125,2024-01-28T17:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.3
921766,RAYMOND ROAD K125,2024-01-28T17:30:00.000+00:00,feeder,04,L3 Active Power,kW,52.77
921766,RAYMOND ROAD K125,2024-01-28T17:30:00.000+00:00,feeder,04,L2 Active Power,kW,55.73
921766,RAYMOND ROAD K125,2024-01-28T17:30:00.000+00:00,feeder,04,L1 Active Power,kW,60.45
921766,RAYMOND ROAD K125,2024-01-28T17:30:00.000+00:00,feeder,04,N Current (RMS),A,52.8
921766,RAYMOND ROAD K125,2024-01-28T17:30:00.000+00:00,feeder,04,L3 Current (RMS),A,216.9
921766,RAYMOND ROAD K125,2024-01-28T17:30:00.000+00:00,feeder,04,L2 Current (RMS),A,231.0
921766,RAYMOND ROAD K125,2024-01-28T17:30:00.000+00:00,feeder,04,L1 Current (RMS),A,249.7
921766,RAYMOND ROAD K125,2024-01-28T17:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.97
921766,RAYMOND ROAD K125,2024-01-28T17:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.86
921766,RAYMOND ROAD K125,2024-01-28T17:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.41
921766,RAYMOND ROAD K125,2024-01-28T17:30:00.000+00:00,feeder,03,L3 Active Power,kW,27.65
921766,RAYMOND ROAD K125,2024-01-28T17:30:00.000+00:00,feeder,03,L2 Active Power,kW,39.35
921766,RAYMOND ROAD K125,2024-01-28T17:30:00.000+00:00,feeder,03,L1 Active Power,kW,41.13
921766,RAYMOND ROAD K125,2024-01-28T17:30:00.000+00:00,feeder,03,N Current (RMS),A,62.3
921766,RAYMOND ROAD K125,2024-01-28T17:30:00.000+00:00,feeder,03,L3 Current (RMS),A,115.1
921766,RAYMOND ROAD K125,2024-01-28T17:30:00.000+00:00,feeder,03,L2 Current (RMS),A,163.0
921766,RAYMOND ROAD K125,2024-01-28T17:30:00.000+00:00,feeder,03,L1 Current (RMS),A,172.8
921766,RAYMOND ROAD K125,2024-01-28T17:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.12
921766,RAYMOND ROAD K125,2024-01-28T17:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.09
921766,RAYMOND ROAD K125,2024-01-28T17:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.03
921766,RAYMOND ROAD K125,2024-01-28T17:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.15
921766,RAYMOND ROAD K125,2024-01-28T17:30:00.000+00:00,feeder,02,L2 Active Power,kW,-0.06
921766,RAYMOND ROAD K125,2024-01-28T17:30:00.000+00:00,feeder,02,L1 Active Power,kW,0.14
921766,RAYMOND ROAD K125,2024-01-28T17:30:00.000+00:00,feeder,02,N Current (RMS),A,14.0
921766,RAYMOND ROAD K125,2024-01-28T17:30:00.000+00:00,feeder,02,L3 Current (RMS),A,2.1
921766,RAYMOND ROAD K125,2024-01-28T17:30:00.000+00:00,feeder,02,L2 Current (RMS),A,2.2
921766,RAYMOND ROAD K125,2024-01-28T17:30:00.000+00:00,feeder,02,L1 Current (RMS),A,3.2
921766,RAYMOND ROAD K125,2024-01-28T17:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.03
921766,RAYMOND ROAD K125,2024-01-28T17:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.18
921766,RAYMOND ROAD K125,2024-01-28T17:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.02
921766,RAYMOND ROAD K125,2024-01-28T17:30:00.000+00:00,feeder,01,L3 Active Power,kW,-0.02
921766,RAYMOND ROAD K125,2024-01-28T17:30:00.000+00:00,feeder,01,L2 Active Power,kW,0.03
921766,RAYMOND ROAD K125,2024-01-28T17:30:00.000+00:00,feeder,01,L1 Active Power,kW,-0.03
921766,RAYMOND ROAD K125,2024-01-28T17:30:00.000+00:00,feeder,01,N Current (RMS),A,11.3
921766,RAYMOND ROAD K125,2024-01-28T17:30:00.000+00:00,feeder,01,L3 Current (RMS),A,5.5
921766,RAYMOND ROAD K125,2024-01-28T17:30:00.000+00:00,feeder,01,L2 Current (RMS),A,11.0
921766,RAYMOND ROAD K125,2024-01-28T17:30:00.000+00:00,feeder,01,L1 Current (RMS),A,16.2
921766,RAYMOND ROAD K125,2024-01-28T17:30:00.000+00:00,transformer,,Temperature,C,31.4
921766,RAYMOND ROAD K125,2024-01-28T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
921766,RAYMOND ROAD K125,2024-01-28T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.53
921766,RAYMOND ROAD K125,2024-01-28T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
921766,RAYMOND ROAD K125,2024-01-28T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.61
921766,RAYMOND ROAD K125,2024-01-28T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
921766,RAYMOND ROAD K125,2024-01-28T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
921766,RAYMOND ROAD K125,2024-01-28T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
921766,RAYMOND ROAD K125,2024-01-28T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.16
921766,RAYMOND ROAD K125,2024-01-28T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.77
921766,RAYMOND ROAD K125,2024-01-28T17:30:00.000+00:00,busbar,,L3 Active Power,kW,110.3
921766,RAYMOND ROAD K125,2024-01-28T17:30:00.000+00:00,busbar,,L2 Active Power,kW,161.17
921766,RAYMOND ROAD K125,2024-01-28T17:30:00.000+00:00,busbar,,L1 Active Power,kW,150.14
921766,RAYMOND ROAD K125,2024-01-28T17:30:00.000+00:00,busbar,,N Current (RMS),A,223.6
921766,RAYMOND ROAD K125,2024-01-28T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,453.4
921766,RAYMOND ROAD K125,2024-01-28T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,664.7
921766,RAYMOND ROAD K125,2024-01-28T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,621.3
921766,RAYMOND ROAD K125,2024-01-28T17:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.19
921766,RAYMOND ROAD K125,2024-01-28T17:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,3.33
921766,RAYMOND ROAD K125,2024-01-28T17:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.53
921766,RAYMOND ROAD K125,2024-01-28T17:20:00.000+00:00,feeder,05,L3 Active Power,kW,26.04
921766,RAYMOND ROAD K125,2024-01-28T17:20:00.000+00:00,feeder,05,L2 Active Power,kW,66.12
921766,RAYMOND ROAD K125,2024-01-28T17:20:00.000+00:00,feeder,05,L1 Active Power,kW,48.46
921766,RAYMOND ROAD K125,2024-01-28T17:20:00.000+00:00,feeder,05,N Current (RMS),A,128.9
921766,RAYMOND ROAD K125,2024-01-28T17:20:00.000+00:00,feeder,05,L3 Current (RMS),A,107.7
921766,RAYMOND ROAD K125,2024-01-28T17:20:00.000+00:00,feeder,05,L2 Current (RMS),A,272.6
921766,RAYMOND ROAD K125,2024-01-28T17:20:00.000+00:00,feeder,05,L1 Current (RMS),A,200.8
921766,RAYMOND ROAD K125,2024-01-28T17:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.07
921766,RAYMOND ROAD K125,2024-01-28T17:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.6
921766,RAYMOND ROAD K125,2024-01-28T17:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.09
921766,RAYMOND ROAD K125,2024-01-28T17:20:00.000+00:00,feeder,04,L3 Active Power,kW,52.64
921766,RAYMOND ROAD K125,2024-01-28T17:20:00.000+00:00,feeder,04,L2 Active Power,kW,50.61
921766,RAYMOND ROAD K125,2024-01-28T17:20:00.000+00:00,feeder,04,L1 Active Power,kW,56.09
921766,RAYMOND ROAD K125,2024-01-28T17:20:00.000+00:00,feeder,04,N Current (RMS),A,51.9
921766,RAYMOND ROAD K125,2024-01-28T17:20:00.000+00:00,feeder,04,L3 Current (RMS),A,217.1
921766,RAYMOND ROAD K125,2024-01-28T17:20:00.000+00:00,feeder,04,L2 Current (RMS),A,210.2
921766,RAYMOND ROAD K125,2024-01-28T17:20:00.000+00:00,feeder,04,L1 Current (RMS),A,231.5
921766,RAYMOND ROAD K125,2024-01-28T17:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.66
921766,RAYMOND ROAD K125,2024-01-28T17:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.29
921766,RAYMOND ROAD K125,2024-01-28T17:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.12
921766,RAYMOND ROAD K125,2024-01-28T17:20:00.000+00:00,feeder,03,L3 Active Power,kW,40.45
921766,RAYMOND ROAD K125,2024-01-28T17:20:00.000+00:00,feeder,03,L2 Active Power,kW,40.03
921766,RAYMOND ROAD K125,2024-01-28T17:20:00.000+00:00,feeder,03,L1 Active Power,kW,44.05
921766,RAYMOND ROAD K125,2024-01-28T17:20:00.000+00:00,feeder,03,N Current (RMS),A,64.3
921766,RAYMOND ROAD K125,2024-01-28T17:20:00.000+00:00,feeder,03,L3 Current (RMS),A,169.9
921766,RAYMOND ROAD K125,2024-01-28T17:20:00.000+00:00,feeder,03,L2 Current (RMS),A,166.0
921766,RAYMOND ROAD K125,2024-01-28T17:20:00.000+00:00,feeder,03,L1 Current (RMS),A,186.1
921766,RAYMOND ROAD K125,2024-01-28T17:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.2
921766,RAYMOND ROAD K125,2024-01-28T17:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
921766,RAYMOND ROAD K125,2024-01-28T17:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.01
921766,RAYMOND ROAD K125,2024-01-28T17:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.45
921766,RAYMOND ROAD K125,2024-01-28T17:20:00.000+00:00,feeder,02,L2 Active Power,kW,-0.13
921766,RAYMOND ROAD K125,2024-01-28T17:20:00.000+00:00,feeder,02,L1 Active Power,kW,0.14
921766,RAYMOND ROAD K125,2024-01-28T17:20:00.000+00:00,feeder,02,N Current (RMS),A,14.1
921766,RAYMOND ROAD K125,2024-01-28T17:20:00.000+00:00,feeder,02,L3 Current (RMS),A,2.6
921766,RAYMOND ROAD K125,2024-01-28T17:20:00.000+00:00,feeder,02,L2 Current (RMS),A,1.6
921766,RAYMOND ROAD K125,2024-01-28T17:20:00.000+00:00,feeder,02,L1 Current (RMS),A,2.1
921766,RAYMOND ROAD K125,2024-01-28T17:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.04
921766,RAYMOND ROAD K125,2024-01-28T17:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.12
921766,RAYMOND ROAD K125,2024-01-28T17:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.04
921766,RAYMOND ROAD K125,2024-01-28T17:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.0
921766,RAYMOND ROAD K125,2024-01-28T17:20:00.000+00:00,feeder,01,L2 Active Power,kW,0.2
921766,RAYMOND ROAD K125,2024-01-28T17:20:00.000+00:00,feeder,01,L1 Active Power,kW,-0.02
921766,RAYMOND ROAD K125,2024-01-28T17:20:00.000+00:00,feeder,01,N Current (RMS),A,10.1
921766,RAYMOND ROAD K125,2024-01-28T17:20:00.000+00:00,feeder,01,L3 Current (RMS),A,3.4
921766,RAYMOND ROAD K125,2024-01-28T17:20:00.000+00:00,feeder,01,L2 Current (RMS),A,6.8
921766,RAYMOND ROAD K125,2024-01-28T17:20:00.000+00:00,feeder,01,L1 Current (RMS),A,9.8
921766,RAYMOND ROAD K125,2024-01-28T17:20:00.000+00:00,transformer,,Temperature,C,30.4
921766,RAYMOND ROAD K125,2024-01-28T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
