Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921766,RAYMOND ROAD K125,2024-01-28T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.07
921766,RAYMOND ROAD K125,2024-01-28T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
921766,RAYMOND ROAD K125,2024-01-28T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.65
921766,RAYMOND ROAD K125,2024-01-28T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
921766,RAYMOND ROAD K125,2024-01-28T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
921766,RAYMOND ROAD K125,2024-01-28T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
921766,RAYMOND ROAD K125,2024-01-28T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.76
921766,RAYMOND ROAD K125,2024-01-28T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.59
921766,RAYMOND ROAD K125,2024-01-28T17:20:00.000+00:00,busbar,,L3 Active Power,kW,119.58
921766,RAYMOND ROAD K125,2024-01-28T17:20:00.000+00:00,busbar,,L2 Active Power,kW,156.83
921766,RAYMOND ROAD K125,2024-01-28T17:20:00.000+00:00,busbar,,L1 Active Power,kW,148.71
921766,RAYMOND ROAD K125,2024-01-28T17:20:00.000+00:00,busbar,,N Current (RMS),A,200.4
921766,RAYMOND ROAD K125,2024-01-28T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,493.4
921766,RAYMOND ROAD K125,2024-01-28T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,646.7
921766,RAYMOND ROAD K125,2024-01-28T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,615.9
921766,RAYMOND ROAD K125,2024-01-28T17:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.45
921766,RAYMOND ROAD K125,2024-01-28T17:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,3.66
921766,RAYMOND ROAD K125,2024-01-28T17:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.65
921766,RAYMOND ROAD K125,2024-01-28T17:10:00.000+00:00,feeder,05,L3 Active Power,kW,21.79
921766,RAYMOND ROAD K125,2024-01-28T17:10:00.000+00:00,feeder,05,L2 Active Power,kW,63.72
921766,RAYMOND ROAD K125,2024-01-28T17:10:00.000+00:00,feeder,05,L1 Active Power,kW,46.26
921766,RAYMOND ROAD K125,2024-01-28T17:10:00.000+00:00,feeder,05,N Current (RMS),A,129.8
921766,RAYMOND ROAD K125,2024-01-28T17:10:00.000+00:00,feeder,05,L3 Current (RMS),A,89.8
921766,RAYMOND ROAD K125,2024-01-28T17:10:00.000+00:00,feeder,05,L2 Current (RMS),A,261.5
921766,RAYMOND ROAD K125,2024-01-28T17:10:00.000+00:00,feeder,05,L1 Current (RMS),A,190.9
921766,RAYMOND ROAD K125,2024-01-28T17:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.86
921766,RAYMOND ROAD K125,2024-01-28T17:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,2.08
921766,RAYMOND ROAD K125,2024-01-28T17:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.48
921766,RAYMOND ROAD K125,2024-01-28T17:10:00.000+00:00,feeder,04,L3 Active Power,kW,56.66
921766,RAYMOND ROAD K125,2024-01-28T17:10:00.000+00:00,feeder,04,L2 Active Power,kW,40.0
921766,RAYMOND ROAD K125,2024-01-28T17:10:00.000+00:00,feeder,04,L1 Active Power,kW,59.39
921766,RAYMOND ROAD K125,2024-01-28T17:10:00.000+00:00,feeder,04,N Current (RMS),A,61.3
921766,RAYMOND ROAD K125,2024-01-28T17:10:00.000+00:00,feeder,04,L3 Current (RMS),A,234.0
921766,RAYMOND ROAD K125,2024-01-28T17:10:00.000+00:00,feeder,04,L2 Current (RMS),A,165.3
921766,RAYMOND ROAD K125,2024-01-28T17:10:00.000+00:00,feeder,04,L1 Current (RMS),A,244.1
921766,RAYMOND ROAD K125,2024-01-28T17:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.91
921766,RAYMOND ROAD K125,2024-01-28T17:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.9
921766,RAYMOND ROAD K125,2024-01-28T17:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.77
921766,RAYMOND ROAD K125,2024-01-28T17:10:00.000+00:00,feeder,03,L3 Active Power,kW,43.51
921766,RAYMOND ROAD K125,2024-01-28T17:10:00.000+00:00,feeder,03,L2 Active Power,kW,40.88
921766,RAYMOND ROAD K125,2024-01-28T17:10:00.000+00:00,feeder,03,L1 Active Power,kW,44.78
921766,RAYMOND ROAD K125,2024-01-28T17:10:00.000+00:00,feeder,03,N Current (RMS),A,58.3
921766,RAYMOND ROAD K125,2024-01-28T17:10:00.000+00:00,feeder,03,L3 Current (RMS),A,179.4
921766,RAYMOND ROAD K125,2024-01-28T17:10:00.000+00:00,feeder,03,L2 Current (RMS),A,169.1
921766,RAYMOND ROAD K125,2024-01-28T17:10:00.000+00:00,feeder,03,L1 Current (RMS),A,187.5
921766,RAYMOND ROAD K125,2024-01-28T17:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.22
921766,RAYMOND ROAD K125,2024-01-28T17:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.01
921766,RAYMOND ROAD K125,2024-01-28T17:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.03
921766,RAYMOND ROAD K125,2024-01-28T17:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.45
921766,RAYMOND ROAD K125,2024-01-28T17:10:00.000+00:00,feeder,02,L2 Active Power,kW,-0.17
921766,RAYMOND ROAD K125,2024-01-28T17:10:00.000+00:00,feeder,02,L1 Active Power,kW,0.15
921766,RAYMOND ROAD K125,2024-01-28T17:10:00.000+00:00,feeder,02,N Current (RMS),A,16.0
921766,RAYMOND ROAD K125,2024-01-28T17:10:00.000+00:00,feeder,02,L3 Current (RMS),A,3.0
921766,RAYMOND ROAD K125,2024-01-28T17:10:00.000+00:00,feeder,02,L2 Current (RMS),A,2.6
921766,RAYMOND ROAD K125,2024-01-28T17:10:00.000+00:00,feeder,02,L1 Current (RMS),A,3.7
921766,RAYMOND ROAD K125,2024-01-28T17:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.05
921766,RAYMOND ROAD K125,2024-01-28T17:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.21
921766,RAYMOND ROAD K125,2024-01-28T17:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.04
921766,RAYMOND ROAD K125,2024-01-28T17:10:00.000+00:00,feeder,01,L3 Active Power,kW,0.01
921766,RAYMOND ROAD K125,2024-01-28T17:10:00.000+00:00,feeder,01,L2 Active Power,kW,0.14
921766,RAYMOND ROAD K125,2024-01-28T17:10:00.000+00:00,feeder,01,L1 Active Power,kW,-0.01
921766,RAYMOND ROAD K125,2024-01-28T17:10:00.000+00:00,feeder,01,N Current (RMS),A,13.2
921766,RAYMOND ROAD K125,2024-01-28T17:10:00.000+00:00,feeder,01,L3 Current (RMS),A,6.3
921766,RAYMOND ROAD K125,2024-01-28T17:10:00.000+00:00,feeder,01,L2 Current (RMS),A,12.6
921766,RAYMOND ROAD K125,2024-01-28T17:10:00.000+00:00,feeder,01,L1 Current (RMS),A,18.6
921766,RAYMOND ROAD K125,2024-01-28T17:10:00.000+00:00,transformer,,Temperature,C,30.4
921766,RAYMOND ROAD K125,2024-01-28T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
921766,RAYMOND ROAD K125,2024-01-28T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
921766,RAYMOND ROAD K125,2024-01-28T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
921766,RAYMOND ROAD K125,2024-01-28T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
921766,RAYMOND ROAD K125,2024-01-28T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
921766,RAYMOND ROAD K125,2024-01-28T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.15
921766,RAYMOND ROAD K125,2024-01-28T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
921766,RAYMOND ROAD K125,2024-01-28T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.04
921766,RAYMOND ROAD K125,2024-01-28T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.02
921766,RAYMOND ROAD K125,2024-01-28T17:10:00.000+00:00,busbar,,L3 Active Power,kW,122.43
921766,RAYMOND ROAD K125,2024-01-28T17:10:00.000+00:00,busbar,,L2 Active Power,kW,144.57
921766,RAYMOND ROAD K125,2024-01-28T17:10:00.000+00:00,busbar,,L1 Active Power,kW,150.55
921766,RAYMOND ROAD K125,2024-01-28T17:10:00.000+00:00,busbar,,N Current (RMS),A,173.1
921766,RAYMOND ROAD K125,2024-01-28T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,501.8
921766,RAYMOND ROAD K125,2024-01-28T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,593.6
921766,RAYMOND ROAD K125,2024-01-28T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,620.8
921766,RAYMOND ROAD K125,2024-01-28T17:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
921766,RAYMOND ROAD K125,2024-01-28T17:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,3.52
921766,RAYMOND ROAD K125,2024-01-28T17:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.31
921766,RAYMOND ROAD K125,2024-01-28T17:00:00.000+00:00,feeder,05,L3 Active Power,kW,21.58
921766,RAYMOND ROAD K125,2024-01-28T17:00:00.000+00:00,feeder,05,L2 Active Power,kW,62.62
921766,RAYMOND ROAD K125,2024-01-28T17:00:00.000+00:00,feeder,05,L1 Active Power,kW,48.22
921766,RAYMOND ROAD K125,2024-01-28T17:00:00.000+00:00,feeder,05,N Current (RMS),A,138.7
921766,RAYMOND ROAD K125,2024-01-28T17:00:00.000+00:00,feeder,05,L3 Current (RMS),A,89.4
921766,RAYMOND ROAD K125,2024-01-28T17:00:00.000+00:00,feeder,05,L2 Current (RMS),A,257.5
921766,RAYMOND ROAD K125,2024-01-28T17:00:00.000+00:00,feeder,05,L1 Current (RMS),A,199.6
921766,RAYMOND ROAD K125,2024-01-28T17:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,2.15
921766,RAYMOND ROAD K125,2024-01-28T17:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.9
921766,RAYMOND ROAD K125,2024-01-28T17:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2.42
921766,RAYMOND ROAD K125,2024-01-28T17:00:00.000+00:00,feeder,04,L3 Active Power,kW,45.92
921766,RAYMOND ROAD K125,2024-01-28T17:00:00.000+00:00,feeder,04,L2 Active Power,kW,44.84
921766,RAYMOND ROAD K125,2024-01-28T17:00:00.000+00:00,feeder,04,L1 Active Power,kW,65.54
921766,RAYMOND ROAD K125,2024-01-28T17:00:00.000+00:00,feeder,04,N Current (RMS),A,76.6
921766,RAYMOND ROAD K125,2024-01-28T17:00:00.000+00:00,feeder,04,L3 Current (RMS),A,190.6
921766,RAYMOND ROAD K125,2024-01-28T17:00:00.000+00:00,feeder,04,L2 Current (RMS),A,185.3
921766,RAYMOND ROAD K125,2024-01-28T17:00:00.000+00:00,feeder,04,L1 Current (RMS),A,270.3
921766,RAYMOND ROAD K125,2024-01-28T17:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.05
921766,RAYMOND ROAD K125,2024-01-28T17:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.02
921766,RAYMOND ROAD K125,2024-01-28T17:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.76
921766,RAYMOND ROAD K125,2024-01-28T17:00:00.000+00:00,feeder,03,L3 Active Power,kW,36.96
921766,RAYMOND ROAD K125,2024-01-28T17:00:00.000+00:00,feeder,03,L2 Active Power,kW,33.58
921766,RAYMOND ROAD K125,2024-01-28T17:00:00.000+00:00,feeder,03,L1 Active Power,kW,51.32
921766,RAYMOND ROAD K125,2024-01-28T17:00:00.000+00:00,feeder,03,N Current (RMS),A,59.8
921766,RAYMOND ROAD K125,2024-01-28T17:00:00.000+00:00,feeder,03,L3 Current (RMS),A,152.3
921766,RAYMOND ROAD K125,2024-01-28T17:00:00.000+00:00,feeder,03,L2 Current (RMS),A,139.7
921766,RAYMOND ROAD K125,2024-01-28T17:00:00.000+00:00,feeder,03,L1 Current (RMS),A,212.8
921766,RAYMOND ROAD K125,2024-01-28T17:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.27
921766,RAYMOND ROAD K125,2024-01-28T17:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.16
921766,RAYMOND ROAD K125,2024-01-28T17:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
921766,RAYMOND ROAD K125,2024-01-28T17:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.17
921766,RAYMOND ROAD K125,2024-01-28T17:00:00.000+00:00,feeder,02,L2 Active Power,kW,-0.16
921766,RAYMOND ROAD K125,2024-01-28T17:00:00.000+00:00,feeder,02,L1 Active Power,kW,0.22
921766,RAYMOND ROAD K125,2024-01-28T17:00:00.000+00:00,feeder,02,N Current (RMS),A,19.6
921766,RAYMOND ROAD K125,2024-01-28T17:00:00.000+00:00,feeder,02,L3 Current (RMS),A,2.3
921766,RAYMOND ROAD K125,2024-01-28T17:00:00.000+00:00,feeder,02,L2 Current (RMS),A,2.4
921766,RAYMOND ROAD K125,2024-01-28T17:00:00.000+00:00,feeder,02,L1 Current (RMS),A,3.4
921766,RAYMOND ROAD K125,2024-01-28T17:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.07
921766,RAYMOND ROAD K125,2024-01-28T17:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.34
921766,RAYMOND ROAD K125,2024-01-28T17:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.02
921766,RAYMOND ROAD K125,2024-01-28T17:00:00.000+00:00,feeder,01,L3 Active Power,kW,-0.03
921766,RAYMOND ROAD K125,2024-01-28T17:00:00.000+00:00,feeder,01,L2 Active Power,kW,-0.02
921766,RAYMOND ROAD K125,2024-01-28T17:00:00.000+00:00,feeder,01,L1 Active Power,kW,0.01
921766,RAYMOND ROAD K125,2024-01-28T17:00:00.000+00:00,feeder,01,N Current (RMS),A,16.9
921766,RAYMOND ROAD K125,2024-01-28T17:00:00.000+00:00,feeder,01,L3 Current (RMS),A,5.8
921766,RAYMOND ROAD K125,2024-01-28T17:00:00.000+00:00,feeder,01,L2 Current (RMS),A,11.4
921766,RAYMOND ROAD K125,2024-01-28T17:00:00.000+00:00,feeder,01,L1 Current (RMS),A,16.8
921766,RAYMOND ROAD K125,2024-01-28T17:00:00.000+00:00,transformer,,Temperature,C,31.2
921766,RAYMOND ROAD K125,2024-01-28T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
921766,RAYMOND ROAD K125,2024-01-28T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
921766,RAYMOND ROAD K125,2024-01-28T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
921766,RAYMOND ROAD K125,2024-01-28T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.35
921766,RAYMOND ROAD K125,2024-01-28T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
921766,RAYMOND ROAD K125,2024-01-28T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.49
921766,RAYMOND ROAD K125,2024-01-28T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.43
921766,RAYMOND ROAD K125,2024-01-28T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.58
921766,RAYMOND ROAD K125,2024-01-28T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
921766,RAYMOND ROAD K125,2024-01-28T17:00:00.000+00:00,busbar,,L3 Active Power,kW,104.6
921766,RAYMOND ROAD K125,2024-01-28T17:00:00.000+00:00,busbar,,L2 Active Power,kW,140.87
921766,RAYMOND ROAD K125,2024-01-28T17:00:00.000+00:00,busbar,,L1 Active Power,kW,165.31
921766,RAYMOND ROAD K125,2024-01-28T17:00:00.000+00:00,busbar,,N Current (RMS),A,251.5
921766,RAYMOND ROAD K125,2024-01-28T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,430.8
921766,RAYMOND ROAD K125,2024-01-28T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,579.8
921766,RAYMOND ROAD K125,2024-01-28T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,682.4
921766,RAYMOND ROAD K125,2024-01-28T16:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.79
921766,RAYMOND ROAD K125,2024-01-28T16:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,3.87
921766,RAYMOND ROAD K125,2024-01-28T16:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.48
921766,RAYMOND ROAD K125,2024-01-28T16:50:00.000+00:00,feeder,05,L3 Active Power,kW,21.22
921766,RAYMOND ROAD K125,2024-01-28T16:50:00.000+00:00,feeder,05,L2 Active Power,kW,69.14
921766,RAYMOND ROAD K125,2024-01-28T16:50:00.000+00:00,feeder,05,L1 Active Power,kW,47.82
921766,RAYMOND ROAD K125,2024-01-28T16:50:00.000+00:00,feeder,05,N Current (RMS),A,152.3
921766,RAYMOND ROAD K125,2024-01-28T16:50:00.000+00:00,feeder,05,L3 Current (RMS),A,88.1
921766,RAYMOND ROAD K125,2024-01-28T16:50:00.000+00:00,feeder,05,L2 Current (RMS),A,287.2
921766,RAYMOND ROAD K125,2024-01-28T16:50:00.000+00:00,feeder,05,L1 Current (RMS),A,199.3
921766,RAYMOND ROAD K125,2024-01-28T16:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.11
921766,RAYMOND ROAD K125,2024-01-28T16:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.35
921766,RAYMOND ROAD K125,2024-01-28T16:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.2
921766,RAYMOND ROAD K125,2024-01-28T16:50:00.000+00:00,feeder,04,L3 Active Power,kW,45.36
921766,RAYMOND ROAD K125,2024-01-28T16:50:00.000+00:00,feeder,04,L2 Active Power,kW,40.14
921766,RAYMOND ROAD K125,2024-01-28T16:50:00.000+00:00,feeder,04,L1 Active Power,kW,61.22
921766,RAYMOND ROAD K125,2024-01-28T16:50:00.000+00:00,feeder,04,N Current (RMS),A,65.4
921766,RAYMOND ROAD K125,2024-01-28T16:50:00.000+00:00,feeder,04,L3 Current (RMS),A,187.9
921766,RAYMOND ROAD K125,2024-01-28T16:50:00.000+00:00,feeder,04,L2 Current (RMS),A,167.1
921766,RAYMOND ROAD K125,2024-01-28T16:50:00.000+00:00,feeder,04,L1 Current (RMS),A,254.3
921766,RAYMOND ROAD K125,2024-01-28T16:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.86
921766,RAYMOND ROAD K125,2024-01-28T16:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.41
921766,RAYMOND ROAD K125,2024-01-28T16:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.78
921766,RAYMOND ROAD K125,2024-01-28T16:50:00.000+00:00,feeder,03,L3 Active Power,kW,40.92
921766,RAYMOND ROAD K125,2024-01-28T16:50:00.000+00:00,feeder,03,L2 Active Power,kW,35.67
921766,RAYMOND ROAD K125,2024-01-28T16:50:00.000+00:00,feeder,03,L1 Active Power,kW,49.21
921766,RAYMOND ROAD K125,2024-01-28T16:50:00.000+00:00,feeder,03,N Current (RMS),A,48.4
921766,RAYMOND ROAD K125,2024-01-28T16:50:00.000+00:00,feeder,03,L3 Current (RMS),A,169.4
921766,RAYMOND ROAD K125,2024-01-28T16:50:00.000+00:00,feeder,03,L2 Current (RMS),A,148.2
921766,RAYMOND ROAD K125,2024-01-28T16:50:00.000+00:00,feeder,03,L1 Current (RMS),A,205.4
921766,RAYMOND ROAD K125,2024-01-28T16:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.3
921766,RAYMOND ROAD K125,2024-01-28T16:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.09
921766,RAYMOND ROAD K125,2024-01-28T16:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
921766,RAYMOND ROAD K125,2024-01-28T16:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.32
921766,RAYMOND ROAD K125,2024-01-28T16:50:00.000+00:00,feeder,02,L2 Active Power,kW,-0.17
921766,RAYMOND ROAD K125,2024-01-28T16:50:00.000+00:00,feeder,02,L1 Active Power,kW,0.19
921766,RAYMOND ROAD K125,2024-01-28T16:50:00.000+00:00,feeder,02,N Current (RMS),A,18.4
921766,RAYMOND ROAD K125,2024-01-28T16:50:00.000+00:00,feeder,02,L3 Current (RMS),A,2.7
921766,RAYMOND ROAD K125,2024-01-28T16:50:00.000+00:00,feeder,02,L2 Current (RMS),A,2.5
921766,RAYMOND ROAD K125,2024-01-28T16:50:00.000+00:00,feeder,02,L1 Current (RMS),A,3.5
921766,RAYMOND ROAD K125,2024-01-28T16:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.07
921766,RAYMOND ROAD K125,2024-01-28T16:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.29
921766,RAYMOND ROAD K125,2024-01-28T16:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.01
921766,RAYMOND ROAD K125,2024-01-28T16:50:00.000+00:00,feeder,01,L3 Active Power,kW,-0.01
921766,RAYMOND ROAD K125,2024-01-28T16:50:00.000+00:00,feeder,01,L2 Active Power,kW,0.11
921766,RAYMOND ROAD K125,2024-01-28T16:50:00.000+00:00,feeder,01,L1 Active Power,kW,0.02
921766,RAYMOND ROAD K125,2024-01-28T16:50:00.000+00:00,feeder,01,N Current (RMS),A,15.0
921766,RAYMOND ROAD K125,2024-01-28T16:50:00.000+00:00,feeder,01,L3 Current (RMS),A,6.0
921766,RAYMOND ROAD K125,2024-01-28T16:50:00.000+00:00,feeder,01,L2 Current (RMS),A,12.0
921766,RAYMOND ROAD K125,2024-01-28T16:50:00.000+00:00,feeder,01,L1 Current (RMS),A,17.6
921766,RAYMOND ROAD K125,2024-01-28T16:50:00.000+00:00,transformer,,Temperature,C,31.0
921766,RAYMOND ROAD K125,2024-01-28T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
921766,RAYMOND ROAD K125,2024-01-28T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
921766,RAYMOND ROAD K125,2024-01-28T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
921766,RAYMOND ROAD K125,2024-01-28T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.18
921766,RAYMOND ROAD K125,2024-01-28T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
921766,RAYMOND ROAD K125,2024-01-28T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.57
921766,RAYMOND ROAD K125,2024-01-28T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
921766,RAYMOND ROAD K125,2024-01-28T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.01
921766,RAYMOND ROAD K125,2024-01-28T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.08
921766,RAYMOND ROAD K125,2024-01-28T16:50:00.000+00:00,busbar,,L3 Active Power,kW,107.81
921766,RAYMOND ROAD K125,2024-01-28T16:50:00.000+00:00,busbar,,L2 Active Power,kW,144.89
921766,RAYMOND ROAD K125,2024-01-28T16:50:00.000+00:00,busbar,,L1 Active Power,kW,158.45
921766,RAYMOND ROAD K125,2024-01-28T16:50:00.000+00:00,busbar,,N Current (RMS),A,220.4
921766,RAYMOND ROAD K125,2024-01-28T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,445.4
921766,RAYMOND ROAD K125,2024-01-28T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,600.1
921766,RAYMOND ROAD K125,2024-01-28T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,658.1
921766,RAYMOND ROAD K125,2024-01-28T16:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.45
921766,RAYMOND ROAD K125,2024-01-28T16:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,3.57
921766,RAYMOND ROAD K125,2024-01-28T16:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.58
921766,RAYMOND ROAD K125,2024-01-28T16:40:00.000+00:00,feeder,05,L3 Active Power,kW,26.43
921766,RAYMOND ROAD K125,2024-01-28T16:40:00.000+00:00,feeder,05,L2 Active Power,kW,66.96
921766,RAYMOND ROAD K125,2024-01-28T16:40:00.000+00:00,feeder,05,L1 Active Power,kW,44.55
921766,RAYMOND ROAD K125,2024-01-28T16:40:00.000+00:00,feeder,05,N Current (RMS),A,125.0
921766,RAYMOND ROAD K125,2024-01-28T16:40:00.000+00:00,feeder,05,L3 Current (RMS),A,110.3
921766,RAYMOND ROAD K125,2024-01-28T16:40:00.000+00:00,feeder,05,L2 Current (RMS),A,276.8
921766,RAYMOND ROAD K125,2024-01-28T16:40:00.000+00:00,feeder,05,L1 Current (RMS),A,185.2
921766,RAYMOND ROAD K125,2024-01-28T16:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.16
921766,RAYMOND ROAD K125,2024-01-28T16:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.63
921766,RAYMOND ROAD K125,2024-01-28T16:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.09
921766,RAYMOND ROAD K125,2024-01-28T16:40:00.000+00:00,feeder,04,L3 Active Power,kW,50.12
921766,RAYMOND ROAD K125,2024-01-28T16:40:00.000+00:00,feeder,04,L2 Active Power,kW,42.57
921766,RAYMOND ROAD K125,2024-01-28T16:40:00.000+00:00,feeder,04,L1 Active Power,kW,54.37
921766,RAYMOND ROAD K125,2024-01-28T16:40:00.000+00:00,feeder,04,N Current (RMS),A,46.8
921766,RAYMOND ROAD K125,2024-01-28T16:40:00.000+00:00,feeder,04,L3 Current (RMS),A,207.2
921766,RAYMOND ROAD K125,2024-01-28T16:40:00.000+00:00,feeder,04,L2 Current (RMS),A,176.7
921766,RAYMOND ROAD K125,2024-01-28T16:40:00.000+00:00,feeder,04,L1 Current (RMS),A,224.9
921766,RAYMOND ROAD K125,2024-01-28T16:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.14
921766,RAYMOND ROAD K125,2024-01-28T16:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.15
921766,RAYMOND ROAD K125,2024-01-28T16:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.25
921766,RAYMOND ROAD K125,2024-01-28T16:40:00.000+00:00,feeder,03,L3 Active Power,kW,29.4
921766,RAYMOND ROAD K125,2024-01-28T16:40:00.000+00:00,feeder,03,L2 Active Power,kW,29.93
921766,RAYMOND ROAD K125,2024-01-28T16:40:00.000+00:00,feeder,03,L1 Active Power,kW,45.48
921766,RAYMOND ROAD K125,2024-01-28T16:40:00.000+00:00,feeder,03,N Current (RMS),A,55.1
921766,RAYMOND ROAD K125,2024-01-28T16:40:00.000+00:00,feeder,03,L3 Current (RMS),A,122.2
921766,RAYMOND ROAD K125,2024-01-28T16:40:00.000+00:00,feeder,03,L2 Current (RMS),A,125.1
921766,RAYMOND ROAD K125,2024-01-28T16:40:00.000+00:00,feeder,03,L1 Current (RMS),A,189.9
921766,RAYMOND ROAD K125,2024-01-28T16:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.27
921766,RAYMOND ROAD K125,2024-01-28T16:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.11
921766,RAYMOND ROAD K125,2024-01-28T16:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
921766,RAYMOND ROAD K125,2024-01-28T16:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.16
921766,RAYMOND ROAD K125,2024-01-28T16:40:00.000+00:00,feeder,02,L2 Active Power,kW,-0.14
921766,RAYMOND ROAD K125,2024-01-28T16:40:00.000+00:00,feeder,02,L1 Active Power,kW,0.16
921766,RAYMOND ROAD K125,2024-01-28T16:40:00.000+00:00,feeder,02,N Current (RMS),A,19.2
921766,RAYMOND ROAD K125,2024-01-28T16:40:00.000+00:00,feeder,02,L3 Current (RMS),A,1.9
921766,RAYMOND ROAD K125,2024-01-28T16:40:00.000+00:00,feeder,02,L2 Current (RMS),A,1.6
921766,RAYMOND ROAD K125,2024-01-28T16:40:00.000+00:00,feeder,02,L1 Current (RMS),A,2.2
921766,RAYMOND ROAD K125,2024-01-28T16:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.06
921766,RAYMOND ROAD K125,2024-01-28T16:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.3
921766,RAYMOND ROAD K125,2024-01-28T16:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.01
921766,RAYMOND ROAD K125,2024-01-28T16:40:00.000+00:00,feeder,01,L3 Active Power,kW,-0.02
921766,RAYMOND ROAD K125,2024-01-28T16:40:00.000+00:00,feeder,01,L2 Active Power,kW,0.1
921766,RAYMOND ROAD K125,2024-01-28T16:40:00.000+00:00,feeder,01,L1 Active Power,kW,0.01
921766,RAYMOND ROAD K125,2024-01-28T16:40:00.000+00:00,feeder,01,N Current (RMS),A,14.2
921766,RAYMOND ROAD K125,2024-01-28T16:40:00.000+00:00,feeder,01,L3 Current (RMS),A,3.6
921766,RAYMOND ROAD K125,2024-01-28T16:40:00.000+00:00,feeder,01,L2 Current (RMS),A,7.1
921766,RAYMOND ROAD K125,2024-01-28T16:40:00.000+00:00,feeder,01,L1 Current (RMS),A,10.4
921766,RAYMOND ROAD K125,2024-01-28T16:40:00.000+00:00,transformer,,Temperature,C,31.0
921766,RAYMOND ROAD K125,2024-01-28T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
921766,RAYMOND ROAD K125,2024-01-28T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
921766,RAYMOND ROAD K125,2024-01-28T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
921766,RAYMOND ROAD K125,2024-01-28T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.06
921766,RAYMOND ROAD K125,2024-01-28T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
921766,RAYMOND ROAD K125,2024-01-28T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
921766,RAYMOND ROAD K125,2024-01-28T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.1
921766,RAYMOND ROAD K125,2024-01-28T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.25
921766,RAYMOND ROAD K125,2024-01-28T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.73
921766,RAYMOND ROAD K125,2024-01-28T16:40:00.000+00:00,busbar,,L3 Active Power,kW,106.1
921766,RAYMOND ROAD K125,2024-01-28T16:40:00.000+00:00,busbar,,L2 Active Power,kW,139.43
921766,RAYMOND ROAD K125,2024-01-28T16:40:00.000+00:00,busbar,,L1 Active Power,kW,144.57
921766,RAYMOND ROAD K125,2024-01-28T16:40:00.000+00:00,busbar,,N Current (RMS),A,189.8
921766,RAYMOND ROAD K125,2024-01-28T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,437.7
921766,RAYMOND ROAD K125,2024-01-28T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,576.0
921766,RAYMOND ROAD K125,2024-01-28T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,599.2
921766,RAYMOND ROAD K125,2024-01-28T16:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.03
921766,RAYMOND ROAD K125,2024-01-28T16:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,3.81
921766,RAYMOND ROAD K125,2024-01-28T16:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.09
921766,RAYMOND ROAD K125,2024-01-28T16:30:00.000+00:00,feeder,05,L3 Active Power,kW,28.65
921766,RAYMOND ROAD K125,2024-01-28T16:30:00.000+00:00,feeder,05,L2 Active Power,kW,66.94
921766,RAYMOND ROAD K125,2024-01-28T16:30:00.000+00:00,feeder,05,L1 Active Power,kW,47.63
921766,RAYMOND ROAD K125,2024-01-28T16:30:00.000+00:00,feeder,05,N Current (RMS),A,121.6
921766,RAYMOND ROAD K125,2024-01-28T16:30:00.000+00:00,feeder,05,L3 Current (RMS),A,118.6
921766,RAYMOND ROAD K125,2024-01-28T16:30:00.000+00:00,feeder,05,L2 Current (RMS),A,275.6
921766,RAYMOND ROAD K125,2024-01-28T16:30:00.000+00:00,feeder,05,L1 Current (RMS),A,198.0
921766,RAYMOND ROAD K125,2024-01-28T16:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.46
921766,RAYMOND ROAD K125,2024-01-28T16:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.38
921766,RAYMOND ROAD K125,2024-01-28T16:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.88
921766,RAYMOND ROAD K125,2024-01-28T16:30:00.000+00:00,feeder,04,L3 Active Power,kW,50.82
921766,RAYMOND ROAD K125,2024-01-28T16:30:00.000+00:00,feeder,04,L2 Active Power,kW,40.89
921766,RAYMOND ROAD K125,2024-01-28T16:30:00.000+00:00,feeder,04,L1 Active Power,kW,57.59
921766,RAYMOND ROAD K125,2024-01-28T16:30:00.000+00:00,feeder,04,N Current (RMS),A,55.0
921766,RAYMOND ROAD K125,2024-01-28T16:30:00.000+00:00,feeder,04,L3 Current (RMS),A,210.0
921766,RAYMOND ROAD K125,2024-01-28T16:30:00.000+00:00,feeder,04,L2 Current (RMS),A,169.3
921766,RAYMOND ROAD K125,2024-01-28T16:30:00.000+00:00,feeder,04,L1 Current (RMS),A,238.0
921766,RAYMOND ROAD K125,2024-01-28T16:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.39
921766,RAYMOND ROAD K125,2024-01-28T16:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.41
921766,RAYMOND ROAD K125,2024-01-28T16:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.34
921766,RAYMOND ROAD K125,2024-01-28T16:30:00.000+00:00,feeder,03,L3 Active Power,kW,27.31
921766,RAYMOND ROAD K125,2024-01-28T16:30:00.000+00:00,feeder,03,L2 Active Power,kW,28.44
921766,RAYMOND ROAD K125,2024-01-28T16:30:00.000+00:00,feeder,03,L1 Active Power,kW,44.26
921766,RAYMOND ROAD K125,2024-01-28T16:30:00.000+00:00,feeder,03,N Current (RMS),A,56.5
921766,RAYMOND ROAD K125,2024-01-28T16:30:00.000+00:00,feeder,03,L3 Current (RMS),A,113.7
921766,RAYMOND ROAD K125,2024-01-28T16:30:00.000+00:00,feeder,03,L2 Current (RMS),A,119.1
921766,RAYMOND ROAD K125,2024-01-28T16:30:00.000+00:00,feeder,03,L1 Current (RMS),A,184.3
921766,RAYMOND ROAD K125,2024-01-28T16:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.29
921766,RAYMOND ROAD K125,2024-01-28T16:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.12
921766,RAYMOND ROAD K125,2024-01-28T16:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.01
921766,RAYMOND ROAD K125,2024-01-28T16:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.16
921766,RAYMOND ROAD K125,2024-01-28T16:30:00.000+00:00,feeder,02,L2 Active Power,kW,-0.14
921766,RAYMOND ROAD K125,2024-01-28T16:30:00.000+00:00,feeder,02,L1 Active Power,kW,0.16
921766,RAYMOND ROAD K125,2024-01-28T16:30:00.000+00:00,feeder,02,N Current (RMS),A,20.1
921766,RAYMOND ROAD K125,2024-01-28T16:30:00.000+00:00,feeder,02,L3 Current (RMS),A,1.6
921766,RAYMOND ROAD K125,2024-01-28T16:30:00.000+00:00,feeder,02,L2 Current (RMS),A,1.0
921766,RAYMOND ROAD K125,2024-01-28T16:30:00.000+00:00,feeder,02,L1 Current (RMS),A,0.9
921766,RAYMOND ROAD K125,2024-01-28T16:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.06
921766,RAYMOND ROAD K125,2024-01-28T16:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.3
921766,RAYMOND ROAD K125,2024-01-28T16:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.0
921766,RAYMOND ROAD K125,2024-01-28T16:30:00.000+00:00,feeder,01,L3 Active Power,kW,-0.02
921766,RAYMOND ROAD K125,2024-01-28T16:30:00.000+00:00,feeder,01,L2 Active Power,kW,0.15
921766,RAYMOND ROAD K125,2024-01-28T16:30:00.000+00:00,feeder,01,L1 Active Power,kW,0.02
921766,RAYMOND ROAD K125,2024-01-28T16:30:00.000+00:00,feeder,01,N Current (RMS),A,14.6
921766,RAYMOND ROAD K125,2024-01-28T16:30:00.000+00:00,feeder,01,L3 Current (RMS),A,0.6
921766,RAYMOND ROAD K125,2024-01-28T16:30:00.000+00:00,feeder,01,L2 Current (RMS),A,1.5
921766,RAYMOND ROAD K125,2024-01-28T16:30:00.000+00:00,feeder,01,L1 Current (RMS),A,0.5
921766,RAYMOND ROAD K125,2024-01-28T16:30:00.000+00:00,transformer,,Temperature,C,27.6
921766,RAYMOND ROAD K125,2024-01-28T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
921766,RAYMOND ROAD K125,2024-01-28T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.59
921766,RAYMOND ROAD K125,2024-01-28T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
921766,RAYMOND ROAD K125,2024-01-28T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.49
921766,RAYMOND ROAD K125,2024-01-28T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
921766,RAYMOND ROAD K125,2024-01-28T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.83
921766,RAYMOND ROAD K125,2024-01-28T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
921766,RAYMOND ROAD K125,2024-01-28T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.96
921766,RAYMOND ROAD K125,2024-01-28T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.53
921766,RAYMOND ROAD K125,2024-01-28T16:30:00.000+00:00,busbar,,L3 Active Power,kW,106.91
921766,RAYMOND ROAD K125,2024-01-28T16:30:00.000+00:00,busbar,,L2 Active Power,kW,136.27
921766,RAYMOND ROAD K125,2024-01-28T16:30:00.000+00:00,busbar,,L1 Active Power,kW,149.66
921766,RAYMOND ROAD K125,2024-01-28T16:30:00.000+00:00,busbar,,N Current (RMS),A,197.4
921766,RAYMOND ROAD K125,2024-01-28T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,441.0
921766,RAYMOND ROAD K125,2024-01-28T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,561.6
921766,RAYMOND ROAD K125,2024-01-28T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,619.0
921766,RAYMOND ROAD K125,2024-01-28T16:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.11
921766,RAYMOND ROAD K125,2024-01-28T16:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,5.26
921766,RAYMOND ROAD K125,2024-01-28T16:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.05
921766,RAYMOND ROAD K125,2024-01-28T16:20:00.000+00:00,feeder,05,L3 Active Power,kW,23.45
921766,RAYMOND ROAD K125,2024-01-28T16:20:00.000+00:00,feeder,05,L2 Active Power,kW,65.91
921766,RAYMOND ROAD K125,2024-01-28T16:20:00.000+00:00,feeder,05,L1 Active Power,kW,48.4
921766,RAYMOND ROAD K125,2024-01-28T16:20:00.000+00:00,feeder,05,N Current (RMS),A,135.8
921766,RAYMOND ROAD K125,2024-01-28T16:20:00.000+00:00,feeder,05,L3 Current (RMS),A,97.0
921766,RAYMOND ROAD K125,2024-01-28T16:20:00.000+00:00,feeder,05,L2 Current (RMS),A,271.8
921766,RAYMOND ROAD K125,2024-01-28T16:20:00.000+00:00,feeder,05,L1 Current (RMS),A,200.8
921766,RAYMOND ROAD K125,2024-01-28T16:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.09
921766,RAYMOND ROAD K125,2024-01-28T16:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.23
921766,RAYMOND ROAD K125,2024-01-28T16:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.22
921766,RAYMOND ROAD K125,2024-01-28T16:20:00.000+00:00,feeder,04,L3 Active Power,kW,38.2
921766,RAYMOND ROAD K125,2024-01-28T16:20:00.000+00:00,feeder,04,L2 Active Power,kW,43.66
921766,RAYMOND ROAD K125,2024-01-28T16:20:00.000+00:00,feeder,04,L1 Active Power,kW,61.28
921766,RAYMOND ROAD K125,2024-01-28T16:20:00.000+00:00,feeder,04,N Current (RMS),A,70.0
921766,RAYMOND ROAD K125,2024-01-28T16:20:00.000+00:00,feeder,04,L3 Current (RMS),A,158.1
921766,RAYMOND ROAD K125,2024-01-28T16:20:00.000+00:00,feeder,04,L2 Current (RMS),A,180.9
921766,RAYMOND ROAD K125,2024-01-28T16:20:00.000+00:00,feeder,04,L1 Current (RMS),A,252.8
921766,RAYMOND ROAD K125,2024-01-28T16:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.68
921766,RAYMOND ROAD K125,2024-01-28T16:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.56
921766,RAYMOND ROAD K125,2024-01-28T16:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.03
921766,RAYMOND ROAD K125,2024-01-28T16:20:00.000+00:00,feeder,03,L3 Active Power,kW,29.8
921766,RAYMOND ROAD K125,2024-01-28T16:20:00.000+00:00,feeder,03,L2 Active Power,kW,35.07
921766,RAYMOND ROAD K125,2024-01-28T16:20:00.000+00:00,feeder,03,L1 Active Power,kW,41.91
921766,RAYMOND ROAD K125,2024-01-28T16:20:00.000+00:00,feeder,03,N Current (RMS),A,47.6
921766,RAYMOND ROAD K125,2024-01-28T16:20:00.000+00:00,feeder,03,L3 Current (RMS),A,123.2
921766,RAYMOND ROAD K125,2024-01-28T16:20:00.000+00:00,feeder,03,L2 Current (RMS),A,145.9
921766,RAYMOND ROAD K125,2024-01-28T16:20:00.000+00:00,feeder,03,L1 Current (RMS),A,174.6
921766,RAYMOND ROAD K125,2024-01-28T16:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.15
921766,RAYMOND ROAD K125,2024-01-28T16:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.13
921766,RAYMOND ROAD K125,2024-01-28T16:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.03
921766,RAYMOND ROAD K125,2024-01-28T16:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.12
921766,RAYMOND ROAD K125,2024-01-28T16:20:00.000+00:00,feeder,02,L2 Active Power,kW,-0.07
921766,RAYMOND ROAD K125,2024-01-28T16:20:00.000+00:00,feeder,02,L1 Active Power,kW,0.17
921766,RAYMOND ROAD K125,2024-01-28T16:20:00.000+00:00,feeder,02,N Current (RMS),A,15.6
921766,RAYMOND ROAD K125,2024-01-28T16:20:00.000+00:00,feeder,02,L3 Current (RMS),A,1.7
921766,RAYMOND ROAD K125,2024-01-28T16:20:00.000+00:00,feeder,02,L2 Current (RMS),A,1.8
921766,RAYMOND ROAD K125,2024-01-28T16:20:00.000+00:00,feeder,02,L1 Current (RMS),A,2.6
921766,RAYMOND ROAD K125,2024-01-28T16:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.05
921766,RAYMOND ROAD K125,2024-01-28T16:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.23
921766,RAYMOND ROAD K125,2024-01-28T16:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.03
921766,RAYMOND ROAD K125,2024-01-28T16:20:00.000+00:00,feeder,01,L3 Active Power,kW,-0.03
921766,RAYMOND ROAD K125,2024-01-28T16:20:00.000+00:00,feeder,01,L2 Active Power,kW,-0.02
921766,RAYMOND ROAD K125,2024-01-28T16:20:00.000+00:00,feeder,01,L1 Active Power,kW,-0.01
921766,RAYMOND ROAD K125,2024-01-28T16:20:00.000+00:00,feeder,01,N Current (RMS),A,13.1
921766,RAYMOND ROAD K125,2024-01-28T16:20:00.000+00:00,feeder,01,L3 Current (RMS),A,4.2
921766,RAYMOND ROAD K125,2024-01-28T16:20:00.000+00:00,feeder,01,L2 Current (RMS),A,8.3
921766,RAYMOND ROAD K125,2024-01-28T16:20:00.000+00:00,feeder,01,L1 Current (RMS),A,12.3
921766,RAYMOND ROAD K125,2024-01-28T16:20:00.000+00:00,transformer,,Temperature,C,30.9
921766,RAYMOND ROAD K125,2024-01-28T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
921766,RAYMOND ROAD K125,2024-01-28T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
921766,RAYMOND ROAD K125,2024-01-28T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
921766,RAYMOND ROAD K125,2024-01-28T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
921766,RAYMOND ROAD K125,2024-01-28T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
921766,RAYMOND ROAD K125,2024-01-28T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.46
921766,RAYMOND ROAD K125,2024-01-28T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
921766,RAYMOND ROAD K125,2024-01-28T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.04
921766,RAYMOND ROAD K125,2024-01-28T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.8
921766,RAYMOND ROAD K125,2024-01-28T16:20:00.000+00:00,busbar,,L3 Active Power,kW,91.55
921766,RAYMOND ROAD K125,2024-01-28T16:20:00.000+00:00,busbar,,L2 Active Power,kW,144.55
921766,RAYMOND ROAD K125,2024-01-28T16:20:00.000+00:00,busbar,,L1 Active Power,kW,151.75
921766,RAYMOND ROAD K125,2024-01-28T16:20:00.000+00:00,busbar,,N Current (RMS),A,242.8
921766,RAYMOND ROAD K125,2024-01-28T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,377.2
921766,RAYMOND ROAD K125,2024-01-28T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,595.9
921766,RAYMOND ROAD K125,2024-01-28T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,627.1
921766,RAYMOND ROAD K125,2024-01-28T16:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.03
921766,RAYMOND ROAD K125,2024-01-28T16:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,4.14
921766,RAYMOND ROAD K125,2024-01-28T16:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.96
921766,RAYMOND ROAD K125,2024-01-28T16:10:00.000+00:00,feeder,05,L3 Active Power,kW,25.27
921766,RAYMOND ROAD K125,2024-01-28T16:10:00.000+00:00,feeder,05,L2 Active Power,kW,61.95
921766,RAYMOND ROAD K125,2024-01-28T16:10:00.000+00:00,feeder,05,L1 Active Power,kW,50.61
921766,RAYMOND ROAD K125,2024-01-28T16:10:00.000+00:00,feeder,05,N Current (RMS),A,125.4
921766,RAYMOND ROAD K125,2024-01-28T16:10:00.000+00:00,feeder,05,L3 Current (RMS),A,104.7
921766,RAYMOND ROAD K125,2024-01-28T16:10:00.000+00:00,feeder,05,L2 Current (RMS),A,255.3
921766,RAYMOND ROAD K125,2024-01-28T16:10:00.000+00:00,feeder,05,L1 Current (RMS),A,209.2
921766,RAYMOND ROAD K125,2024-01-28T16:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.63
921766,RAYMOND ROAD K125,2024-01-28T16:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.21
921766,RAYMOND ROAD K125,2024-01-28T16:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.34
921766,RAYMOND ROAD K125,2024-01-28T16:10:00.000+00:00,feeder,04,L3 Active Power,kW,43.95
921766,RAYMOND ROAD K125,2024-01-28T16:10:00.000+00:00,feeder,04,L2 Active Power,kW,47.02
921766,RAYMOND ROAD K125,2024-01-28T16:10:00.000+00:00,feeder,04,L1 Active Power,kW,70.42
921766,RAYMOND ROAD K125,2024-01-28T16:10:00.000+00:00,feeder,04,N Current (RMS),A,88.2
921766,RAYMOND ROAD K125,2024-01-28T16:10:00.000+00:00,feeder,04,L3 Current (RMS),A,183.3
921766,RAYMOND ROAD K125,2024-01-28T16:10:00.000+00:00,feeder,04,L2 Current (RMS),A,194.1
921766,RAYMOND ROAD K125,2024-01-28T16:10:00.000+00:00,feeder,04,L1 Current (RMS),A,291.4
921766,RAYMOND ROAD K125,2024-01-28T16:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.09
921766,RAYMOND ROAD K125,2024-01-28T16:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.68
921766,RAYMOND ROAD K125,2024-01-28T16:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.3
921766,RAYMOND ROAD K125,2024-01-28T16:10:00.000+00:00,feeder,03,L3 Active Power,kW,35.45
921766,RAYMOND ROAD K125,2024-01-28T16:10:00.000+00:00,feeder,03,L2 Active Power,kW,35.36
921766,RAYMOND ROAD K125,2024-01-28T16:10:00.000+00:00,feeder,03,L1 Active Power,kW,46.77
921766,RAYMOND ROAD K125,2024-01-28T16:10:00.000+00:00,feeder,03,N Current (RMS),A,52.2
921766,RAYMOND ROAD K125,2024-01-28T16:10:00.000+00:00,feeder,03,L3 Current (RMS),A,145.8
921766,RAYMOND ROAD K125,2024-01-28T16:10:00.000+00:00,feeder,03,L2 Current (RMS),A,146.1
921766,RAYMOND ROAD K125,2024-01-28T16:10:00.000+00:00,feeder,03,L1 Current (RMS),A,195.7
921766,RAYMOND ROAD K125,2024-01-28T16:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.2
921766,RAYMOND ROAD K125,2024-01-28T16:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.12
921766,RAYMOND ROAD K125,2024-01-28T16:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.01
921766,RAYMOND ROAD K125,2024-01-28T16:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.26
921766,RAYMOND ROAD K125,2024-01-28T16:10:00.000+00:00,feeder,02,L2 Active Power,kW,-0.14
921766,RAYMOND ROAD K125,2024-01-28T16:10:00.000+00:00,feeder,02,L1 Active Power,kW,0.22
921766,RAYMOND ROAD K125,2024-01-28T16:10:00.000+00:00,feeder,02,N Current (RMS),A,11.8
921766,RAYMOND ROAD K125,2024-01-28T16:10:00.000+00:00,feeder,02,L3 Current (RMS),A,2.2
921766,RAYMOND ROAD K125,2024-01-28T16:10:00.000+00:00,feeder,02,L2 Current (RMS),A,2.2
921766,RAYMOND ROAD K125,2024-01-28T16:10:00.000+00:00,feeder,02,L1 Current (RMS),A,3.2
921766,RAYMOND ROAD K125,2024-01-28T16:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.07
921766,RAYMOND ROAD K125,2024-01-28T16:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.18
921766,RAYMOND ROAD K125,2024-01-28T16:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.0
921766,RAYMOND ROAD K125,2024-01-28T16:10:00.000+00:00,feeder,01,L3 Active Power,kW,-0.02
921766,RAYMOND ROAD K125,2024-01-28T16:10:00.000+00:00,feeder,01,L2 Active Power,kW,0.01
921766,RAYMOND ROAD K125,2024-01-28T16:10:00.000+00:00,feeder,01,L1 Active Power,kW,-0.01
921766,RAYMOND ROAD K125,2024-01-28T16:10:00.000+00:00,feeder,01,N Current (RMS),A,10.9
921766,RAYMOND ROAD K125,2024-01-28T16:10:00.000+00:00,feeder,01,L3 Current (RMS),A,5.3
921766,RAYMOND ROAD K125,2024-01-28T16:10:00.000+00:00,feeder,01,L2 Current (RMS),A,10.6
921766,RAYMOND ROAD K125,2024-01-28T16:10:00.000+00:00,feeder,01,L1 Current (RMS),A,15.6
921766,RAYMOND ROAD K125,2024-01-28T16:10:00.000+00:00,transformer,,Temperature,C,0.0
921766,RAYMOND ROAD K125,2024-01-28T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
921766,RAYMOND ROAD K125,2024-01-28T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.51
921766,RAYMOND ROAD K125,2024-01-28T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
921766,RAYMOND ROAD K125,2024-01-28T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.04
921766,RAYMOND ROAD K125,2024-01-28T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
921766,RAYMOND ROAD K125,2024-01-28T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.24
921766,RAYMOND ROAD K125,2024-01-28T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
921766,RAYMOND ROAD K125,2024-01-28T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.73
921766,RAYMOND ROAD K125,2024-01-28T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.91
921766,RAYMOND ROAD K125,2024-01-28T16:10:00.000+00:00,busbar,,L3 Active Power,kW,104.9
921766,RAYMOND ROAD K125,2024-01-28T16:10:00.000+00:00,busbar,,L2 Active Power,kW,144.2
921766,RAYMOND ROAD K125,2024-01-28T16:10:00.000+00:00,busbar,,L1 Active Power,kW,168.01
921766,RAYMOND ROAD K125,2024-01-28T16:10:00.000+00:00,busbar,,N Current (RMS),A,244.5
921766,RAYMOND ROAD K125,2024-01-28T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,433.1
921766,RAYMOND ROAD K125,2024-01-28T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,592.8
921766,RAYMOND ROAD K125,2024-01-28T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,694.5
921766,RAYMOND ROAD K125,2024-01-28T16:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.17
921766,RAYMOND ROAD K125,2024-01-28T16:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,2.67
921766,RAYMOND ROAD K125,2024-01-28T16:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.91
921766,RAYMOND ROAD K125,2024-01-28T16:00:00.000+00:00,feeder,05,L3 Active Power,kW,33.48
921766,RAYMOND ROAD K125,2024-01-28T16:00:00.000+00:00,feeder,05,L2 Active Power,kW,63.05
921766,RAYMOND ROAD K125,2024-01-28T16:00:00.000+00:00,feeder,05,L1 Active Power,kW,44.15
921766,RAYMOND ROAD K125,2024-01-28T16:00:00.000+00:00,feeder,05,N Current (RMS),A,105.9
921766,RAYMOND ROAD K125,2024-01-28T16:00:00.000+00:00,feeder,05,L3 Current (RMS),A,138.3
921766,RAYMOND ROAD K125,2024-01-28T16:00:00.000+00:00,feeder,05,L2 Current (RMS),A,259.4
921766,RAYMOND ROAD K125,2024-01-28T16:00:00.000+00:00,feeder,05,L1 Current (RMS),A,184.3
921766,RAYMOND ROAD K125,2024-01-28T16:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.23
921766,RAYMOND ROAD K125,2024-01-28T16:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,2.08
921766,RAYMOND ROAD K125,2024-01-28T16:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.01
921766,RAYMOND ROAD K125,2024-01-28T16:00:00.000+00:00,feeder,04,L3 Active Power,kW,40.54
921766,RAYMOND ROAD K125,2024-01-28T16:00:00.000+00:00,feeder,04,L2 Active Power,kW,51.96
921766,RAYMOND ROAD K125,2024-01-28T16:00:00.000+00:00,feeder,04,L1 Active Power,kW,59.12
921766,RAYMOND ROAD K125,2024-01-28T16:00:00.000+00:00,feeder,04,N Current (RMS),A,65.1
921766,RAYMOND ROAD K125,2024-01-28T16:00:00.000+00:00,feeder,04,L3 Current (RMS),A,167.2
921766,RAYMOND ROAD K125,2024-01-28T16:00:00.000+00:00,feeder,04,L2 Current (RMS),A,214.5
921766,RAYMOND ROAD K125,2024-01-28T16:00:00.000+00:00,feeder,04,L1 Current (RMS),A,244.6
921766,RAYMOND ROAD K125,2024-01-28T16:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.05
921766,RAYMOND ROAD K125,2024-01-28T16:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.53
921766,RAYMOND ROAD K125,2024-01-28T16:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.85
921766,RAYMOND ROAD K125,2024-01-28T16:00:00.000+00:00,feeder,03,L3 Active Power,kW,32.85
921766,RAYMOND ROAD K125,2024-01-28T16:00:00.000+00:00,feeder,03,L2 Active Power,kW,33.16
921766,RAYMOND ROAD K125,2024-01-28T16:00:00.000+00:00,feeder,03,L1 Active Power,kW,53.63
921766,RAYMOND ROAD K125,2024-01-28T16:00:00.000+00:00,feeder,03,N Current (RMS),A,65.8
921766,RAYMOND ROAD K125,2024-01-28T16:00:00.000+00:00,feeder,03,L3 Current (RMS),A,135.9
921766,RAYMOND ROAD K125,2024-01-28T16:00:00.000+00:00,feeder,03,L2 Current (RMS),A,137.4
921766,RAYMOND ROAD K125,2024-01-28T16:00:00.000+00:00,feeder,03,L1 Current (RMS),A,222.3
921766,RAYMOND ROAD K125,2024-01-28T16:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.26
921766,RAYMOND ROAD K125,2024-01-28T16:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.16
921766,RAYMOND ROAD K125,2024-01-28T16:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.01
921766,RAYMOND ROAD K125,2024-01-28T16:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.13
921766,RAYMOND ROAD K125,2024-01-28T16:00:00.000+00:00,feeder,02,L2 Active Power,kW,-0.14
921766,RAYMOND ROAD K125,2024-01-28T16:00:00.000+00:00,feeder,02,L1 Active Power,kW,0.21
921766,RAYMOND ROAD K125,2024-01-28T16:00:00.000+00:00,feeder,02,N Current (RMS),A,17.7
921766,RAYMOND ROAD K125,2024-01-28T16:00:00.000+00:00,feeder,02,L3 Current (RMS),A,2.4
921766,RAYMOND ROAD K125,2024-01-28T16:00:00.000+00:00,feeder,02,L2 Current (RMS),A,2.6
921766,RAYMOND ROAD K125,2024-01-28T16:00:00.000+00:00,feeder,02,L1 Current (RMS),A,3.7
921766,RAYMOND ROAD K125,2024-01-28T16:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.07
921766,RAYMOND ROAD K125,2024-01-28T16:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.28
921766,RAYMOND ROAD K125,2024-01-28T16:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.03
921766,RAYMOND ROAD K125,2024-01-28T16:00:00.000+00:00,feeder,01,L3 Active Power,kW,-0.03
921766,RAYMOND ROAD K125,2024-01-28T16:00:00.000+00:00,feeder,01,L2 Active Power,kW,0.0
921766,RAYMOND ROAD K125,2024-01-28T16:00:00.000+00:00,feeder,01,L1 Active Power,kW,0.0
921766,RAYMOND ROAD K125,2024-01-28T16:00:00.000+00:00,feeder,01,N Current (RMS),A,14.8
921766,RAYMOND ROAD K125,2024-01-28T16:00:00.000+00:00,feeder,01,L3 Current (RMS),A,6.2
921766,RAYMOND ROAD K125,2024-01-28T16:00:00.000+00:00,feeder,01,L2 Current (RMS),A,12.3
