Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921766,RAYMOND ROAD K125,2024-01-28T16:00:00.000+00:00,feeder,01,L1 Current (RMS),A,18.2
921766,RAYMOND ROAD K125,2024-01-28T16:00:00.000+00:00,transformer,,Temperature,C,30.6
921766,RAYMOND ROAD K125,2024-01-28T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
921766,RAYMOND ROAD K125,2024-01-28T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
921766,RAYMOND ROAD K125,2024-01-28T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
921766,RAYMOND ROAD K125,2024-01-28T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.74
921766,RAYMOND ROAD K125,2024-01-28T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
921766,RAYMOND ROAD K125,2024-01-28T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
921766,RAYMOND ROAD K125,2024-01-28T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.44
921766,RAYMOND ROAD K125,2024-01-28T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.35
921766,RAYMOND ROAD K125,2024-01-28T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.74
921766,RAYMOND ROAD K125,2024-01-28T16:00:00.000+00:00,busbar,,L3 Active Power,kW,106.97
921766,RAYMOND ROAD K125,2024-01-28T16:00:00.000+00:00,busbar,,L2 Active Power,kW,148.01
921766,RAYMOND ROAD K125,2024-01-28T16:00:00.000+00:00,busbar,,L1 Active Power,kW,157.12
921766,RAYMOND ROAD K125,2024-01-28T16:00:00.000+00:00,busbar,,N Current (RMS),A,211.0
921766,RAYMOND ROAD K125,2024-01-28T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,439.8
921766,RAYMOND ROAD K125,2024-01-28T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,609.0
921766,RAYMOND ROAD K125,2024-01-28T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,649.3
921766,RAYMOND ROAD K125,2024-01-28T15:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.11
921766,RAYMOND ROAD K125,2024-01-28T15:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,4.02
921766,RAYMOND ROAD K125,2024-01-28T15:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.45
921766,RAYMOND ROAD K125,2024-01-28T15:50:00.000+00:00,feeder,05,L3 Active Power,kW,28.82
921766,RAYMOND ROAD K125,2024-01-28T15:50:00.000+00:00,feeder,05,L2 Active Power,kW,63.86
921766,RAYMOND ROAD K125,2024-01-28T15:50:00.000+00:00,feeder,05,L1 Active Power,kW,39.4
921766,RAYMOND ROAD K125,2024-01-28T15:50:00.000+00:00,feeder,05,N Current (RMS),A,115.7
921766,RAYMOND ROAD K125,2024-01-28T15:50:00.000+00:00,feeder,05,L3 Current (RMS),A,119.9
921766,RAYMOND ROAD K125,2024-01-28T15:50:00.000+00:00,feeder,05,L2 Current (RMS),A,264.8
921766,RAYMOND ROAD K125,2024-01-28T15:50:00.000+00:00,feeder,05,L1 Current (RMS),A,164.5
921766,RAYMOND ROAD K125,2024-01-28T15:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.72
921766,RAYMOND ROAD K125,2024-01-28T15:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,3.04
921766,RAYMOND ROAD K125,2024-01-28T15:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.16
921766,RAYMOND ROAD K125,2024-01-28T15:50:00.000+00:00,feeder,04,L3 Active Power,kW,49.33
921766,RAYMOND ROAD K125,2024-01-28T15:50:00.000+00:00,feeder,04,L2 Active Power,kW,50.79
921766,RAYMOND ROAD K125,2024-01-28T15:50:00.000+00:00,feeder,04,L1 Active Power,kW,62.88
921766,RAYMOND ROAD K125,2024-01-28T15:50:00.000+00:00,feeder,04,N Current (RMS),A,56.6
921766,RAYMOND ROAD K125,2024-01-28T15:50:00.000+00:00,feeder,04,L3 Current (RMS),A,205.0
921766,RAYMOND ROAD K125,2024-01-28T15:50:00.000+00:00,feeder,04,L2 Current (RMS),A,211.7
921766,RAYMOND ROAD K125,2024-01-28T15:50:00.000+00:00,feeder,04,L1 Current (RMS),A,261.4
921766,RAYMOND ROAD K125,2024-01-28T15:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.51
921766,RAYMOND ROAD K125,2024-01-28T15:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.74
921766,RAYMOND ROAD K125,2024-01-28T15:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.72
921766,RAYMOND ROAD K125,2024-01-28T15:50:00.000+00:00,feeder,03,L3 Active Power,kW,35.49
921766,RAYMOND ROAD K125,2024-01-28T15:50:00.000+00:00,feeder,03,L2 Active Power,kW,33.25
921766,RAYMOND ROAD K125,2024-01-28T15:50:00.000+00:00,feeder,03,L1 Active Power,kW,45.51
921766,RAYMOND ROAD K125,2024-01-28T15:50:00.000+00:00,feeder,03,N Current (RMS),A,48.8
921766,RAYMOND ROAD K125,2024-01-28T15:50:00.000+00:00,feeder,03,L3 Current (RMS),A,147.0
921766,RAYMOND ROAD K125,2024-01-28T15:50:00.000+00:00,feeder,03,L2 Current (RMS),A,139.2
921766,RAYMOND ROAD K125,2024-01-28T15:50:00.000+00:00,feeder,03,L1 Current (RMS),A,191.1
921766,RAYMOND ROAD K125,2024-01-28T15:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.3
921766,RAYMOND ROAD K125,2024-01-28T15:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.06
921766,RAYMOND ROAD K125,2024-01-28T15:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.02
921766,RAYMOND ROAD K125,2024-01-28T15:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.35
921766,RAYMOND ROAD K125,2024-01-28T15:50:00.000+00:00,feeder,02,L2 Active Power,kW,-0.16
921766,RAYMOND ROAD K125,2024-01-28T15:50:00.000+00:00,feeder,02,L1 Active Power,kW,0.16
921766,RAYMOND ROAD K125,2024-01-28T15:50:00.000+00:00,feeder,02,N Current (RMS),A,17.6
921766,RAYMOND ROAD K125,2024-01-28T15:50:00.000+00:00,feeder,02,L3 Current (RMS),A,2.6
921766,RAYMOND ROAD K125,2024-01-28T15:50:00.000+00:00,feeder,02,L2 Current (RMS),A,2.2
921766,RAYMOND ROAD K125,2024-01-28T15:50:00.000+00:00,feeder,02,L1 Current (RMS),A,3.1
921766,RAYMOND ROAD K125,2024-01-28T15:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.05
921766,RAYMOND ROAD K125,2024-01-28T15:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.19
921766,RAYMOND ROAD K125,2024-01-28T15:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.03
921766,RAYMOND ROAD K125,2024-01-28T15:50:00.000+00:00,feeder,01,L3 Active Power,kW,-0.01
921766,RAYMOND ROAD K125,2024-01-28T15:50:00.000+00:00,feeder,01,L2 Active Power,kW,0.23
921766,RAYMOND ROAD K125,2024-01-28T15:50:00.000+00:00,feeder,01,L1 Active Power,kW,0.01
921766,RAYMOND ROAD K125,2024-01-28T15:50:00.000+00:00,feeder,01,N Current (RMS),A,12.8
921766,RAYMOND ROAD K125,2024-01-28T15:50:00.000+00:00,feeder,01,L3 Current (RMS),A,5.3
921766,RAYMOND ROAD K125,2024-01-28T15:50:00.000+00:00,feeder,01,L2 Current (RMS),A,10.5
921766,RAYMOND ROAD K125,2024-01-28T15:50:00.000+00:00,feeder,01,L1 Current (RMS),A,15.5
921766,RAYMOND ROAD K125,2024-01-28T15:50:00.000+00:00,transformer,,Temperature,C,25.4
921766,RAYMOND ROAD K125,2024-01-28T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
921766,RAYMOND ROAD K125,2024-01-28T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
921766,RAYMOND ROAD K125,2024-01-28T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
921766,RAYMOND ROAD K125,2024-01-28T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.55
921766,RAYMOND ROAD K125,2024-01-28T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
921766,RAYMOND ROAD K125,2024-01-28T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.13
921766,RAYMOND ROAD K125,2024-01-28T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.48
921766,RAYMOND ROAD K125,2024-01-28T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.45
921766,RAYMOND ROAD K125,2024-01-28T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
921766,RAYMOND ROAD K125,2024-01-28T15:50:00.000+00:00,busbar,,L3 Active Power,kW,113.98
921766,RAYMOND ROAD K125,2024-01-28T15:50:00.000+00:00,busbar,,L2 Active Power,kW,147.96
921766,RAYMOND ROAD K125,2024-01-28T15:50:00.000+00:00,busbar,,L1 Active Power,kW,147.96
921766,RAYMOND ROAD K125,2024-01-28T15:50:00.000+00:00,busbar,,N Current (RMS),A,177.2
921766,RAYMOND ROAD K125,2024-01-28T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,471.3
921766,RAYMOND ROAD K125,2024-01-28T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,613.6
921766,RAYMOND ROAD K125,2024-01-28T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,615.8
921766,RAYMOND ROAD K125,2024-01-28T15:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.2
921766,RAYMOND ROAD K125,2024-01-28T15:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,3.81
921766,RAYMOND ROAD K125,2024-01-28T15:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.11
921766,RAYMOND ROAD K125,2024-01-28T15:40:00.000+00:00,feeder,05,L3 Active Power,kW,34.18
921766,RAYMOND ROAD K125,2024-01-28T15:40:00.000+00:00,feeder,05,L2 Active Power,kW,61.56
921766,RAYMOND ROAD K125,2024-01-28T15:40:00.000+00:00,feeder,05,L1 Active Power,kW,42.82
921766,RAYMOND ROAD K125,2024-01-28T15:40:00.000+00:00,feeder,05,N Current (RMS),A,97.8
921766,RAYMOND ROAD K125,2024-01-28T15:40:00.000+00:00,feeder,05,L3 Current (RMS),A,141.3
921766,RAYMOND ROAD K125,2024-01-28T15:40:00.000+00:00,feeder,05,L2 Current (RMS),A,255.6
921766,RAYMOND ROAD K125,2024-01-28T15:40:00.000+00:00,feeder,05,L1 Current (RMS),A,178.7
921766,RAYMOND ROAD K125,2024-01-28T15:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.69
921766,RAYMOND ROAD K125,2024-01-28T15:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,2.34
921766,RAYMOND ROAD K125,2024-01-28T15:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.08
921766,RAYMOND ROAD K125,2024-01-28T15:40:00.000+00:00,feeder,04,L3 Active Power,kW,41.91
921766,RAYMOND ROAD K125,2024-01-28T15:40:00.000+00:00,feeder,04,L2 Active Power,kW,51.2
921766,RAYMOND ROAD K125,2024-01-28T15:40:00.000+00:00,feeder,04,L1 Active Power,kW,66.82
921766,RAYMOND ROAD K125,2024-01-28T15:40:00.000+00:00,feeder,04,N Current (RMS),A,76.6
921766,RAYMOND ROAD K125,2024-01-28T15:40:00.000+00:00,feeder,04,L3 Current (RMS),A,174.5
921766,RAYMOND ROAD K125,2024-01-28T15:40:00.000+00:00,feeder,04,L2 Current (RMS),A,213.3
921766,RAYMOND ROAD K125,2024-01-28T15:40:00.000+00:00,feeder,04,L1 Current (RMS),A,277.9
921766,RAYMOND ROAD K125,2024-01-28T15:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.98
921766,RAYMOND ROAD K125,2024-01-28T15:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.8
921766,RAYMOND ROAD K125,2024-01-28T15:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.92
921766,RAYMOND ROAD K125,2024-01-28T15:40:00.000+00:00,feeder,03,L3 Active Power,kW,40.49
921766,RAYMOND ROAD K125,2024-01-28T15:40:00.000+00:00,feeder,03,L2 Active Power,kW,34.09
921766,RAYMOND ROAD K125,2024-01-28T15:40:00.000+00:00,feeder,03,L1 Active Power,kW,36.13
921766,RAYMOND ROAD K125,2024-01-28T15:40:00.000+00:00,feeder,03,N Current (RMS),A,41.4
921766,RAYMOND ROAD K125,2024-01-28T15:40:00.000+00:00,feeder,03,L3 Current (RMS),A,167.6
921766,RAYMOND ROAD K125,2024-01-28T15:40:00.000+00:00,feeder,03,L2 Current (RMS),A,142.6
921766,RAYMOND ROAD K125,2024-01-28T15:40:00.000+00:00,feeder,03,L1 Current (RMS),A,152.8
921766,RAYMOND ROAD K125,2024-01-28T15:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.19
921766,RAYMOND ROAD K125,2024-01-28T15:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.02
921766,RAYMOND ROAD K125,2024-01-28T15:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.02
921766,RAYMOND ROAD K125,2024-01-28T15:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.55
921766,RAYMOND ROAD K125,2024-01-28T15:40:00.000+00:00,feeder,02,L2 Active Power,kW,-0.15
921766,RAYMOND ROAD K125,2024-01-28T15:40:00.000+00:00,feeder,02,L1 Active Power,kW,0.15
921766,RAYMOND ROAD K125,2024-01-28T15:40:00.000+00:00,feeder,02,N Current (RMS),A,12.7
921766,RAYMOND ROAD K125,2024-01-28T15:40:00.000+00:00,feeder,02,L3 Current (RMS),A,3.1
921766,RAYMOND ROAD K125,2024-01-28T15:40:00.000+00:00,feeder,02,L2 Current (RMS),A,2.4
921766,RAYMOND ROAD K125,2024-01-28T15:40:00.000+00:00,feeder,02,L1 Current (RMS),A,3.5
921766,RAYMOND ROAD K125,2024-01-28T15:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.04
921766,RAYMOND ROAD K125,2024-01-28T15:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.01
921766,RAYMOND ROAD K125,2024-01-28T15:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.06
921766,RAYMOND ROAD K125,2024-01-28T15:40:00.000+00:00,feeder,01,L3 Active Power,kW,0.01
921766,RAYMOND ROAD K125,2024-01-28T15:40:00.000+00:00,feeder,01,L2 Active Power,kW,0.22
921766,RAYMOND ROAD K125,2024-01-28T15:40:00.000+00:00,feeder,01,L1 Active Power,kW,-0.03
921766,RAYMOND ROAD K125,2024-01-28T15:40:00.000+00:00,feeder,01,N Current (RMS),A,10.0
921766,RAYMOND ROAD K125,2024-01-28T15:40:00.000+00:00,feeder,01,L3 Current (RMS),A,6.0
921766,RAYMOND ROAD K125,2024-01-28T15:40:00.000+00:00,feeder,01,L2 Current (RMS),A,11.8
921766,RAYMOND ROAD K125,2024-01-28T15:40:00.000+00:00,feeder,01,L1 Current (RMS),A,17.5
921766,RAYMOND ROAD K125,2024-01-28T15:40:00.000+00:00,transformer,,Temperature,C,30.5
921766,RAYMOND ROAD K125,2024-01-28T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
921766,RAYMOND ROAD K125,2024-01-28T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.61
921766,RAYMOND ROAD K125,2024-01-28T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
921766,RAYMOND ROAD K125,2024-01-28T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.25
921766,RAYMOND ROAD K125,2024-01-28T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
921766,RAYMOND ROAD K125,2024-01-28T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.68
921766,RAYMOND ROAD K125,2024-01-28T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.71
921766,RAYMOND ROAD K125,2024-01-28T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.39
921766,RAYMOND ROAD K125,2024-01-28T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
921766,RAYMOND ROAD K125,2024-01-28T15:40:00.000+00:00,busbar,,L3 Active Power,kW,117.13
921766,RAYMOND ROAD K125,2024-01-28T15:40:00.000+00:00,busbar,,L2 Active Power,kW,146.92
921766,RAYMOND ROAD K125,2024-01-28T15:40:00.000+00:00,busbar,,L1 Active Power,kW,145.89
921766,RAYMOND ROAD K125,2024-01-28T15:40:00.000+00:00,busbar,,N Current (RMS),A,161.8
921766,RAYMOND ROAD K125,2024-01-28T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,484.7
921766,RAYMOND ROAD K125,2024-01-28T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,609.7
921766,RAYMOND ROAD K125,2024-01-28T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,608.0
921766,RAYMOND ROAD K125,2024-01-28T15:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.86
921766,RAYMOND ROAD K125,2024-01-28T15:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,3.33
921766,RAYMOND ROAD K125,2024-01-28T15:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.21
921766,RAYMOND ROAD K125,2024-01-28T15:30:00.000+00:00,feeder,05,L3 Active Power,kW,27.1
921766,RAYMOND ROAD K125,2024-01-28T15:30:00.000+00:00,feeder,05,L2 Active Power,kW,60.1
921766,RAYMOND ROAD K125,2024-01-28T15:30:00.000+00:00,feeder,05,L1 Active Power,kW,41.31
921766,RAYMOND ROAD K125,2024-01-28T15:30:00.000+00:00,feeder,05,N Current (RMS),A,110.3
921766,RAYMOND ROAD K125,2024-01-28T15:30:00.000+00:00,feeder,05,L3 Current (RMS),A,113.3
921766,RAYMOND ROAD K125,2024-01-28T15:30:00.000+00:00,feeder,05,L2 Current (RMS),A,249.8
921766,RAYMOND ROAD K125,2024-01-28T15:30:00.000+00:00,feeder,05,L1 Current (RMS),A,172.8
921766,RAYMOND ROAD K125,2024-01-28T15:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.11
921766,RAYMOND ROAD K125,2024-01-28T15:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,2.88
921766,RAYMOND ROAD K125,2024-01-28T15:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.22
921766,RAYMOND ROAD K125,2024-01-28T15:30:00.000+00:00,feeder,04,L3 Active Power,kW,39.62
921766,RAYMOND ROAD K125,2024-01-28T15:30:00.000+00:00,feeder,04,L2 Active Power,kW,47.69
921766,RAYMOND ROAD K125,2024-01-28T15:30:00.000+00:00,feeder,04,L1 Active Power,kW,54.07
921766,RAYMOND ROAD K125,2024-01-28T15:30:00.000+00:00,feeder,04,N Current (RMS),A,54.7
921766,RAYMOND ROAD K125,2024-01-28T15:30:00.000+00:00,feeder,04,L3 Current (RMS),A,165.1
921766,RAYMOND ROAD K125,2024-01-28T15:30:00.000+00:00,feeder,04,L2 Current (RMS),A,199.5
921766,RAYMOND ROAD K125,2024-01-28T15:30:00.000+00:00,feeder,04,L1 Current (RMS),A,225.7
921766,RAYMOND ROAD K125,2024-01-28T15:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.13
921766,RAYMOND ROAD K125,2024-01-28T15:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.29
921766,RAYMOND ROAD K125,2024-01-28T15:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.75
921766,RAYMOND ROAD K125,2024-01-28T15:30:00.000+00:00,feeder,03,L3 Active Power,kW,41.13
921766,RAYMOND ROAD K125,2024-01-28T15:30:00.000+00:00,feeder,03,L2 Active Power,kW,30.0
921766,RAYMOND ROAD K125,2024-01-28T15:30:00.000+00:00,feeder,03,L1 Active Power,kW,38.15
921766,RAYMOND ROAD K125,2024-01-28T15:30:00.000+00:00,feeder,03,N Current (RMS),A,44.1
921766,RAYMOND ROAD K125,2024-01-28T15:30:00.000+00:00,feeder,03,L3 Current (RMS),A,170.9
921766,RAYMOND ROAD K125,2024-01-28T15:30:00.000+00:00,feeder,03,L2 Current (RMS),A,126.3
921766,RAYMOND ROAD K125,2024-01-28T15:30:00.000+00:00,feeder,03,L1 Current (RMS),A,161.5
921766,RAYMOND ROAD K125,2024-01-28T15:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.25
921766,RAYMOND ROAD K125,2024-01-28T15:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.04
921766,RAYMOND ROAD K125,2024-01-28T15:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.03
921766,RAYMOND ROAD K125,2024-01-28T15:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.61
921766,RAYMOND ROAD K125,2024-01-28T15:30:00.000+00:00,feeder,02,L2 Active Power,kW,-0.17
921766,RAYMOND ROAD K125,2024-01-28T15:30:00.000+00:00,feeder,02,L1 Active Power,kW,0.13
921766,RAYMOND ROAD K125,2024-01-28T15:30:00.000+00:00,feeder,02,N Current (RMS),A,19.0
921766,RAYMOND ROAD K125,2024-01-28T15:30:00.000+00:00,feeder,02,L3 Current (RMS),A,3.3
921766,RAYMOND ROAD K125,2024-01-28T15:30:00.000+00:00,feeder,02,L2 Current (RMS),A,2.2
921766,RAYMOND ROAD K125,2024-01-28T15:30:00.000+00:00,feeder,02,L1 Current (RMS),A,3.2
921766,RAYMOND ROAD K125,2024-01-28T15:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.04
921766,RAYMOND ROAD K125,2024-01-28T15:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
921766,RAYMOND ROAD K125,2024-01-28T15:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.08
921766,RAYMOND ROAD K125,2024-01-28T15:30:00.000+00:00,feeder,01,L3 Active Power,kW,0.01
921766,RAYMOND ROAD K125,2024-01-28T15:30:00.000+00:00,feeder,01,L2 Active Power,kW,0.33
921766,RAYMOND ROAD K125,2024-01-28T15:30:00.000+00:00,feeder,01,L1 Active Power,kW,-0.01
921766,RAYMOND ROAD K125,2024-01-28T15:30:00.000+00:00,feeder,01,N Current (RMS),A,14.0
921766,RAYMOND ROAD K125,2024-01-28T15:30:00.000+00:00,feeder,01,L3 Current (RMS),A,5.4
921766,RAYMOND ROAD K125,2024-01-28T15:30:00.000+00:00,feeder,01,L2 Current (RMS),A,10.7
921766,RAYMOND ROAD K125,2024-01-28T15:30:00.000+00:00,feeder,01,L1 Current (RMS),A,15.8
921766,RAYMOND ROAD K125,2024-01-28T15:30:00.000+00:00,transformer,,Temperature,C,30.4
921766,RAYMOND ROAD K125,2024-01-28T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
921766,RAYMOND ROAD K125,2024-01-28T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
921766,RAYMOND ROAD K125,2024-01-28T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
921766,RAYMOND ROAD K125,2024-01-28T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.68
921766,RAYMOND ROAD K125,2024-01-28T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
921766,RAYMOND ROAD K125,2024-01-28T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.45
921766,RAYMOND ROAD K125,2024-01-28T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.67
921766,RAYMOND ROAD K125,2024-01-28T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.97
921766,RAYMOND ROAD K125,2024-01-28T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.23
921766,RAYMOND ROAD K125,2024-01-28T15:30:00.000+00:00,busbar,,L3 Active Power,kW,108.47
921766,RAYMOND ROAD K125,2024-01-28T15:30:00.000+00:00,busbar,,L2 Active Power,kW,137.96
921766,RAYMOND ROAD K125,2024-01-28T15:30:00.000+00:00,busbar,,L1 Active Power,kW,133.66
921766,RAYMOND ROAD K125,2024-01-28T15:30:00.000+00:00,busbar,,N Current (RMS),A,156.4
921766,RAYMOND ROAD K125,2024-01-28T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,450.5
921766,RAYMOND ROAD K125,2024-01-28T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,573.8
921766,RAYMOND ROAD K125,2024-01-28T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,558.1
921766,RAYMOND ROAD K125,2024-01-28T15:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.33
921766,RAYMOND ROAD K125,2024-01-28T15:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,3.74
921766,RAYMOND ROAD K125,2024-01-28T15:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.91
921766,RAYMOND ROAD K125,2024-01-28T15:20:00.000+00:00,feeder,05,L3 Active Power,kW,24.84
921766,RAYMOND ROAD K125,2024-01-28T15:20:00.000+00:00,feeder,05,L2 Active Power,kW,65.27
921766,RAYMOND ROAD K125,2024-01-28T15:20:00.000+00:00,feeder,05,L1 Active Power,kW,43.42
921766,RAYMOND ROAD K125,2024-01-28T15:20:00.000+00:00,feeder,05,N Current (RMS),A,129.4
921766,RAYMOND ROAD K125,2024-01-28T15:20:00.000+00:00,feeder,05,L3 Current (RMS),A,103.8
921766,RAYMOND ROAD K125,2024-01-28T15:20:00.000+00:00,feeder,05,L2 Current (RMS),A,270.6
921766,RAYMOND ROAD K125,2024-01-28T15:20:00.000+00:00,feeder,05,L1 Current (RMS),A,180.8
921766,RAYMOND ROAD K125,2024-01-28T15:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.08
921766,RAYMOND ROAD K125,2024-01-28T15:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.39
921766,RAYMOND ROAD K125,2024-01-28T15:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.43
921766,RAYMOND ROAD K125,2024-01-28T15:20:00.000+00:00,feeder,04,L3 Active Power,kW,38.33
921766,RAYMOND ROAD K125,2024-01-28T15:20:00.000+00:00,feeder,04,L2 Active Power,kW,43.24
921766,RAYMOND ROAD K125,2024-01-28T15:20:00.000+00:00,feeder,04,L1 Active Power,kW,53.11
921766,RAYMOND ROAD K125,2024-01-28T15:20:00.000+00:00,feeder,04,N Current (RMS),A,48.5
921766,RAYMOND ROAD K125,2024-01-28T15:20:00.000+00:00,feeder,04,L3 Current (RMS),A,159.6
921766,RAYMOND ROAD K125,2024-01-28T15:20:00.000+00:00,feeder,04,L2 Current (RMS),A,179.6
921766,RAYMOND ROAD K125,2024-01-28T15:20:00.000+00:00,feeder,04,L1 Current (RMS),A,220.3
921766,RAYMOND ROAD K125,2024-01-28T15:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.04
921766,RAYMOND ROAD K125,2024-01-28T15:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.61
921766,RAYMOND ROAD K125,2024-01-28T15:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.62
921766,RAYMOND ROAD K125,2024-01-28T15:20:00.000+00:00,feeder,03,L3 Active Power,kW,42.06
921766,RAYMOND ROAD K125,2024-01-28T15:20:00.000+00:00,feeder,03,L2 Active Power,kW,31.78
921766,RAYMOND ROAD K125,2024-01-28T15:20:00.000+00:00,feeder,03,L1 Active Power,kW,32.7
921766,RAYMOND ROAD K125,2024-01-28T15:20:00.000+00:00,feeder,03,N Current (RMS),A,56.1
921766,RAYMOND ROAD K125,2024-01-28T15:20:00.000+00:00,feeder,03,L3 Current (RMS),A,174.2
921766,RAYMOND ROAD K125,2024-01-28T15:20:00.000+00:00,feeder,03,L2 Current (RMS),A,133.3
921766,RAYMOND ROAD K125,2024-01-28T15:20:00.000+00:00,feeder,03,L1 Current (RMS),A,138.5
921766,RAYMOND ROAD K125,2024-01-28T15:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.18
921766,RAYMOND ROAD K125,2024-01-28T15:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.08
921766,RAYMOND ROAD K125,2024-01-28T15:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.02
921766,RAYMOND ROAD K125,2024-01-28T15:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.61
921766,RAYMOND ROAD K125,2024-01-28T15:20:00.000+00:00,feeder,02,L2 Active Power,kW,-0.13
921766,RAYMOND ROAD K125,2024-01-28T15:20:00.000+00:00,feeder,02,L1 Active Power,kW,0.1
921766,RAYMOND ROAD K125,2024-01-28T15:20:00.000+00:00,feeder,02,N Current (RMS),A,15.8
921766,RAYMOND ROAD K125,2024-01-28T15:20:00.000+00:00,feeder,02,L3 Current (RMS),A,3.2
921766,RAYMOND ROAD K125,2024-01-28T15:20:00.000+00:00,feeder,02,L2 Current (RMS),A,2.2
921766,RAYMOND ROAD K125,2024-01-28T15:20:00.000+00:00,feeder,02,L1 Current (RMS),A,3.2
921766,RAYMOND ROAD K125,2024-01-28T15:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.03
921766,RAYMOND ROAD K125,2024-01-28T15:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.01
921766,RAYMOND ROAD K125,2024-01-28T15:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.08
921766,RAYMOND ROAD K125,2024-01-28T15:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.02
921766,RAYMOND ROAD K125,2024-01-28T15:20:00.000+00:00,feeder,01,L2 Active Power,kW,0.29
921766,RAYMOND ROAD K125,2024-01-28T15:20:00.000+00:00,feeder,01,L1 Active Power,kW,-0.02
921766,RAYMOND ROAD K125,2024-01-28T15:20:00.000+00:00,feeder,01,N Current (RMS),A,11.8
921766,RAYMOND ROAD K125,2024-01-28T15:20:00.000+00:00,feeder,01,L3 Current (RMS),A,5.4
921766,RAYMOND ROAD K125,2024-01-28T15:20:00.000+00:00,feeder,01,L2 Current (RMS),A,10.8
921766,RAYMOND ROAD K125,2024-01-28T15:20:00.000+00:00,feeder,01,L1 Current (RMS),A,15.9
921766,RAYMOND ROAD K125,2024-01-28T15:20:00.000+00:00,transformer,,Temperature,C,26.9
921766,RAYMOND ROAD K125,2024-01-28T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
921766,RAYMOND ROAD K125,2024-01-28T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
921766,RAYMOND ROAD K125,2024-01-28T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
921766,RAYMOND ROAD K125,2024-01-28T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.61
921766,RAYMOND ROAD K125,2024-01-28T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
921766,RAYMOND ROAD K125,2024-01-28T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
921766,RAYMOND ROAD K125,2024-01-28T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
921766,RAYMOND ROAD K125,2024-01-28T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.61
921766,RAYMOND ROAD K125,2024-01-28T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.01
921766,RAYMOND ROAD K125,2024-01-28T15:20:00.000+00:00,busbar,,L3 Active Power,kW,105.85
921766,RAYMOND ROAD K125,2024-01-28T15:20:00.000+00:00,busbar,,L2 Active Power,kW,140.45
921766,RAYMOND ROAD K125,2024-01-28T15:20:00.000+00:00,busbar,,L1 Active Power,kW,129.32
921766,RAYMOND ROAD K125,2024-01-28T15:20:00.000+00:00,busbar,,N Current (RMS),A,162.0
921766,RAYMOND ROAD K125,2024-01-28T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,438.6
921766,RAYMOND ROAD K125,2024-01-28T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,582.1
921766,RAYMOND ROAD K125,2024-01-28T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,538.0
921766,RAYMOND ROAD K125,2024-01-28T15:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.62
921766,RAYMOND ROAD K125,2024-01-28T15:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,3.8
921766,RAYMOND ROAD K125,2024-01-28T15:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.55
921766,RAYMOND ROAD K125,2024-01-28T15:10:00.000+00:00,feeder,05,L3 Active Power,kW,21.85
921766,RAYMOND ROAD K125,2024-01-28T15:10:00.000+00:00,feeder,05,L2 Active Power,kW,67.83
921766,RAYMOND ROAD K125,2024-01-28T15:10:00.000+00:00,feeder,05,L1 Active Power,kW,45.49
921766,RAYMOND ROAD K125,2024-01-28T15:10:00.000+00:00,feeder,05,N Current (RMS),A,144.9
921766,RAYMOND ROAD K125,2024-01-28T15:10:00.000+00:00,feeder,05,L3 Current (RMS),A,91.0
921766,RAYMOND ROAD K125,2024-01-28T15:10:00.000+00:00,feeder,05,L2 Current (RMS),A,281.0
921766,RAYMOND ROAD K125,2024-01-28T15:10:00.000+00:00,feeder,05,L1 Current (RMS),A,189.2
921766,RAYMOND ROAD K125,2024-01-28T15:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.99
921766,RAYMOND ROAD K125,2024-01-28T15:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,3.21
921766,RAYMOND ROAD K125,2024-01-28T15:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.21
921766,RAYMOND ROAD K125,2024-01-28T15:10:00.000+00:00,feeder,04,L3 Active Power,kW,45.88
921766,RAYMOND ROAD K125,2024-01-28T15:10:00.000+00:00,feeder,04,L2 Active Power,kW,42.56
921766,RAYMOND ROAD K125,2024-01-28T15:10:00.000+00:00,feeder,04,L1 Active Power,kW,55.52
921766,RAYMOND ROAD K125,2024-01-28T15:10:00.000+00:00,feeder,04,N Current (RMS),A,46.3
921766,RAYMOND ROAD K125,2024-01-28T15:10:00.000+00:00,feeder,04,L3 Current (RMS),A,191.9
921766,RAYMOND ROAD K125,2024-01-28T15:10:00.000+00:00,feeder,04,L2 Current (RMS),A,177.6
921766,RAYMOND ROAD K125,2024-01-28T15:10:00.000+00:00,feeder,04,L1 Current (RMS),A,230.2
921766,RAYMOND ROAD K125,2024-01-28T15:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.92
921766,RAYMOND ROAD K125,2024-01-28T15:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.04
921766,RAYMOND ROAD K125,2024-01-28T15:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.54
921766,RAYMOND ROAD K125,2024-01-28T15:10:00.000+00:00,feeder,03,L3 Active Power,kW,38.02
921766,RAYMOND ROAD K125,2024-01-28T15:10:00.000+00:00,feeder,03,L2 Active Power,kW,38.49
921766,RAYMOND ROAD K125,2024-01-28T15:10:00.000+00:00,feeder,03,L1 Active Power,kW,41.51
921766,RAYMOND ROAD K125,2024-01-28T15:10:00.000+00:00,feeder,03,N Current (RMS),A,48.8
921766,RAYMOND ROAD K125,2024-01-28T15:10:00.000+00:00,feeder,03,L3 Current (RMS),A,157.3
921766,RAYMOND ROAD K125,2024-01-28T15:10:00.000+00:00,feeder,03,L2 Current (RMS),A,160.7
921766,RAYMOND ROAD K125,2024-01-28T15:10:00.000+00:00,feeder,03,L1 Current (RMS),A,175.1
921766,RAYMOND ROAD K125,2024-01-28T15:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.1
921766,RAYMOND ROAD K125,2024-01-28T15:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
921766,RAYMOND ROAD K125,2024-01-28T15:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.02
921766,RAYMOND ROAD K125,2024-01-28T15:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.45
921766,RAYMOND ROAD K125,2024-01-28T15:10:00.000+00:00,feeder,02,L2 Active Power,kW,-0.1
921766,RAYMOND ROAD K125,2024-01-28T15:10:00.000+00:00,feeder,02,L1 Active Power,kW,0.15
921766,RAYMOND ROAD K125,2024-01-28T15:10:00.000+00:00,feeder,02,N Current (RMS),A,7.9
921766,RAYMOND ROAD K125,2024-01-28T15:10:00.000+00:00,feeder,02,L3 Current (RMS),A,2.6
921766,RAYMOND ROAD K125,2024-01-28T15:10:00.000+00:00,feeder,02,L2 Current (RMS),A,2.1
921766,RAYMOND ROAD K125,2024-01-28T15:10:00.000+00:00,feeder,02,L1 Current (RMS),A,3.1
921766,RAYMOND ROAD K125,2024-01-28T15:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.03
921766,RAYMOND ROAD K125,2024-01-28T15:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.01
921766,RAYMOND ROAD K125,2024-01-28T15:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.04
921766,RAYMOND ROAD K125,2024-01-28T15:10:00.000+00:00,feeder,01,L3 Active Power,kW,0.0
921766,RAYMOND ROAD K125,2024-01-28T15:10:00.000+00:00,feeder,01,L2 Active Power,kW,0.12
921766,RAYMOND ROAD K125,2024-01-28T15:10:00.000+00:00,feeder,01,L1 Active Power,kW,-0.04
921766,RAYMOND ROAD K125,2024-01-28T15:10:00.000+00:00,feeder,01,N Current (RMS),A,6.9
921766,RAYMOND ROAD K125,2024-01-28T15:10:00.000+00:00,feeder,01,L3 Current (RMS),A,5.3
921766,RAYMOND ROAD K125,2024-01-28T15:10:00.000+00:00,feeder,01,L2 Current (RMS),A,10.5
921766,RAYMOND ROAD K125,2024-01-28T15:10:00.000+00:00,feeder,01,L1 Current (RMS),A,15.6
921766,RAYMOND ROAD K125,2024-01-28T15:10:00.000+00:00,transformer,,Temperature,C,30.2
921766,RAYMOND ROAD K125,2024-01-28T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
921766,RAYMOND ROAD K125,2024-01-28T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
921766,RAYMOND ROAD K125,2024-01-28T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
921766,RAYMOND ROAD K125,2024-01-28T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.96
921766,RAYMOND ROAD K125,2024-01-28T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
921766,RAYMOND ROAD K125,2024-01-28T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.54
921766,RAYMOND ROAD K125,2024-01-28T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
921766,RAYMOND ROAD K125,2024-01-28T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.96
921766,RAYMOND ROAD K125,2024-01-28T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.9
921766,RAYMOND ROAD K125,2024-01-28T15:10:00.000+00:00,busbar,,L3 Active Power,kW,106.18
921766,RAYMOND ROAD K125,2024-01-28T15:10:00.000+00:00,busbar,,L2 Active Power,kW,148.9
921766,RAYMOND ROAD K125,2024-01-28T15:10:00.000+00:00,busbar,,L1 Active Power,kW,142.63
921766,RAYMOND ROAD K125,2024-01-28T15:10:00.000+00:00,busbar,,N Current (RMS),A,189.4
921766,RAYMOND ROAD K125,2024-01-28T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,439.5
921766,RAYMOND ROAD K125,2024-01-28T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,617.0
921766,RAYMOND ROAD K125,2024-01-28T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,593.0
921766,RAYMOND ROAD K125,2024-01-28T15:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.19
921766,RAYMOND ROAD K125,2024-01-28T15:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,4.52
921766,RAYMOND ROAD K125,2024-01-28T15:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.59
921766,RAYMOND ROAD K125,2024-01-28T15:00:00.000+00:00,feeder,05,L3 Active Power,kW,25.0
921766,RAYMOND ROAD K125,2024-01-28T15:00:00.000+00:00,feeder,05,L2 Active Power,kW,71.87
921766,RAYMOND ROAD K125,2024-01-28T15:00:00.000+00:00,feeder,05,L1 Active Power,kW,46.01
921766,RAYMOND ROAD K125,2024-01-28T15:00:00.000+00:00,feeder,05,N Current (RMS),A,157.2
921766,RAYMOND ROAD K125,2024-01-28T15:00:00.000+00:00,feeder,05,L3 Current (RMS),A,103.9
921766,RAYMOND ROAD K125,2024-01-28T15:00:00.000+00:00,feeder,05,L2 Current (RMS),A,299.0
921766,RAYMOND ROAD K125,2024-01-28T15:00:00.000+00:00,feeder,05,L1 Current (RMS),A,192.2
921766,RAYMOND ROAD K125,2024-01-28T15:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.53
921766,RAYMOND ROAD K125,2024-01-28T15:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.98
921766,RAYMOND ROAD K125,2024-01-28T15:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.76
921766,RAYMOND ROAD K125,2024-01-28T15:00:00.000+00:00,feeder,04,L3 Active Power,kW,38.79
921766,RAYMOND ROAD K125,2024-01-28T15:00:00.000+00:00,feeder,04,L2 Active Power,kW,41.87
921766,RAYMOND ROAD K125,2024-01-28T15:00:00.000+00:00,feeder,04,L1 Active Power,kW,58.29
921766,RAYMOND ROAD K125,2024-01-28T15:00:00.000+00:00,feeder,04,N Current (RMS),A,61.1
921766,RAYMOND ROAD K125,2024-01-28T15:00:00.000+00:00,feeder,04,L3 Current (RMS),A,161.9
921766,RAYMOND ROAD K125,2024-01-28T15:00:00.000+00:00,feeder,04,L2 Current (RMS),A,174.4
921766,RAYMOND ROAD K125,2024-01-28T15:00:00.000+00:00,feeder,04,L1 Current (RMS),A,242.0
921766,RAYMOND ROAD K125,2024-01-28T15:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.13
921766,RAYMOND ROAD K125,2024-01-28T15:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.64
921766,RAYMOND ROAD K125,2024-01-28T15:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.12
921766,RAYMOND ROAD K125,2024-01-28T15:00:00.000+00:00,feeder,03,L3 Active Power,kW,28.21
921766,RAYMOND ROAD K125,2024-01-28T15:00:00.000+00:00,feeder,03,L2 Active Power,kW,33.93
921766,RAYMOND ROAD K125,2024-01-28T15:00:00.000+00:00,feeder,03,L1 Active Power,kW,41.95
921766,RAYMOND ROAD K125,2024-01-28T15:00:00.000+00:00,feeder,03,N Current (RMS),A,59.5
921766,RAYMOND ROAD K125,2024-01-28T15:00:00.000+00:00,feeder,03,L3 Current (RMS),A,117.6
921766,RAYMOND ROAD K125,2024-01-28T15:00:00.000+00:00,feeder,03,L2 Current (RMS),A,141.9
921766,RAYMOND ROAD K125,2024-01-28T15:00:00.000+00:00,feeder,03,L1 Current (RMS),A,177.1
921766,RAYMOND ROAD K125,2024-01-28T15:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.09
921766,RAYMOND ROAD K125,2024-01-28T15:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.11
921766,RAYMOND ROAD K125,2024-01-28T15:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.06
921766,RAYMOND ROAD K125,2024-01-28T15:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.16
921766,RAYMOND ROAD K125,2024-01-28T15:00:00.000+00:00,feeder,02,L2 Active Power,kW,-0.04
921766,RAYMOND ROAD K125,2024-01-28T15:00:00.000+00:00,feeder,02,L1 Active Power,kW,0.18
921766,RAYMOND ROAD K125,2024-01-28T15:00:00.000+00:00,feeder,02,N Current (RMS),A,9.7
921766,RAYMOND ROAD K125,2024-01-28T15:00:00.000+00:00,feeder,02,L3 Current (RMS),A,2.0
921766,RAYMOND ROAD K125,2024-01-28T15:00:00.000+00:00,feeder,02,L2 Current (RMS),A,2.2
921766,RAYMOND ROAD K125,2024-01-28T15:00:00.000+00:00,feeder,02,L1 Current (RMS),A,3.2
921766,RAYMOND ROAD K125,2024-01-28T15:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.04
921766,RAYMOND ROAD K125,2024-01-28T15:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.1
921766,RAYMOND ROAD K125,2024-01-28T15:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.01
921766,RAYMOND ROAD K125,2024-01-28T15:00:00.000+00:00,feeder,01,L3 Active Power,kW,-0.04
921766,RAYMOND ROAD K125,2024-01-28T15:00:00.000+00:00,feeder,01,L2 Active Power,kW,-0.02
921766,RAYMOND ROAD K125,2024-01-28T15:00:00.000+00:00,feeder,01,L1 Active Power,kW,-0.02
921766,RAYMOND ROAD K125,2024-01-28T15:00:00.000+00:00,feeder,01,N Current (RMS),A,9.6
921766,RAYMOND ROAD K125,2024-01-28T15:00:00.000+00:00,feeder,01,L3 Current (RMS),A,5.5
921766,RAYMOND ROAD K125,2024-01-28T15:00:00.000+00:00,feeder,01,L2 Current (RMS),A,10.8
921766,RAYMOND ROAD K125,2024-01-28T15:00:00.000+00:00,feeder,01,L1 Current (RMS),A,16.0
921766,RAYMOND ROAD K125,2024-01-28T15:00:00.000+00:00,transformer,,Temperature,C,29.3
921766,RAYMOND ROAD K125,2024-01-28T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
921766,RAYMOND ROAD K125,2024-01-28T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
921766,RAYMOND ROAD K125,2024-01-28T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
921766,RAYMOND ROAD K125,2024-01-28T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.11
921766,RAYMOND ROAD K125,2024-01-28T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
921766,RAYMOND ROAD K125,2024-01-28T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
921766,RAYMOND ROAD K125,2024-01-28T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
921766,RAYMOND ROAD K125,2024-01-28T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.85
921766,RAYMOND ROAD K125,2024-01-28T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
921766,RAYMOND ROAD K125,2024-01-28T15:00:00.000+00:00,busbar,,L3 Active Power,kW,92.12
921766,RAYMOND ROAD K125,2024-01-28T15:00:00.000+00:00,busbar,,L2 Active Power,kW,147.61
921766,RAYMOND ROAD K125,2024-01-28T15:00:00.000+00:00,busbar,,L1 Active Power,kW,146.4
921766,RAYMOND ROAD K125,2024-01-28T15:00:00.000+00:00,busbar,,N Current (RMS),A,253.1
921766,RAYMOND ROAD K125,2024-01-28T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,382.2
921766,RAYMOND ROAD K125,2024-01-28T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,612.8
921766,RAYMOND ROAD K125,2024-01-28T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,609.4
921766,RAYMOND ROAD K125,2024-01-28T14:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.11
921766,RAYMOND ROAD K125,2024-01-28T14:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,3.4
921766,RAYMOND ROAD K125,2024-01-28T14:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.09
921766,RAYMOND ROAD K125,2024-01-28T14:50:00.000+00:00,feeder,05,L3 Active Power,kW,25.61
921766,RAYMOND ROAD K125,2024-01-28T14:50:00.000+00:00,feeder,05,L2 Active Power,kW,69.0
921766,RAYMOND ROAD K125,2024-01-28T14:50:00.000+00:00,feeder,05,L1 Active Power,kW,44.73
921766,RAYMOND ROAD K125,2024-01-28T14:50:00.000+00:00,feeder,05,N Current (RMS),A,146.4
921766,RAYMOND ROAD K125,2024-01-28T14:50:00.000+00:00,feeder,05,L3 Current (RMS),A,106.5
921766,RAYMOND ROAD K125,2024-01-28T14:50:00.000+00:00,feeder,05,L2 Current (RMS),A,286.0
921766,RAYMOND ROAD K125,2024-01-28T14:50:00.000+00:00,feeder,05,L1 Current (RMS),A,186.6
921766,RAYMOND ROAD K125,2024-01-28T14:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.56
921766,RAYMOND ROAD K125,2024-01-28T14:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.64
921766,RAYMOND ROAD K125,2024-01-28T14:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.11
921766,RAYMOND ROAD K125,2024-01-28T14:50:00.000+00:00,feeder,04,L3 Active Power,kW,35.51
921766,RAYMOND ROAD K125,2024-01-28T14:50:00.000+00:00,feeder,04,L2 Active Power,kW,44.54
921766,RAYMOND ROAD K125,2024-01-28T14:50:00.000+00:00,feeder,04,L1 Active Power,kW,57.49
921766,RAYMOND ROAD K125,2024-01-28T14:50:00.000+00:00,feeder,04,N Current (RMS),A,61.8
921766,RAYMOND ROAD K125,2024-01-28T14:50:00.000+00:00,feeder,04,L3 Current (RMS),A,147.4
921766,RAYMOND ROAD K125,2024-01-28T14:50:00.000+00:00,feeder,04,L2 Current (RMS),A,185.0
921766,RAYMOND ROAD K125,2024-01-28T14:50:00.000+00:00,feeder,04,L1 Current (RMS),A,238.4
921766,RAYMOND ROAD K125,2024-01-28T14:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.25
921766,RAYMOND ROAD K125,2024-01-28T14:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.15
921766,RAYMOND ROAD K125,2024-01-28T14:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.96
921766,RAYMOND ROAD K125,2024-01-28T14:50:00.000+00:00,feeder,03,L3 Active Power,kW,26.91
921766,RAYMOND ROAD K125,2024-01-28T14:50:00.000+00:00,feeder,03,L2 Active Power,kW,32.88
921766,RAYMOND ROAD K125,2024-01-28T14:50:00.000+00:00,feeder,03,L1 Active Power,kW,37.48
921766,RAYMOND ROAD K125,2024-01-28T14:50:00.000+00:00,feeder,03,N Current (RMS),A,53.1
921766,RAYMOND ROAD K125,2024-01-28T14:50:00.000+00:00,feeder,03,L3 Current (RMS),A,112.0
921766,RAYMOND ROAD K125,2024-01-28T14:50:00.000+00:00,feeder,03,L2 Current (RMS),A,137.1
921766,RAYMOND ROAD K125,2024-01-28T14:50:00.000+00:00,feeder,03,L1 Current (RMS),A,157.0
921766,RAYMOND ROAD K125,2024-01-28T14:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.08
921766,RAYMOND ROAD K125,2024-01-28T14:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.09
921766,RAYMOND ROAD K125,2024-01-28T14:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.06
921766,RAYMOND ROAD K125,2024-01-28T14:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.19
921766,RAYMOND ROAD K125,2024-01-28T14:50:00.000+00:00,feeder,02,L2 Active Power,kW,-0.03
921766,RAYMOND ROAD K125,2024-01-28T14:50:00.000+00:00,feeder,02,L1 Active Power,kW,0.16
921766,RAYMOND ROAD K125,2024-01-28T14:50:00.000+00:00,feeder,02,N Current (RMS),A,7.3
921766,RAYMOND ROAD K125,2024-01-28T14:50:00.000+00:00,feeder,02,L3 Current (RMS),A,1.8
921766,RAYMOND ROAD K125,2024-01-28T14:50:00.000+00:00,feeder,02,L2 Current (RMS),A,1.9
921766,RAYMOND ROAD K125,2024-01-28T14:50:00.000+00:00,feeder,02,L1 Current (RMS),A,2.7
921766,RAYMOND ROAD K125,2024-01-28T14:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.03
921766,RAYMOND ROAD K125,2024-01-28T14:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.06
921766,RAYMOND ROAD K125,2024-01-28T14:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.01
921766,RAYMOND ROAD K125,2024-01-28T14:50:00.000+00:00,feeder,01,L3 Active Power,kW,-0.03
921766,RAYMOND ROAD K125,2024-01-28T14:50:00.000+00:00,feeder,01,L2 Active Power,kW,0.04
921766,RAYMOND ROAD K125,2024-01-28T14:50:00.000+00:00,feeder,01,L1 Active Power,kW,-0.02
921766,RAYMOND ROAD K125,2024-01-28T14:50:00.000+00:00,feeder,01,N Current (RMS),A,6.9
921766,RAYMOND ROAD K125,2024-01-28T14:50:00.000+00:00,feeder,01,L3 Current (RMS),A,4.5
921766,RAYMOND ROAD K125,2024-01-28T14:50:00.000+00:00,feeder,01,L2 Current (RMS),A,9.0
921766,RAYMOND ROAD K125,2024-01-28T14:50:00.000+00:00,feeder,01,L1 Current (RMS),A,13.3
921766,RAYMOND ROAD K125,2024-01-28T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
921766,RAYMOND ROAD K125,2024-01-28T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
921766,RAYMOND ROAD K125,2024-01-28T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
921766,RAYMOND ROAD K125,2024-01-28T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.7
921766,RAYMOND ROAD K125,2024-01-28T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
921766,RAYMOND ROAD K125,2024-01-28T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.33
921766,RAYMOND ROAD K125,2024-01-28T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
921766,RAYMOND ROAD K125,2024-01-28T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.86
921766,RAYMOND ROAD K125,2024-01-28T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
921766,RAYMOND ROAD K125,2024-01-28T14:50:00.000+00:00,busbar,,L3 Active Power,kW,88.18
921766,RAYMOND ROAD K125,2024-01-28T14:50:00.000+00:00,busbar,,L2 Active Power,kW,146.42
921766,RAYMOND ROAD K125,2024-01-28T14:50:00.000+00:00,busbar,,L1 Active Power,kW,139.85
921766,RAYMOND ROAD K125,2024-01-28T14:50:00.000+00:00,busbar,,N Current (RMS),A,244.8
921766,RAYMOND ROAD K125,2024-01-28T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,365.4
921766,RAYMOND ROAD K125,2024-01-28T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,606.7
921766,RAYMOND ROAD K125,2024-01-28T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,581.3
921766,RAYMOND ROAD K125,2024-01-28T14:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.04
921766,RAYMOND ROAD K125,2024-01-28T14:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,5.23
921766,RAYMOND ROAD K125,2024-01-28T14:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.74
921766,RAYMOND ROAD K125,2024-01-28T14:40:00.000+00:00,feeder,05,L3 Active Power,kW,25.05
921766,RAYMOND ROAD K125,2024-01-28T14:40:00.000+00:00,feeder,05,L2 Active Power,kW,71.44
921766,RAYMOND ROAD K125,2024-01-28T14:40:00.000+00:00,feeder,05,L1 Active Power,kW,42.7
921766,RAYMOND ROAD K125,2024-01-28T14:40:00.000+00:00,feeder,05,N Current (RMS),A,154.3
921766,RAYMOND ROAD K125,2024-01-28T14:40:00.000+00:00,feeder,05,L3 Current (RMS),A,106.4
921766,RAYMOND ROAD K125,2024-01-28T14:40:00.000+00:00,feeder,05,L2 Current (RMS),A,296.8
921766,RAYMOND ROAD K125,2024-01-28T14:40:00.000+00:00,feeder,05,L1 Current (RMS),A,177.9
921766,RAYMOND ROAD K125,2024-01-28T14:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.03
921766,RAYMOND ROAD K125,2024-01-28T14:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.92
921766,RAYMOND ROAD K125,2024-01-28T14:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.92
921766,RAYMOND ROAD K125,2024-01-28T14:40:00.000+00:00,feeder,04,L3 Active Power,kW,34.37
921766,RAYMOND ROAD K125,2024-01-28T14:40:00.000+00:00,feeder,04,L2 Active Power,kW,48.87
921766,RAYMOND ROAD K125,2024-01-28T14:40:00.000+00:00,feeder,04,L1 Active Power,kW,58.37
921766,RAYMOND ROAD K125,2024-01-28T14:40:00.000+00:00,feeder,04,N Current (RMS),A,72.4
921766,RAYMOND ROAD K125,2024-01-28T14:40:00.000+00:00,feeder,04,L3 Current (RMS),A,143.8
921766,RAYMOND ROAD K125,2024-01-28T14:40:00.000+00:00,feeder,04,L2 Current (RMS),A,203.5
921766,RAYMOND ROAD K125,2024-01-28T14:40:00.000+00:00,feeder,04,L1 Current (RMS),A,242.3
921766,RAYMOND ROAD K125,2024-01-28T14:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.95
921766,RAYMOND ROAD K125,2024-01-28T14:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.24
921766,RAYMOND ROAD K125,2024-01-28T14:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.52
921766,RAYMOND ROAD K125,2024-01-28T14:40:00.000+00:00,feeder,03,L3 Active Power,kW,28.65
921766,RAYMOND ROAD K125,2024-01-28T14:40:00.000+00:00,feeder,03,L2 Active Power,kW,31.08
921766,RAYMOND ROAD K125,2024-01-28T14:40:00.000+00:00,feeder,03,L1 Active Power,kW,40.47
921766,RAYMOND ROAD K125,2024-01-28T14:40:00.000+00:00,feeder,03,N Current (RMS),A,47.0
921766,RAYMOND ROAD K125,2024-01-28T14:40:00.000+00:00,feeder,03,L3 Current (RMS),A,119.2
921766,RAYMOND ROAD K125,2024-01-28T14:40:00.000+00:00,feeder,03,L2 Current (RMS),A,129.9
921766,RAYMOND ROAD K125,2024-01-28T14:40:00.000+00:00,feeder,03,L1 Current (RMS),A,169.5
921766,RAYMOND ROAD K125,2024-01-28T14:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.11
921766,RAYMOND ROAD K125,2024-01-28T14:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.11
921766,RAYMOND ROAD K125,2024-01-28T14:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.06
921766,RAYMOND ROAD K125,2024-01-28T14:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.13
921766,RAYMOND ROAD K125,2024-01-28T14:40:00.000+00:00,feeder,02,L2 Active Power,kW,-0.04
921766,RAYMOND ROAD K125,2024-01-28T14:40:00.000+00:00,feeder,02,L1 Active Power,kW,0.16
921766,RAYMOND ROAD K125,2024-01-28T14:40:00.000+00:00,feeder,02,N Current (RMS),A,10.5
921766,RAYMOND ROAD K125,2024-01-28T14:40:00.000+00:00,feeder,02,L3 Current (RMS),A,1.4
921766,RAYMOND ROAD K125,2024-01-28T14:40:00.000+00:00,feeder,02,L2 Current (RMS),A,1.4
921766,RAYMOND ROAD K125,2024-01-28T14:40:00.000+00:00,feeder,02,L1 Current (RMS),A,2.0
921766,RAYMOND ROAD K125,2024-01-28T14:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.03
921766,RAYMOND ROAD K125,2024-01-28T14:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.14
921766,RAYMOND ROAD K125,2024-01-28T14:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.03
921766,RAYMOND ROAD K125,2024-01-28T14:40:00.000+00:00,feeder,01,L3 Active Power,kW,-0.04
921766,RAYMOND ROAD K125,2024-01-28T14:40:00.000+00:00,feeder,01,L2 Active Power,kW,-0.02
921766,RAYMOND ROAD K125,2024-01-28T14:40:00.000+00:00,feeder,01,L1 Active Power,kW,-0.01
921766,RAYMOND ROAD K125,2024-01-28T14:40:00.000+00:00,feeder,01,N Current (RMS),A,9.5
