Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921766,RAYMOND ROAD K125,2024-01-28T14:40:00.000+00:00,feeder,01,L3 Current (RMS),A,3.1
921766,RAYMOND ROAD K125,2024-01-28T14:40:00.000+00:00,feeder,01,L2 Current (RMS),A,6.2
921766,RAYMOND ROAD K125,2024-01-28T14:40:00.000+00:00,feeder,01,L1 Current (RMS),A,9.1
921766,RAYMOND ROAD K125,2024-01-28T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
921766,RAYMOND ROAD K125,2024-01-28T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.24
921766,RAYMOND ROAD K125,2024-01-28T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
921766,RAYMOND ROAD K125,2024-01-28T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.53
921766,RAYMOND ROAD K125,2024-01-28T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
921766,RAYMOND ROAD K125,2024-01-28T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.39
921766,RAYMOND ROAD K125,2024-01-28T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
921766,RAYMOND ROAD K125,2024-01-28T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.94
921766,RAYMOND ROAD K125,2024-01-28T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.09
921766,RAYMOND ROAD K125,2024-01-28T14:40:00.000+00:00,busbar,,L3 Active Power,kW,88.17
921766,RAYMOND ROAD K125,2024-01-28T14:40:00.000+00:00,busbar,,L2 Active Power,kW,151.33
921766,RAYMOND ROAD K125,2024-01-28T14:40:00.000+00:00,busbar,,L1 Active Power,kW,141.7
921766,RAYMOND ROAD K125,2024-01-28T14:40:00.000+00:00,busbar,,N Current (RMS),A,252.1
921766,RAYMOND ROAD K125,2024-01-28T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,366.6
921766,RAYMOND ROAD K125,2024-01-28T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,627.9
921766,RAYMOND ROAD K125,2024-01-28T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,589.0
921766,RAYMOND ROAD K125,2024-01-28T14:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.88
921766,RAYMOND ROAD K125,2024-01-28T14:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,2.75
921766,RAYMOND ROAD K125,2024-01-28T14:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.25
921766,RAYMOND ROAD K125,2024-01-28T14:30:00.000+00:00,feeder,05,L3 Active Power,kW,25.7
921766,RAYMOND ROAD K125,2024-01-28T14:30:00.000+00:00,feeder,05,L2 Active Power,kW,66.72
921766,RAYMOND ROAD K125,2024-01-28T14:30:00.000+00:00,feeder,05,L1 Active Power,kW,38.66
921766,RAYMOND ROAD K125,2024-01-28T14:30:00.000+00:00,feeder,05,N Current (RMS),A,136.5
921766,RAYMOND ROAD K125,2024-01-28T14:30:00.000+00:00,feeder,05,L3 Current (RMS),A,107.0
921766,RAYMOND ROAD K125,2024-01-28T14:30:00.000+00:00,feeder,05,L2 Current (RMS),A,276.3
921766,RAYMOND ROAD K125,2024-01-28T14:30:00.000+00:00,feeder,05,L1 Current (RMS),A,161.4
921766,RAYMOND ROAD K125,2024-01-28T14:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.71
921766,RAYMOND ROAD K125,2024-01-28T14:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.52
921766,RAYMOND ROAD K125,2024-01-28T14:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.01
921766,RAYMOND ROAD K125,2024-01-28T14:30:00.000+00:00,feeder,04,L3 Active Power,kW,42.32
921766,RAYMOND ROAD K125,2024-01-28T14:30:00.000+00:00,feeder,04,L2 Active Power,kW,45.2
921766,RAYMOND ROAD K125,2024-01-28T14:30:00.000+00:00,feeder,04,L1 Active Power,kW,65.65
921766,RAYMOND ROAD K125,2024-01-28T14:30:00.000+00:00,feeder,04,N Current (RMS),A,74.0
921766,RAYMOND ROAD K125,2024-01-28T14:30:00.000+00:00,feeder,04,L3 Current (RMS),A,177.8
921766,RAYMOND ROAD K125,2024-01-28T14:30:00.000+00:00,feeder,04,L2 Current (RMS),A,188.4
921766,RAYMOND ROAD K125,2024-01-28T14:30:00.000+00:00,feeder,04,L1 Current (RMS),A,272.4
921766,RAYMOND ROAD K125,2024-01-28T14:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.27
921766,RAYMOND ROAD K125,2024-01-28T14:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.94
921766,RAYMOND ROAD K125,2024-01-28T14:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.14
921766,RAYMOND ROAD K125,2024-01-28T14:30:00.000+00:00,feeder,03,L3 Active Power,kW,31.23
921766,RAYMOND ROAD K125,2024-01-28T14:30:00.000+00:00,feeder,03,L2 Active Power,kW,29.66
921766,RAYMOND ROAD K125,2024-01-28T14:30:00.000+00:00,feeder,03,L1 Active Power,kW,38.36
921766,RAYMOND ROAD K125,2024-01-28T14:30:00.000+00:00,feeder,03,N Current (RMS),A,40.4
921766,RAYMOND ROAD K125,2024-01-28T14:30:00.000+00:00,feeder,03,L3 Current (RMS),A,129.8
921766,RAYMOND ROAD K125,2024-01-28T14:30:00.000+00:00,feeder,03,L2 Current (RMS),A,124.1
921766,RAYMOND ROAD K125,2024-01-28T14:30:00.000+00:00,feeder,03,L1 Current (RMS),A,160.4
921766,RAYMOND ROAD K125,2024-01-28T14:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.22
921766,RAYMOND ROAD K125,2024-01-28T14:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.09
921766,RAYMOND ROAD K125,2024-01-28T14:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.02
921766,RAYMOND ROAD K125,2024-01-28T14:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.18
921766,RAYMOND ROAD K125,2024-01-28T14:30:00.000+00:00,feeder,02,L2 Active Power,kW,-0.1
921766,RAYMOND ROAD K125,2024-01-28T14:30:00.000+00:00,feeder,02,L1 Active Power,kW,0.15
921766,RAYMOND ROAD K125,2024-01-28T14:30:00.000+00:00,feeder,02,N Current (RMS),A,15.7
921766,RAYMOND ROAD K125,2024-01-28T14:30:00.000+00:00,feeder,02,L3 Current (RMS),A,2.2
921766,RAYMOND ROAD K125,2024-01-28T14:30:00.000+00:00,feeder,02,L2 Current (RMS),A,2.2
921766,RAYMOND ROAD K125,2024-01-28T14:30:00.000+00:00,feeder,02,L1 Current (RMS),A,3.2
921766,RAYMOND ROAD K125,2024-01-28T14:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.05
921766,RAYMOND ROAD K125,2024-01-28T14:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.25
921766,RAYMOND ROAD K125,2024-01-28T14:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.01
921766,RAYMOND ROAD K125,2024-01-28T14:30:00.000+00:00,feeder,01,L3 Active Power,kW,-0.02
921766,RAYMOND ROAD K125,2024-01-28T14:30:00.000+00:00,feeder,01,L2 Active Power,kW,0.05
921766,RAYMOND ROAD K125,2024-01-28T14:30:00.000+00:00,feeder,01,L1 Active Power,kW,0.01
921766,RAYMOND ROAD K125,2024-01-28T14:30:00.000+00:00,feeder,01,N Current (RMS),A,13.2
921766,RAYMOND ROAD K125,2024-01-28T14:30:00.000+00:00,feeder,01,L3 Current (RMS),A,5.4
921766,RAYMOND ROAD K125,2024-01-28T14:30:00.000+00:00,feeder,01,L2 Current (RMS),A,10.8
921766,RAYMOND ROAD K125,2024-01-28T14:30:00.000+00:00,feeder,01,L1 Current (RMS),A,16.0
921766,RAYMOND ROAD K125,2024-01-28T14:30:00.000+00:00,transformer,,Temperature,C,29.9
921766,RAYMOND ROAD K125,2024-01-28T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
921766,RAYMOND ROAD K125,2024-01-28T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
921766,RAYMOND ROAD K125,2024-01-28T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
921766,RAYMOND ROAD K125,2024-01-28T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.91
921766,RAYMOND ROAD K125,2024-01-28T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
921766,RAYMOND ROAD K125,2024-01-28T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.4
921766,RAYMOND ROAD K125,2024-01-28T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
921766,RAYMOND ROAD K125,2024-01-28T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.5
921766,RAYMOND ROAD K125,2024-01-28T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.37
921766,RAYMOND ROAD K125,2024-01-28T14:30:00.000+00:00,busbar,,L3 Active Power,kW,99.41
921766,RAYMOND ROAD K125,2024-01-28T14:30:00.000+00:00,busbar,,L2 Active Power,kW,141.52
921766,RAYMOND ROAD K125,2024-01-28T14:30:00.000+00:00,busbar,,L1 Active Power,kW,142.83
921766,RAYMOND ROAD K125,2024-01-28T14:30:00.000+00:00,busbar,,N Current (RMS),A,200.2
921766,RAYMOND ROAD K125,2024-01-28T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,412.7
921766,RAYMOND ROAD K125,2024-01-28T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,586.6
921766,RAYMOND ROAD K125,2024-01-28T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,594.1
921766,RAYMOND ROAD K125,2024-01-28T14:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.14
921766,RAYMOND ROAD K125,2024-01-28T14:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.81
921766,RAYMOND ROAD K125,2024-01-28T14:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.31
921766,RAYMOND ROAD K125,2024-01-28T14:20:00.000+00:00,feeder,05,L3 Active Power,kW,25.15
921766,RAYMOND ROAD K125,2024-01-28T14:20:00.000+00:00,feeder,05,L2 Active Power,kW,59.73
921766,RAYMOND ROAD K125,2024-01-28T14:20:00.000+00:00,feeder,05,L1 Active Power,kW,38.7
921766,RAYMOND ROAD K125,2024-01-28T14:20:00.000+00:00,feeder,05,N Current (RMS),A,115.6
921766,RAYMOND ROAD K125,2024-01-28T14:20:00.000+00:00,feeder,05,L3 Current (RMS),A,104.8
921766,RAYMOND ROAD K125,2024-01-28T14:20:00.000+00:00,feeder,05,L2 Current (RMS),A,247.5
921766,RAYMOND ROAD K125,2024-01-28T14:20:00.000+00:00,feeder,05,L1 Current (RMS),A,161.8
921766,RAYMOND ROAD K125,2024-01-28T14:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.52
921766,RAYMOND ROAD K125,2024-01-28T14:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,2.95
921766,RAYMOND ROAD K125,2024-01-28T14:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.15
921766,RAYMOND ROAD K125,2024-01-28T14:20:00.000+00:00,feeder,04,L3 Active Power,kW,43.35
921766,RAYMOND ROAD K125,2024-01-28T14:20:00.000+00:00,feeder,04,L2 Active Power,kW,48.43
921766,RAYMOND ROAD K125,2024-01-28T14:20:00.000+00:00,feeder,04,L1 Active Power,kW,60.79
921766,RAYMOND ROAD K125,2024-01-28T14:20:00.000+00:00,feeder,04,N Current (RMS),A,57.5
921766,RAYMOND ROAD K125,2024-01-28T14:20:00.000+00:00,feeder,04,L3 Current (RMS),A,180.9
921766,RAYMOND ROAD K125,2024-01-28T14:20:00.000+00:00,feeder,04,L2 Current (RMS),A,201.5
921766,RAYMOND ROAD K125,2024-01-28T14:20:00.000+00:00,feeder,04,L1 Current (RMS),A,253.3
921766,RAYMOND ROAD K125,2024-01-28T14:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.04
921766,RAYMOND ROAD K125,2024-01-28T14:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.19
921766,RAYMOND ROAD K125,2024-01-28T14:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.55
921766,RAYMOND ROAD K125,2024-01-28T14:20:00.000+00:00,feeder,03,L3 Active Power,kW,36.76
921766,RAYMOND ROAD K125,2024-01-28T14:20:00.000+00:00,feeder,03,L2 Active Power,kW,29.73
921766,RAYMOND ROAD K125,2024-01-28T14:20:00.000+00:00,feeder,03,L1 Active Power,kW,36.79
921766,RAYMOND ROAD K125,2024-01-28T14:20:00.000+00:00,feeder,03,N Current (RMS),A,46.3
921766,RAYMOND ROAD K125,2024-01-28T14:20:00.000+00:00,feeder,03,L3 Current (RMS),A,152.5
921766,RAYMOND ROAD K125,2024-01-28T14:20:00.000+00:00,feeder,03,L2 Current (RMS),A,124.7
921766,RAYMOND ROAD K125,2024-01-28T14:20:00.000+00:00,feeder,03,L1 Current (RMS),A,154.4
921766,RAYMOND ROAD K125,2024-01-28T14:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.23
921766,RAYMOND ROAD K125,2024-01-28T14:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.03
921766,RAYMOND ROAD K125,2024-01-28T14:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
921766,RAYMOND ROAD K125,2024-01-28T14:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.34
921766,RAYMOND ROAD K125,2024-01-28T14:20:00.000+00:00,feeder,02,L2 Active Power,kW,-0.13
921766,RAYMOND ROAD K125,2024-01-28T14:20:00.000+00:00,feeder,02,L1 Active Power,kW,0.12
921766,RAYMOND ROAD K125,2024-01-28T14:20:00.000+00:00,feeder,02,N Current (RMS),A,14.7
921766,RAYMOND ROAD K125,2024-01-28T14:20:00.000+00:00,feeder,02,L3 Current (RMS),A,2.2
921766,RAYMOND ROAD K125,2024-01-28T14:20:00.000+00:00,feeder,02,L2 Current (RMS),A,1.8
921766,RAYMOND ROAD K125,2024-01-28T14:20:00.000+00:00,feeder,02,L1 Current (RMS),A,2.5
921766,RAYMOND ROAD K125,2024-01-28T14:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.04
921766,RAYMOND ROAD K125,2024-01-28T14:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.23
921766,RAYMOND ROAD K125,2024-01-28T14:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.02
921766,RAYMOND ROAD K125,2024-01-28T14:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.0
921766,RAYMOND ROAD K125,2024-01-28T14:20:00.000+00:00,feeder,01,L2 Active Power,kW,0.11
921766,RAYMOND ROAD K125,2024-01-28T14:20:00.000+00:00,feeder,01,L1 Active Power,kW,0.0
921766,RAYMOND ROAD K125,2024-01-28T14:20:00.000+00:00,feeder,01,N Current (RMS),A,11.7
921766,RAYMOND ROAD K125,2024-01-28T14:20:00.000+00:00,feeder,01,L3 Current (RMS),A,4.3
921766,RAYMOND ROAD K125,2024-01-28T14:20:00.000+00:00,feeder,01,L2 Current (RMS),A,8.6
921766,RAYMOND ROAD K125,2024-01-28T14:20:00.000+00:00,feeder,01,L1 Current (RMS),A,12.6
921766,RAYMOND ROAD K125,2024-01-28T14:20:00.000+00:00,transformer,,Temperature,C,28.9
921766,RAYMOND ROAD K125,2024-01-28T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
921766,RAYMOND ROAD K125,2024-01-28T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.05
921766,RAYMOND ROAD K125,2024-01-28T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
921766,RAYMOND ROAD K125,2024-01-28T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.99
921766,RAYMOND ROAD K125,2024-01-28T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
921766,RAYMOND ROAD K125,2024-01-28T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
921766,RAYMOND ROAD K125,2024-01-28T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
921766,RAYMOND ROAD K125,2024-01-28T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.77
921766,RAYMOND ROAD K125,2024-01-28T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.03
921766,RAYMOND ROAD K125,2024-01-28T14:20:00.000+00:00,busbar,,L3 Active Power,kW,105.59
921766,RAYMOND ROAD K125,2024-01-28T14:20:00.000+00:00,busbar,,L2 Active Power,kW,137.87
921766,RAYMOND ROAD K125,2024-01-28T14:20:00.000+00:00,busbar,,L1 Active Power,kW,136.42
921766,RAYMOND ROAD K125,2024-01-28T14:20:00.000+00:00,busbar,,N Current (RMS),A,166.0
921766,RAYMOND ROAD K125,2024-01-28T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,437.8
921766,RAYMOND ROAD K125,2024-01-28T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,571.7
921766,RAYMOND ROAD K125,2024-01-28T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,568.5
921766,RAYMOND ROAD K125,2024-01-28T14:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.88
921766,RAYMOND ROAD K125,2024-01-28T14:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.43
921766,RAYMOND ROAD K125,2024-01-28T14:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.45
921766,RAYMOND ROAD K125,2024-01-28T14:10:00.000+00:00,feeder,05,L3 Active Power,kW,29.08
921766,RAYMOND ROAD K125,2024-01-28T14:10:00.000+00:00,feeder,05,L2 Active Power,kW,63.45
921766,RAYMOND ROAD K125,2024-01-28T14:10:00.000+00:00,feeder,05,L1 Active Power,kW,34.4
921766,RAYMOND ROAD K125,2024-01-28T14:10:00.000+00:00,feeder,05,N Current (RMS),A,123.2
921766,RAYMOND ROAD K125,2024-01-28T14:10:00.000+00:00,feeder,05,L3 Current (RMS),A,120.6
921766,RAYMOND ROAD K125,2024-01-28T14:10:00.000+00:00,feeder,05,L2 Current (RMS),A,263.3
921766,RAYMOND ROAD K125,2024-01-28T14:10:00.000+00:00,feeder,05,L1 Current (RMS),A,144.4
921766,RAYMOND ROAD K125,2024-01-28T14:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.0
921766,RAYMOND ROAD K125,2024-01-28T14:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.1
921766,RAYMOND ROAD K125,2024-01-28T14:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.3
921766,RAYMOND ROAD K125,2024-01-28T14:10:00.000+00:00,feeder,04,L3 Active Power,kW,35.12
921766,RAYMOND ROAD K125,2024-01-28T14:10:00.000+00:00,feeder,04,L2 Active Power,kW,47.07
921766,RAYMOND ROAD K125,2024-01-28T14:10:00.000+00:00,feeder,04,L1 Active Power,kW,53.97
921766,RAYMOND ROAD K125,2024-01-28T14:10:00.000+00:00,feeder,04,N Current (RMS),A,65.1
921766,RAYMOND ROAD K125,2024-01-28T14:10:00.000+00:00,feeder,04,L3 Current (RMS),A,146.6
921766,RAYMOND ROAD K125,2024-01-28T14:10:00.000+00:00,feeder,04,L2 Current (RMS),A,196.5
921766,RAYMOND ROAD K125,2024-01-28T14:10:00.000+00:00,feeder,04,L1 Current (RMS),A,223.9
921766,RAYMOND ROAD K125,2024-01-28T14:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.39
921766,RAYMOND ROAD K125,2024-01-28T14:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.59
921766,RAYMOND ROAD K125,2024-01-28T14:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.15
921766,RAYMOND ROAD K125,2024-01-28T14:10:00.000+00:00,feeder,03,L3 Active Power,kW,45.61
921766,RAYMOND ROAD K125,2024-01-28T14:10:00.000+00:00,feeder,03,L2 Active Power,kW,32.75
921766,RAYMOND ROAD K125,2024-01-28T14:10:00.000+00:00,feeder,03,L1 Active Power,kW,39.41
921766,RAYMOND ROAD K125,2024-01-28T14:10:00.000+00:00,feeder,03,N Current (RMS),A,61.6
921766,RAYMOND ROAD K125,2024-01-28T14:10:00.000+00:00,feeder,03,L3 Current (RMS),A,188.7
921766,RAYMOND ROAD K125,2024-01-28T14:10:00.000+00:00,feeder,03,L2 Current (RMS),A,137.3
921766,RAYMOND ROAD K125,2024-01-28T14:10:00.000+00:00,feeder,03,L1 Current (RMS),A,166.2
921766,RAYMOND ROAD K125,2024-01-28T14:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.25
921766,RAYMOND ROAD K125,2024-01-28T14:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.03
921766,RAYMOND ROAD K125,2024-01-28T14:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
921766,RAYMOND ROAD K125,2024-01-28T14:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.48
921766,RAYMOND ROAD K125,2024-01-28T14:10:00.000+00:00,feeder,02,L2 Active Power,kW,-0.15
921766,RAYMOND ROAD K125,2024-01-28T14:10:00.000+00:00,feeder,02,L1 Active Power,kW,0.1
921766,RAYMOND ROAD K125,2024-01-28T14:10:00.000+00:00,feeder,02,N Current (RMS),A,16.6
921766,RAYMOND ROAD K125,2024-01-28T14:10:00.000+00:00,feeder,02,L3 Current (RMS),A,2.8
921766,RAYMOND ROAD K125,2024-01-28T14:10:00.000+00:00,feeder,02,L2 Current (RMS),A,1.9
921766,RAYMOND ROAD K125,2024-01-28T14:10:00.000+00:00,feeder,02,L1 Current (RMS),A,2.6
921766,RAYMOND ROAD K125,2024-01-28T14:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.04
921766,RAYMOND ROAD K125,2024-01-28T14:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.22
921766,RAYMOND ROAD K125,2024-01-28T14:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.03
921766,RAYMOND ROAD K125,2024-01-28T14:10:00.000+00:00,feeder,01,L3 Active Power,kW,0.01
921766,RAYMOND ROAD K125,2024-01-28T14:10:00.000+00:00,feeder,01,L2 Active Power,kW,0.18
921766,RAYMOND ROAD K125,2024-01-28T14:10:00.000+00:00,feeder,01,L1 Active Power,kW,0.01
921766,RAYMOND ROAD K125,2024-01-28T14:10:00.000+00:00,feeder,01,N Current (RMS),A,13.0
921766,RAYMOND ROAD K125,2024-01-28T14:10:00.000+00:00,feeder,01,L3 Current (RMS),A,4.4
921766,RAYMOND ROAD K125,2024-01-28T14:10:00.000+00:00,feeder,01,L2 Current (RMS),A,8.8
921766,RAYMOND ROAD K125,2024-01-28T14:10:00.000+00:00,feeder,01,L1 Current (RMS),A,12.9
921766,RAYMOND ROAD K125,2024-01-28T14:10:00.000+00:00,transformer,,Temperature,C,22.6
921766,RAYMOND ROAD K125,2024-01-28T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
921766,RAYMOND ROAD K125,2024-01-28T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
921766,RAYMOND ROAD K125,2024-01-28T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
921766,RAYMOND ROAD K125,2024-01-28T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.64
921766,RAYMOND ROAD K125,2024-01-28T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
921766,RAYMOND ROAD K125,2024-01-28T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.4
921766,RAYMOND ROAD K125,2024-01-28T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.02
921766,RAYMOND ROAD K125,2024-01-28T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
921766,RAYMOND ROAD K125,2024-01-28T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.93
921766,RAYMOND ROAD K125,2024-01-28T14:10:00.000+00:00,busbar,,L3 Active Power,kW,110.31
921766,RAYMOND ROAD K125,2024-01-28T14:10:00.000+00:00,busbar,,L2 Active Power,kW,143.3
921766,RAYMOND ROAD K125,2024-01-28T14:10:00.000+00:00,busbar,,L1 Active Power,kW,127.88
921766,RAYMOND ROAD K125,2024-01-28T14:10:00.000+00:00,busbar,,N Current (RMS),A,165.9
921766,RAYMOND ROAD K125,2024-01-28T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,456.5
921766,RAYMOND ROAD K125,2024-01-28T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,595.2
921766,RAYMOND ROAD K125,2024-01-28T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,533.7
921766,RAYMOND ROAD K125,2024-01-28T14:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.45
921766,RAYMOND ROAD K125,2024-01-28T14:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,3.25
921766,RAYMOND ROAD K125,2024-01-28T14:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.87
921766,RAYMOND ROAD K125,2024-01-28T14:00:00.000+00:00,feeder,05,L3 Active Power,kW,26.93
921766,RAYMOND ROAD K125,2024-01-28T14:00:00.000+00:00,feeder,05,L2 Active Power,kW,69.4
921766,RAYMOND ROAD K125,2024-01-28T14:00:00.000+00:00,feeder,05,L1 Active Power,kW,32.23
921766,RAYMOND ROAD K125,2024-01-28T14:00:00.000+00:00,feeder,05,N Current (RMS),A,147.4
921766,RAYMOND ROAD K125,2024-01-28T14:00:00.000+00:00,feeder,05,L3 Current (RMS),A,111.9
921766,RAYMOND ROAD K125,2024-01-28T14:00:00.000+00:00,feeder,05,L2 Current (RMS),A,289.1
921766,RAYMOND ROAD K125,2024-01-28T14:00:00.000+00:00,feeder,05,L1 Current (RMS),A,135.5
921766,RAYMOND ROAD K125,2024-01-28T14:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.8
921766,RAYMOND ROAD K125,2024-01-28T14:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.03
921766,RAYMOND ROAD K125,2024-01-28T14:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.14
921766,RAYMOND ROAD K125,2024-01-28T14:00:00.000+00:00,feeder,04,L3 Active Power,kW,38.23
921766,RAYMOND ROAD K125,2024-01-28T14:00:00.000+00:00,feeder,04,L2 Active Power,kW,52.88
921766,RAYMOND ROAD K125,2024-01-28T14:00:00.000+00:00,feeder,04,L1 Active Power,kW,49.92
921766,RAYMOND ROAD K125,2024-01-28T14:00:00.000+00:00,feeder,04,N Current (RMS),A,66.2
921766,RAYMOND ROAD K125,2024-01-28T14:00:00.000+00:00,feeder,04,L3 Current (RMS),A,159.1
921766,RAYMOND ROAD K125,2024-01-28T14:00:00.000+00:00,feeder,04,L2 Current (RMS),A,220.2
921766,RAYMOND ROAD K125,2024-01-28T14:00:00.000+00:00,feeder,04,L1 Current (RMS),A,207.4
921766,RAYMOND ROAD K125,2024-01-28T14:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.51
921766,RAYMOND ROAD K125,2024-01-28T14:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.85
921766,RAYMOND ROAD K125,2024-01-28T14:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.46
921766,RAYMOND ROAD K125,2024-01-28T14:00:00.000+00:00,feeder,03,L3 Active Power,kW,29.16
921766,RAYMOND ROAD K125,2024-01-28T14:00:00.000+00:00,feeder,03,L2 Active Power,kW,27.1
921766,RAYMOND ROAD K125,2024-01-28T14:00:00.000+00:00,feeder,03,L1 Active Power,kW,39.69
921766,RAYMOND ROAD K125,2024-01-28T14:00:00.000+00:00,feeder,03,N Current (RMS),A,57.1
921766,RAYMOND ROAD K125,2024-01-28T14:00:00.000+00:00,feeder,03,L3 Current (RMS),A,123.4
921766,RAYMOND ROAD K125,2024-01-28T14:00:00.000+00:00,feeder,03,L2 Current (RMS),A,116.4
921766,RAYMOND ROAD K125,2024-01-28T14:00:00.000+00:00,feeder,03,L1 Current (RMS),A,167.9
921766,RAYMOND ROAD K125,2024-01-28T14:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.09
921766,RAYMOND ROAD K125,2024-01-28T14:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.03
921766,RAYMOND ROAD K125,2024-01-28T14:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.04
921766,RAYMOND ROAD K125,2024-01-28T14:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.25
921766,RAYMOND ROAD K125,2024-01-28T14:00:00.000+00:00,feeder,02,L2 Active Power,kW,-0.05
921766,RAYMOND ROAD K125,2024-01-28T14:00:00.000+00:00,feeder,02,L1 Active Power,kW,0.13
921766,RAYMOND ROAD K125,2024-01-28T14:00:00.000+00:00,feeder,02,N Current (RMS),A,7.3
921766,RAYMOND ROAD K125,2024-01-28T14:00:00.000+00:00,feeder,02,L3 Current (RMS),A,2.0
921766,RAYMOND ROAD K125,2024-01-28T14:00:00.000+00:00,feeder,02,L2 Current (RMS),A,1.8
921766,RAYMOND ROAD K125,2024-01-28T14:00:00.000+00:00,feeder,02,L1 Current (RMS),A,2.7
921766,RAYMOND ROAD K125,2024-01-28T14:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.03
921766,RAYMOND ROAD K125,2024-01-28T14:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.04
921766,RAYMOND ROAD K125,2024-01-28T14:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.0
921766,RAYMOND ROAD K125,2024-01-28T14:00:00.000+00:00,feeder,01,L3 Active Power,kW,-0.02
921766,RAYMOND ROAD K125,2024-01-28T14:00:00.000+00:00,feeder,01,L2 Active Power,kW,0.04
921766,RAYMOND ROAD K125,2024-01-28T14:00:00.000+00:00,feeder,01,L1 Active Power,kW,-0.02
921766,RAYMOND ROAD K125,2024-01-28T14:00:00.000+00:00,feeder,01,N Current (RMS),A,6.7
921766,RAYMOND ROAD K125,2024-01-28T14:00:00.000+00:00,feeder,01,L3 Current (RMS),A,4.6
921766,RAYMOND ROAD K125,2024-01-28T14:00:00.000+00:00,feeder,01,L2 Current (RMS),A,9.1
921766,RAYMOND ROAD K125,2024-01-28T14:00:00.000+00:00,feeder,01,L1 Current (RMS),A,13.4
921766,RAYMOND ROAD K125,2024-01-28T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
921766,RAYMOND ROAD K125,2024-01-28T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
921766,RAYMOND ROAD K125,2024-01-28T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
921766,RAYMOND ROAD K125,2024-01-28T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.51
921766,RAYMOND ROAD K125,2024-01-28T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
921766,RAYMOND ROAD K125,2024-01-28T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.36
921766,RAYMOND ROAD K125,2024-01-28T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
921766,RAYMOND ROAD K125,2024-01-28T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.42
921766,RAYMOND ROAD K125,2024-01-28T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.43
921766,RAYMOND ROAD K125,2024-01-28T14:00:00.000+00:00,busbar,,L3 Active Power,kW,94.56
921766,RAYMOND ROAD K125,2024-01-28T14:00:00.000+00:00,busbar,,L2 Active Power,kW,149.38
921766,RAYMOND ROAD K125,2024-01-28T14:00:00.000+00:00,busbar,,L1 Active Power,kW,121.95
921766,RAYMOND ROAD K125,2024-01-28T14:00:00.000+00:00,busbar,,N Current (RMS),A,218.1
921766,RAYMOND ROAD K125,2024-01-28T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,392.7
921766,RAYMOND ROAD K125,2024-01-28T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,620.5
921766,RAYMOND ROAD K125,2024-01-28T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,509.0
921766,RAYMOND ROAD K125,2024-01-28T13:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.24
921766,RAYMOND ROAD K125,2024-01-28T13:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,3.42
921766,RAYMOND ROAD K125,2024-01-28T13:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.29
921766,RAYMOND ROAD K125,2024-01-28T13:50:00.000+00:00,feeder,05,L3 Active Power,kW,28.31
921766,RAYMOND ROAD K125,2024-01-28T13:50:00.000+00:00,feeder,05,L2 Active Power,kW,62.03
921766,RAYMOND ROAD K125,2024-01-28T13:50:00.000+00:00,feeder,05,L1 Active Power,kW,34.72
921766,RAYMOND ROAD K125,2024-01-28T13:50:00.000+00:00,feeder,05,N Current (RMS),A,115.4
921766,RAYMOND ROAD K125,2024-01-28T13:50:00.000+00:00,feeder,05,L3 Current (RMS),A,118.6
921766,RAYMOND ROAD K125,2024-01-28T13:50:00.000+00:00,feeder,05,L2 Current (RMS),A,256.8
921766,RAYMOND ROAD K125,2024-01-28T13:50:00.000+00:00,feeder,05,L1 Current (RMS),A,145.5
921766,RAYMOND ROAD K125,2024-01-28T13:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.38
921766,RAYMOND ROAD K125,2024-01-28T13:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.54
921766,RAYMOND ROAD K125,2024-01-28T13:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.12
921766,RAYMOND ROAD K125,2024-01-28T13:50:00.000+00:00,feeder,04,L3 Active Power,kW,38.65
921766,RAYMOND ROAD K125,2024-01-28T13:50:00.000+00:00,feeder,04,L2 Active Power,kW,45.03
921766,RAYMOND ROAD K125,2024-01-28T13:50:00.000+00:00,feeder,04,L1 Active Power,kW,57.53
921766,RAYMOND ROAD K125,2024-01-28T13:50:00.000+00:00,feeder,04,N Current (RMS),A,64.7
921766,RAYMOND ROAD K125,2024-01-28T13:50:00.000+00:00,feeder,04,L3 Current (RMS),A,160.8
921766,RAYMOND ROAD K125,2024-01-28T13:50:00.000+00:00,feeder,04,L2 Current (RMS),A,187.3
921766,RAYMOND ROAD K125,2024-01-28T13:50:00.000+00:00,feeder,04,L1 Current (RMS),A,238.6
921766,RAYMOND ROAD K125,2024-01-28T13:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.03
921766,RAYMOND ROAD K125,2024-01-28T13:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.34
921766,RAYMOND ROAD K125,2024-01-28T13:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.11
921766,RAYMOND ROAD K125,2024-01-28T13:50:00.000+00:00,feeder,03,L3 Active Power,kW,29.47
921766,RAYMOND ROAD K125,2024-01-28T13:50:00.000+00:00,feeder,03,L2 Active Power,kW,26.47
921766,RAYMOND ROAD K125,2024-01-28T13:50:00.000+00:00,feeder,03,L1 Active Power,kW,42.29
921766,RAYMOND ROAD K125,2024-01-28T13:50:00.000+00:00,feeder,03,N Current (RMS),A,47.8
921766,RAYMOND ROAD K125,2024-01-28T13:50:00.000+00:00,feeder,03,L3 Current (RMS),A,123.4
921766,RAYMOND ROAD K125,2024-01-28T13:50:00.000+00:00,feeder,03,L2 Current (RMS),A,110.5
921766,RAYMOND ROAD K125,2024-01-28T13:50:00.000+00:00,feeder,03,L1 Current (RMS),A,176.2
921766,RAYMOND ROAD K125,2024-01-28T13:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.18
921766,RAYMOND ROAD K125,2024-01-28T13:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.09
921766,RAYMOND ROAD K125,2024-01-28T13:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.02
921766,RAYMOND ROAD K125,2024-01-28T13:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.2
921766,RAYMOND ROAD K125,2024-01-28T13:50:00.000+00:00,feeder,02,L2 Active Power,kW,-0.1
921766,RAYMOND ROAD K125,2024-01-28T13:50:00.000+00:00,feeder,02,L1 Active Power,kW,0.16
921766,RAYMOND ROAD K125,2024-01-28T13:50:00.000+00:00,feeder,02,N Current (RMS),A,12.5
921766,RAYMOND ROAD K125,2024-01-28T13:50:00.000+00:00,feeder,02,L3 Current (RMS),A,1.9
921766,RAYMOND ROAD K125,2024-01-28T13:50:00.000+00:00,feeder,02,L2 Current (RMS),A,1.8
921766,RAYMOND ROAD K125,2024-01-28T13:50:00.000+00:00,feeder,02,L1 Current (RMS),A,2.6
921766,RAYMOND ROAD K125,2024-01-28T13:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.05
921766,RAYMOND ROAD K125,2024-01-28T13:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.16
921766,RAYMOND ROAD K125,2024-01-28T13:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.0
921766,RAYMOND ROAD K125,2024-01-28T13:50:00.000+00:00,feeder,01,L3 Active Power,kW,-0.02
921766,RAYMOND ROAD K125,2024-01-28T13:50:00.000+00:00,feeder,01,L2 Active Power,kW,0.05
921766,RAYMOND ROAD K125,2024-01-28T13:50:00.000+00:00,feeder,01,L1 Active Power,kW,0.0
921766,RAYMOND ROAD K125,2024-01-28T13:50:00.000+00:00,feeder,01,N Current (RMS),A,10.1
921766,RAYMOND ROAD K125,2024-01-28T13:50:00.000+00:00,feeder,01,L3 Current (RMS),A,4.3
921766,RAYMOND ROAD K125,2024-01-28T13:50:00.000+00:00,feeder,01,L2 Current (RMS),A,8.5
921766,RAYMOND ROAD K125,2024-01-28T13:50:00.000+00:00,feeder,01,L1 Current (RMS),A,12.5
921766,RAYMOND ROAD K125,2024-01-28T13:50:00.000+00:00,transformer,,Temperature,C,29.6
921766,RAYMOND ROAD K125,2024-01-28T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
921766,RAYMOND ROAD K125,2024-01-28T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.1
921766,RAYMOND ROAD K125,2024-01-28T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
921766,RAYMOND ROAD K125,2024-01-28T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.63
921766,RAYMOND ROAD K125,2024-01-28T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
921766,RAYMOND ROAD K125,2024-01-28T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.45
921766,RAYMOND ROAD K125,2024-01-28T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.81
921766,RAYMOND ROAD K125,2024-01-28T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.69
921766,RAYMOND ROAD K125,2024-01-28T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
921766,RAYMOND ROAD K125,2024-01-28T13:50:00.000+00:00,busbar,,L3 Active Power,kW,96.61
921766,RAYMOND ROAD K125,2024-01-28T13:50:00.000+00:00,busbar,,L2 Active Power,kW,133.48
921766,RAYMOND ROAD K125,2024-01-28T13:50:00.000+00:00,busbar,,L1 Active Power,kW,134.7
921766,RAYMOND ROAD K125,2024-01-28T13:50:00.000+00:00,busbar,,N Current (RMS),A,181.9
921766,RAYMOND ROAD K125,2024-01-28T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,399.8
921766,RAYMOND ROAD K125,2024-01-28T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,553.1
921766,RAYMOND ROAD K125,2024-01-28T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,559.7
921766,RAYMOND ROAD K125,2024-01-28T13:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.3
921766,RAYMOND ROAD K125,2024-01-28T13:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,4.08
921766,RAYMOND ROAD K125,2024-01-28T13:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.75
921766,RAYMOND ROAD K125,2024-01-28T13:40:00.000+00:00,feeder,05,L3 Active Power,kW,37.36
921766,RAYMOND ROAD K125,2024-01-28T13:40:00.000+00:00,feeder,05,L2 Active Power,kW,72.3
921766,RAYMOND ROAD K125,2024-01-28T13:40:00.000+00:00,feeder,05,L1 Active Power,kW,36.28
921766,RAYMOND ROAD K125,2024-01-28T13:40:00.000+00:00,feeder,05,N Current (RMS),A,124.5
921766,RAYMOND ROAD K125,2024-01-28T13:40:00.000+00:00,feeder,05,L3 Current (RMS),A,155.3
921766,RAYMOND ROAD K125,2024-01-28T13:40:00.000+00:00,feeder,05,L2 Current (RMS),A,299.6
921766,RAYMOND ROAD K125,2024-01-28T13:40:00.000+00:00,feeder,05,L1 Current (RMS),A,151.8
921766,RAYMOND ROAD K125,2024-01-28T13:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.95
921766,RAYMOND ROAD K125,2024-01-28T13:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,2.6
921766,RAYMOND ROAD K125,2024-01-28T13:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.37
921766,RAYMOND ROAD K125,2024-01-28T13:40:00.000+00:00,feeder,04,L3 Active Power,kW,54.6
921766,RAYMOND ROAD K125,2024-01-28T13:40:00.000+00:00,feeder,04,L2 Active Power,kW,48.72
921766,RAYMOND ROAD K125,2024-01-28T13:40:00.000+00:00,feeder,04,L1 Active Power,kW,60.43
921766,RAYMOND ROAD K125,2024-01-28T13:40:00.000+00:00,feeder,04,N Current (RMS),A,44.0
921766,RAYMOND ROAD K125,2024-01-28T13:40:00.000+00:00,feeder,04,L3 Current (RMS),A,225.8
921766,RAYMOND ROAD K125,2024-01-28T13:40:00.000+00:00,feeder,04,L2 Current (RMS),A,202.5
921766,RAYMOND ROAD K125,2024-01-28T13:40:00.000+00:00,feeder,04,L1 Current (RMS),A,250.1
921766,RAYMOND ROAD K125,2024-01-28T13:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.13
921766,RAYMOND ROAD K125,2024-01-28T13:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.23
921766,RAYMOND ROAD K125,2024-01-28T13:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.77
921766,RAYMOND ROAD K125,2024-01-28T13:40:00.000+00:00,feeder,03,L3 Active Power,kW,30.06
921766,RAYMOND ROAD K125,2024-01-28T13:40:00.000+00:00,feeder,03,L2 Active Power,kW,25.84
921766,RAYMOND ROAD K125,2024-01-28T13:40:00.000+00:00,feeder,03,L1 Active Power,kW,44.74
921766,RAYMOND ROAD K125,2024-01-28T13:40:00.000+00:00,feeder,03,N Current (RMS),A,53.5
921766,RAYMOND ROAD K125,2024-01-28T13:40:00.000+00:00,feeder,03,L3 Current (RMS),A,124.7
921766,RAYMOND ROAD K125,2024-01-28T13:40:00.000+00:00,feeder,03,L2 Current (RMS),A,108.3
921766,RAYMOND ROAD K125,2024-01-28T13:40:00.000+00:00,feeder,03,L1 Current (RMS),A,187.5
921766,RAYMOND ROAD K125,2024-01-28T13:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.26
921766,RAYMOND ROAD K125,2024-01-28T13:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.09
921766,RAYMOND ROAD K125,2024-01-28T13:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.01
921766,RAYMOND ROAD K125,2024-01-28T13:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.12
921766,RAYMOND ROAD K125,2024-01-28T13:40:00.000+00:00,feeder,02,L2 Active Power,kW,-0.13
921766,RAYMOND ROAD K125,2024-01-28T13:40:00.000+00:00,feeder,02,L1 Active Power,kW,0.12
921766,RAYMOND ROAD K125,2024-01-28T13:40:00.000+00:00,feeder,02,N Current (RMS),A,21.7
921766,RAYMOND ROAD K125,2024-01-28T13:40:00.000+00:00,feeder,02,L3 Current (RMS),A,2.2
921766,RAYMOND ROAD K125,2024-01-28T13:40:00.000+00:00,feeder,02,L2 Current (RMS),A,2.2
921766,RAYMOND ROAD K125,2024-01-28T13:40:00.000+00:00,feeder,02,L1 Current (RMS),A,3.1
921766,RAYMOND ROAD K125,2024-01-28T13:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.05
921766,RAYMOND ROAD K125,2024-01-28T13:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.35
921766,RAYMOND ROAD K125,2024-01-28T13:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.02
921766,RAYMOND ROAD K125,2024-01-28T13:40:00.000+00:00,feeder,01,L3 Active Power,kW,-0.01
921766,RAYMOND ROAD K125,2024-01-28T13:40:00.000+00:00,feeder,01,L2 Active Power,kW,0.05
921766,RAYMOND ROAD K125,2024-01-28T13:40:00.000+00:00,feeder,01,L1 Active Power,kW,0.02
921766,RAYMOND ROAD K125,2024-01-28T13:40:00.000+00:00,feeder,01,N Current (RMS),A,16.6
921766,RAYMOND ROAD K125,2024-01-28T13:40:00.000+00:00,feeder,01,L3 Current (RMS),A,5.4
921766,RAYMOND ROAD K125,2024-01-28T13:40:00.000+00:00,feeder,01,L2 Current (RMS),A,10.7
921766,RAYMOND ROAD K125,2024-01-28T13:40:00.000+00:00,feeder,01,L1 Current (RMS),A,15.8
921766,RAYMOND ROAD K125,2024-01-28T13:40:00.000+00:00,transformer,,Temperature,C,27.9
921766,RAYMOND ROAD K125,2024-01-28T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
921766,RAYMOND ROAD K125,2024-01-28T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.71
921766,RAYMOND ROAD K125,2024-01-28T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
921766,RAYMOND ROAD K125,2024-01-28T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.26
921766,RAYMOND ROAD K125,2024-01-28T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
921766,RAYMOND ROAD K125,2024-01-28T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.22
921766,RAYMOND ROAD K125,2024-01-28T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.44
921766,RAYMOND ROAD K125,2024-01-28T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.71
921766,RAYMOND ROAD K125,2024-01-28T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
921766,RAYMOND ROAD K125,2024-01-28T13:40:00.000+00:00,busbar,,L3 Active Power,kW,122.15
921766,RAYMOND ROAD K125,2024-01-28T13:40:00.000+00:00,busbar,,L2 Active Power,kW,146.78
921766,RAYMOND ROAD K125,2024-01-28T13:40:00.000+00:00,busbar,,L1 Active Power,kW,141.59
921766,RAYMOND ROAD K125,2024-01-28T13:40:00.000+00:00,busbar,,N Current (RMS),A,146.4
921766,RAYMOND ROAD K125,2024-01-28T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,504.3
921766,RAYMOND ROAD K125,2024-01-28T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,608.3
921766,RAYMOND ROAD K125,2024-01-28T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,587.9
921766,RAYMOND ROAD K125,2024-01-28T13:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.46
921766,RAYMOND ROAD K125,2024-01-28T13:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,3.73
921766,RAYMOND ROAD K125,2024-01-28T13:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.57
921766,RAYMOND ROAD K125,2024-01-28T13:30:00.000+00:00,feeder,05,L3 Active Power,kW,34.69
921766,RAYMOND ROAD K125,2024-01-28T13:30:00.000+00:00,feeder,05,L2 Active Power,kW,68.21
921766,RAYMOND ROAD K125,2024-01-28T13:30:00.000+00:00,feeder,05,L1 Active Power,kW,30.43
921766,RAYMOND ROAD K125,2024-01-28T13:30:00.000+00:00,feeder,05,N Current (RMS),A,128.3
921766,RAYMOND ROAD K125,2024-01-28T13:30:00.000+00:00,feeder,05,L3 Current (RMS),A,144.5
921766,RAYMOND ROAD K125,2024-01-28T13:30:00.000+00:00,feeder,05,L2 Current (RMS),A,282.7
921766,RAYMOND ROAD K125,2024-01-28T13:30:00.000+00:00,feeder,05,L1 Current (RMS),A,128.0
921766,RAYMOND ROAD K125,2024-01-28T13:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.57
921766,RAYMOND ROAD K125,2024-01-28T13:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,3.77
921766,RAYMOND ROAD K125,2024-01-28T13:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.05
921766,RAYMOND ROAD K125,2024-01-28T13:30:00.000+00:00,feeder,04,L3 Active Power,kW,45.96
921766,RAYMOND ROAD K125,2024-01-28T13:30:00.000+00:00,feeder,04,L2 Active Power,kW,53.41
921766,RAYMOND ROAD K125,2024-01-28T13:30:00.000+00:00,feeder,04,L1 Active Power,kW,61.32
921766,RAYMOND ROAD K125,2024-01-28T13:30:00.000+00:00,feeder,04,N Current (RMS),A,53.1
921766,RAYMOND ROAD K125,2024-01-28T13:30:00.000+00:00,feeder,04,L3 Current (RMS),A,189.8
921766,RAYMOND ROAD K125,2024-01-28T13:30:00.000+00:00,feeder,04,L2 Current (RMS),A,221.8
921766,RAYMOND ROAD K125,2024-01-28T13:30:00.000+00:00,feeder,04,L1 Current (RMS),A,253.5
921766,RAYMOND ROAD K125,2024-01-28T13:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.46
921766,RAYMOND ROAD K125,2024-01-28T13:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.84
921766,RAYMOND ROAD K125,2024-01-28T13:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.92
921766,RAYMOND ROAD K125,2024-01-28T13:30:00.000+00:00,feeder,03,L3 Active Power,kW,32.99
921766,RAYMOND ROAD K125,2024-01-28T13:30:00.000+00:00,feeder,03,L2 Active Power,kW,26.25
921766,RAYMOND ROAD K125,2024-01-28T13:30:00.000+00:00,feeder,03,L1 Active Power,kW,27.79
921766,RAYMOND ROAD K125,2024-01-28T13:30:00.000+00:00,feeder,03,N Current (RMS),A,62.1
921766,RAYMOND ROAD K125,2024-01-28T13:30:00.000+00:00,feeder,03,L3 Current (RMS),A,136.5
921766,RAYMOND ROAD K125,2024-01-28T13:30:00.000+00:00,feeder,03,L2 Current (RMS),A,110.2
921766,RAYMOND ROAD K125,2024-01-28T13:30:00.000+00:00,feeder,03,L1 Current (RMS),A,117.5
921766,RAYMOND ROAD K125,2024-01-28T13:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.11
921766,RAYMOND ROAD K125,2024-01-28T13:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.03
921766,RAYMOND ROAD K125,2024-01-28T13:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.01
921766,RAYMOND ROAD K125,2024-01-28T13:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.28
921766,RAYMOND ROAD K125,2024-01-28T13:30:00.000+00:00,feeder,02,L2 Active Power,kW,-0.06
921766,RAYMOND ROAD K125,2024-01-28T13:30:00.000+00:00,feeder,02,L1 Active Power,kW,0.05
921766,RAYMOND ROAD K125,2024-01-28T13:30:00.000+00:00,feeder,02,N Current (RMS),A,13.3
921766,RAYMOND ROAD K125,2024-01-28T13:30:00.000+00:00,feeder,02,L3 Current (RMS),A,2.4
921766,RAYMOND ROAD K125,2024-01-28T13:30:00.000+00:00,feeder,02,L2 Current (RMS),A,2.5
921766,RAYMOND ROAD K125,2024-01-28T13:30:00.000+00:00,feeder,02,L1 Current (RMS),A,3.7
921766,RAYMOND ROAD K125,2024-01-28T13:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.01
921766,RAYMOND ROAD K125,2024-01-28T13:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.2
921766,RAYMOND ROAD K125,2024-01-28T13:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.01
921766,RAYMOND ROAD K125,2024-01-28T13:30:00.000+00:00,feeder,01,L3 Active Power,kW,0.01
921766,RAYMOND ROAD K125,2024-01-28T13:30:00.000+00:00,feeder,01,L2 Active Power,kW,0.04
921766,RAYMOND ROAD K125,2024-01-28T13:30:00.000+00:00,feeder,01,L1 Active Power,kW,-0.02
921766,RAYMOND ROAD K125,2024-01-28T13:30:00.000+00:00,feeder,01,N Current (RMS),A,11.4
921766,RAYMOND ROAD K125,2024-01-28T13:30:00.000+00:00,feeder,01,L3 Current (RMS),A,6.5
921766,RAYMOND ROAD K125,2024-01-28T13:30:00.000+00:00,feeder,01,L2 Current (RMS),A,12.9
921766,RAYMOND ROAD K125,2024-01-28T13:30:00.000+00:00,feeder,01,L1 Current (RMS),A,19.1
921766,RAYMOND ROAD K125,2024-01-28T13:30:00.000+00:00,transformer,,Temperature,C,29.5
921766,RAYMOND ROAD K125,2024-01-28T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
921766,RAYMOND ROAD K125,2024-01-28T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.97
921766,RAYMOND ROAD K125,2024-01-28T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
921766,RAYMOND ROAD K125,2024-01-28T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.74
921766,RAYMOND ROAD K125,2024-01-28T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
921766,RAYMOND ROAD K125,2024-01-28T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.91
921766,RAYMOND ROAD K125,2024-01-28T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.7
921766,RAYMOND ROAD K125,2024-01-28T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.9
921766,RAYMOND ROAD K125,2024-01-28T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
921766,RAYMOND ROAD K125,2024-01-28T13:30:00.000+00:00,busbar,,L3 Active Power,kW,113.91
921766,RAYMOND ROAD K125,2024-01-28T13:30:00.000+00:00,busbar,,L2 Active Power,kW,147.85
921766,RAYMOND ROAD K125,2024-01-28T13:30:00.000+00:00,busbar,,L1 Active Power,kW,119.57
921766,RAYMOND ROAD K125,2024-01-28T13:30:00.000+00:00,busbar,,N Current (RMS),A,169.6
921766,RAYMOND ROAD K125,2024-01-28T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,470.4
921766,RAYMOND ROAD K125,2024-01-28T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,611.2
921766,RAYMOND ROAD K125,2024-01-28T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,496.4
921766,RAYMOND ROAD K125,2024-01-28T13:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.23
921766,RAYMOND ROAD K125,2024-01-28T13:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,3.44
921766,RAYMOND ROAD K125,2024-01-28T13:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.89
921766,RAYMOND ROAD K125,2024-01-28T13:20:00.000+00:00,feeder,05,L3 Active Power,kW,26.53
921766,RAYMOND ROAD K125,2024-01-28T13:20:00.000+00:00,feeder,05,L2 Active Power,kW,59.05
921766,RAYMOND ROAD K125,2024-01-28T13:20:00.000+00:00,feeder,05,L1 Active Power,kW,28.56
921766,RAYMOND ROAD K125,2024-01-28T13:20:00.000+00:00,feeder,05,N Current (RMS),A,117.4
921766,RAYMOND ROAD K125,2024-01-28T13:20:00.000+00:00,feeder,05,L3 Current (RMS),A,109.2
921766,RAYMOND ROAD K125,2024-01-28T13:20:00.000+00:00,feeder,05,L2 Current (RMS),A,243.4
921766,RAYMOND ROAD K125,2024-01-28T13:20:00.000+00:00,feeder,05,L1 Current (RMS),A,119.0
921766,RAYMOND ROAD K125,2024-01-28T13:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.12
921766,RAYMOND ROAD K125,2024-01-28T13:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.39
921766,RAYMOND ROAD K125,2024-01-28T13:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.04
921766,RAYMOND ROAD K125,2024-01-28T13:20:00.000+00:00,feeder,04,L3 Active Power,kW,48.37
921766,RAYMOND ROAD K125,2024-01-28T13:20:00.000+00:00,feeder,04,L2 Active Power,kW,49.04
921766,RAYMOND ROAD K125,2024-01-28T13:20:00.000+00:00,feeder,04,L1 Active Power,kW,70.88
921766,RAYMOND ROAD K125,2024-01-28T13:20:00.000+00:00,feeder,04,N Current (RMS),A,73.7
921766,RAYMOND ROAD K125,2024-01-28T13:20:00.000+00:00,feeder,04,L3 Current (RMS),A,198.9
921766,RAYMOND ROAD K125,2024-01-28T13:20:00.000+00:00,feeder,04,L2 Current (RMS),A,202.6
921766,RAYMOND ROAD K125,2024-01-28T13:20:00.000+00:00,feeder,04,L1 Current (RMS),A,292.1
921766,RAYMOND ROAD K125,2024-01-28T13:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.72
921766,RAYMOND ROAD K125,2024-01-28T13:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.47
921766,RAYMOND ROAD K125,2024-01-28T13:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.47
921766,RAYMOND ROAD K125,2024-01-28T13:20:00.000+00:00,feeder,03,L3 Active Power,kW,34.82
921766,RAYMOND ROAD K125,2024-01-28T13:20:00.000+00:00,feeder,03,L2 Active Power,kW,27.27
921766,RAYMOND ROAD K125,2024-01-28T13:20:00.000+00:00,feeder,03,L1 Active Power,kW,32.53
921766,RAYMOND ROAD K125,2024-01-28T13:20:00.000+00:00,feeder,03,N Current (RMS),A,52.7
921766,RAYMOND ROAD K125,2024-01-28T13:20:00.000+00:00,feeder,03,L3 Current (RMS),A,143.9
921766,RAYMOND ROAD K125,2024-01-28T13:20:00.000+00:00,feeder,03,L2 Current (RMS),A,114.4
921766,RAYMOND ROAD K125,2024-01-28T13:20:00.000+00:00,feeder,03,L1 Current (RMS),A,136.7
921766,RAYMOND ROAD K125,2024-01-28T13:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.16
921766,RAYMOND ROAD K125,2024-01-28T13:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.02
921766,RAYMOND ROAD K125,2024-01-28T13:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.02
921766,RAYMOND ROAD K125,2024-01-28T13:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.28
921766,RAYMOND ROAD K125,2024-01-28T13:20:00.000+00:00,feeder,02,L2 Active Power,kW,-0.12
921766,RAYMOND ROAD K125,2024-01-28T13:20:00.000+00:00,feeder,02,L1 Active Power,kW,0.11
921766,RAYMOND ROAD K125,2024-01-28T13:20:00.000+00:00,feeder,02,N Current (RMS),A,15.3
921766,RAYMOND ROAD K125,2024-01-28T13:20:00.000+00:00,feeder,02,L3 Current (RMS),A,2.4
921766,RAYMOND ROAD K125,2024-01-28T13:20:00.000+00:00,feeder,02,L2 Current (RMS),A,2.4
921766,RAYMOND ROAD K125,2024-01-28T13:20:00.000+00:00,feeder,02,L1 Current (RMS),A,3.5
921766,RAYMOND ROAD K125,2024-01-28T13:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.04
921766,RAYMOND ROAD K125,2024-01-28T13:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.24
921766,RAYMOND ROAD K125,2024-01-28T13:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.0
921766,RAYMOND ROAD K125,2024-01-28T13:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.0
921766,RAYMOND ROAD K125,2024-01-28T13:20:00.000+00:00,feeder,01,L2 Active Power,kW,0.02
921766,RAYMOND ROAD K125,2024-01-28T13:20:00.000+00:00,feeder,01,L1 Active Power,kW,-0.01
