Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921766,RAYMOND ROAD K125,2024-01-28T13:20:00.000+00:00,feeder,01,N Current (RMS),A,13.4
921766,RAYMOND ROAD K125,2024-01-28T13:20:00.000+00:00,feeder,01,L3 Current (RMS),A,6.1
921766,RAYMOND ROAD K125,2024-01-28T13:20:00.000+00:00,feeder,01,L2 Current (RMS),A,12.1
921766,RAYMOND ROAD K125,2024-01-28T13:20:00.000+00:00,feeder,01,L1 Current (RMS),A,18.0
921766,RAYMOND ROAD K125,2024-01-28T13:20:00.000+00:00,transformer,,Temperature,C,29.1
921766,RAYMOND ROAD K125,2024-01-28T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
921766,RAYMOND ROAD K125,2024-01-28T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
921766,RAYMOND ROAD K125,2024-01-28T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
921766,RAYMOND ROAD K125,2024-01-28T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.4
921766,RAYMOND ROAD K125,2024-01-28T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
921766,RAYMOND ROAD K125,2024-01-28T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.01
921766,RAYMOND ROAD K125,2024-01-28T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.38
921766,RAYMOND ROAD K125,2024-01-28T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.58
921766,RAYMOND ROAD K125,2024-01-28T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
921766,RAYMOND ROAD K125,2024-01-28T13:20:00.000+00:00,busbar,,L3 Active Power,kW,109.99
921766,RAYMOND ROAD K125,2024-01-28T13:20:00.000+00:00,busbar,,L2 Active Power,kW,135.27
921766,RAYMOND ROAD K125,2024-01-28T13:20:00.000+00:00,busbar,,L1 Active Power,kW,132.07
921766,RAYMOND ROAD K125,2024-01-28T13:20:00.000+00:00,busbar,,N Current (RMS),A,146.7
921766,RAYMOND ROAD K125,2024-01-28T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,451.9
921766,RAYMOND ROAD K125,2024-01-28T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,557.3
921766,RAYMOND ROAD K125,2024-01-28T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,546.1
921766,RAYMOND ROAD K125,2024-01-28T13:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.35
921766,RAYMOND ROAD K125,2024-01-28T13:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,2.99
921766,RAYMOND ROAD K125,2024-01-28T13:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.31
921766,RAYMOND ROAD K125,2024-01-28T13:10:00.000+00:00,feeder,05,L3 Active Power,kW,27.31
921766,RAYMOND ROAD K125,2024-01-28T13:10:00.000+00:00,feeder,05,L2 Active Power,kW,57.45
921766,RAYMOND ROAD K125,2024-01-28T13:10:00.000+00:00,feeder,05,L1 Active Power,kW,30.85
921766,RAYMOND ROAD K125,2024-01-28T13:10:00.000+00:00,feeder,05,N Current (RMS),A,111.5
921766,RAYMOND ROAD K125,2024-01-28T13:10:00.000+00:00,feeder,05,L3 Current (RMS),A,112.7
921766,RAYMOND ROAD K125,2024-01-28T13:10:00.000+00:00,feeder,05,L2 Current (RMS),A,237.5
921766,RAYMOND ROAD K125,2024-01-28T13:10:00.000+00:00,feeder,05,L1 Current (RMS),A,128.6
921766,RAYMOND ROAD K125,2024-01-28T13:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.54
921766,RAYMOND ROAD K125,2024-01-28T13:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.41
921766,RAYMOND ROAD K125,2024-01-28T13:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.25
921766,RAYMOND ROAD K125,2024-01-28T13:10:00.000+00:00,feeder,04,L3 Active Power,kW,45.07
921766,RAYMOND ROAD K125,2024-01-28T13:10:00.000+00:00,feeder,04,L2 Active Power,kW,48.67
921766,RAYMOND ROAD K125,2024-01-28T13:10:00.000+00:00,feeder,04,L1 Active Power,kW,68.99
921766,RAYMOND ROAD K125,2024-01-28T13:10:00.000+00:00,feeder,04,N Current (RMS),A,76.0
921766,RAYMOND ROAD K125,2024-01-28T13:10:00.000+00:00,feeder,04,L3 Current (RMS),A,186.7
921766,RAYMOND ROAD K125,2024-01-28T13:10:00.000+00:00,feeder,04,L2 Current (RMS),A,202.1
921766,RAYMOND ROAD K125,2024-01-28T13:10:00.000+00:00,feeder,04,L1 Current (RMS),A,284.8
921766,RAYMOND ROAD K125,2024-01-28T13:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.47
921766,RAYMOND ROAD K125,2024-01-28T13:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.93
921766,RAYMOND ROAD K125,2024-01-28T13:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.92
921766,RAYMOND ROAD K125,2024-01-28T13:10:00.000+00:00,feeder,03,L3 Active Power,kW,31.02
921766,RAYMOND ROAD K125,2024-01-28T13:10:00.000+00:00,feeder,03,L2 Active Power,kW,30.26
921766,RAYMOND ROAD K125,2024-01-28T13:10:00.000+00:00,feeder,03,L1 Active Power,kW,33.68
921766,RAYMOND ROAD K125,2024-01-28T13:10:00.000+00:00,feeder,03,N Current (RMS),A,48.0
921766,RAYMOND ROAD K125,2024-01-28T13:10:00.000+00:00,feeder,03,L3 Current (RMS),A,128.8
921766,RAYMOND ROAD K125,2024-01-28T13:10:00.000+00:00,feeder,03,L2 Current (RMS),A,126.0
921766,RAYMOND ROAD K125,2024-01-28T13:10:00.000+00:00,feeder,03,L1 Current (RMS),A,142.4
921766,RAYMOND ROAD K125,2024-01-28T13:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.15
921766,RAYMOND ROAD K125,2024-01-28T13:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.07
921766,RAYMOND ROAD K125,2024-01-28T13:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.01
921766,RAYMOND ROAD K125,2024-01-28T13:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.16
921766,RAYMOND ROAD K125,2024-01-28T13:10:00.000+00:00,feeder,02,L2 Active Power,kW,-0.09
921766,RAYMOND ROAD K125,2024-01-28T13:10:00.000+00:00,feeder,02,L1 Active Power,kW,0.12
921766,RAYMOND ROAD K125,2024-01-28T13:10:00.000+00:00,feeder,02,N Current (RMS),A,17.8
921766,RAYMOND ROAD K125,2024-01-28T13:10:00.000+00:00,feeder,02,L3 Current (RMS),A,2.0
921766,RAYMOND ROAD K125,2024-01-28T13:10:00.000+00:00,feeder,02,L2 Current (RMS),A,2.0
921766,RAYMOND ROAD K125,2024-01-28T13:10:00.000+00:00,feeder,02,L1 Current (RMS),A,2.9
921766,RAYMOND ROAD K125,2024-01-28T13:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.04
921766,RAYMOND ROAD K125,2024-01-28T13:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.28
921766,RAYMOND ROAD K125,2024-01-28T13:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.02
921766,RAYMOND ROAD K125,2024-01-28T13:10:00.000+00:00,feeder,01,L3 Active Power,kW,-0.01
921766,RAYMOND ROAD K125,2024-01-28T13:10:00.000+00:00,feeder,01,L2 Active Power,kW,-0.02
921766,RAYMOND ROAD K125,2024-01-28T13:10:00.000+00:00,feeder,01,L1 Active Power,kW,-0.01
921766,RAYMOND ROAD K125,2024-01-28T13:10:00.000+00:00,feeder,01,N Current (RMS),A,14.7
921766,RAYMOND ROAD K125,2024-01-28T13:10:00.000+00:00,feeder,01,L3 Current (RMS),A,5.0
921766,RAYMOND ROAD K125,2024-01-28T13:10:00.000+00:00,feeder,01,L2 Current (RMS),A,10.0
921766,RAYMOND ROAD K125,2024-01-28T13:10:00.000+00:00,feeder,01,L1 Current (RMS),A,14.8
921766,RAYMOND ROAD K125,2024-01-28T13:10:00.000+00:00,transformer,,Temperature,C,29.4
921766,RAYMOND ROAD K125,2024-01-28T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
921766,RAYMOND ROAD K125,2024-01-28T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.47
921766,RAYMOND ROAD K125,2024-01-28T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
921766,RAYMOND ROAD K125,2024-01-28T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
921766,RAYMOND ROAD K125,2024-01-28T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
921766,RAYMOND ROAD K125,2024-01-28T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.85
921766,RAYMOND ROAD K125,2024-01-28T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.91
921766,RAYMOND ROAD K125,2024-01-28T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.69
921766,RAYMOND ROAD K125,2024-01-28T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
921766,RAYMOND ROAD K125,2024-01-28T13:10:00.000+00:00,busbar,,L3 Active Power,kW,103.56
921766,RAYMOND ROAD K125,2024-01-28T13:10:00.000+00:00,busbar,,L2 Active Power,kW,136.27
921766,RAYMOND ROAD K125,2024-01-28T13:10:00.000+00:00,busbar,,L1 Active Power,kW,133.63
921766,RAYMOND ROAD K125,2024-01-28T13:10:00.000+00:00,busbar,,N Current (RMS),A,167.5
921766,RAYMOND ROAD K125,2024-01-28T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,426.9
921766,RAYMOND ROAD K125,2024-01-28T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,563.0
921766,RAYMOND ROAD K125,2024-01-28T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,553.6
921766,RAYMOND ROAD K125,2024-01-28T13:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.4
921766,RAYMOND ROAD K125,2024-01-28T13:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,3.73
921766,RAYMOND ROAD K125,2024-01-28T13:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.84
921766,RAYMOND ROAD K125,2024-01-28T13:00:00.000+00:00,feeder,05,L3 Active Power,kW,40.3
921766,RAYMOND ROAD K125,2024-01-28T13:00:00.000+00:00,feeder,05,L2 Active Power,kW,54.91
921766,RAYMOND ROAD K125,2024-01-28T13:00:00.000+00:00,feeder,05,L1 Active Power,kW,32.68
921766,RAYMOND ROAD K125,2024-01-28T13:00:00.000+00:00,feeder,05,N Current (RMS),A,83.4
921766,RAYMOND ROAD K125,2024-01-28T13:00:00.000+00:00,feeder,05,L3 Current (RMS),A,169.2
921766,RAYMOND ROAD K125,2024-01-28T13:00:00.000+00:00,feeder,05,L2 Current (RMS),A,227.6
921766,RAYMOND ROAD K125,2024-01-28T13:00:00.000+00:00,feeder,05,L1 Current (RMS),A,136.3
921766,RAYMOND ROAD K125,2024-01-28T13:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.48
921766,RAYMOND ROAD K125,2024-01-28T13:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.28
921766,RAYMOND ROAD K125,2024-01-28T13:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.45
921766,RAYMOND ROAD K125,2024-01-28T13:00:00.000+00:00,feeder,04,L3 Active Power,kW,38.2
921766,RAYMOND ROAD K125,2024-01-28T13:00:00.000+00:00,feeder,04,L2 Active Power,kW,43.39
921766,RAYMOND ROAD K125,2024-01-28T13:00:00.000+00:00,feeder,04,L1 Active Power,kW,67.36
921766,RAYMOND ROAD K125,2024-01-28T13:00:00.000+00:00,feeder,04,N Current (RMS),A,96.5
921766,RAYMOND ROAD K125,2024-01-28T13:00:00.000+00:00,feeder,04,L3 Current (RMS),A,159.0
921766,RAYMOND ROAD K125,2024-01-28T13:00:00.000+00:00,feeder,04,L2 Current (RMS),A,180.4
921766,RAYMOND ROAD K125,2024-01-28T13:00:00.000+00:00,feeder,04,L1 Current (RMS),A,279.2
921766,RAYMOND ROAD K125,2024-01-28T13:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.25
921766,RAYMOND ROAD K125,2024-01-28T13:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.5
921766,RAYMOND ROAD K125,2024-01-28T13:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.75
921766,RAYMOND ROAD K125,2024-01-28T13:00:00.000+00:00,feeder,03,L3 Active Power,kW,29.39
921766,RAYMOND ROAD K125,2024-01-28T13:00:00.000+00:00,feeder,03,L2 Active Power,kW,35.28
921766,RAYMOND ROAD K125,2024-01-28T13:00:00.000+00:00,feeder,03,L1 Active Power,kW,31.58
921766,RAYMOND ROAD K125,2024-01-28T13:00:00.000+00:00,feeder,03,N Current (RMS),A,51.8
921766,RAYMOND ROAD K125,2024-01-28T13:00:00.000+00:00,feeder,03,L3 Current (RMS),A,122.2
921766,RAYMOND ROAD K125,2024-01-28T13:00:00.000+00:00,feeder,03,L2 Current (RMS),A,147.2
921766,RAYMOND ROAD K125,2024-01-28T13:00:00.000+00:00,feeder,03,L1 Current (RMS),A,135.1
921766,RAYMOND ROAD K125,2024-01-28T13:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.06
921766,RAYMOND ROAD K125,2024-01-28T13:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.05
921766,RAYMOND ROAD K125,2024-01-28T13:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
921766,RAYMOND ROAD K125,2024-01-28T13:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.22
921766,RAYMOND ROAD K125,2024-01-28T13:00:00.000+00:00,feeder,02,L2 Active Power,kW,-0.07
921766,RAYMOND ROAD K125,2024-01-28T13:00:00.000+00:00,feeder,02,L1 Active Power,kW,0.13
921766,RAYMOND ROAD K125,2024-01-28T13:00:00.000+00:00,feeder,02,N Current (RMS),A,9.5
921766,RAYMOND ROAD K125,2024-01-28T13:00:00.000+00:00,feeder,02,L3 Current (RMS),A,2.0
921766,RAYMOND ROAD K125,2024-01-28T13:00:00.000+00:00,feeder,02,L2 Current (RMS),A,2.0
921766,RAYMOND ROAD K125,2024-01-28T13:00:00.000+00:00,feeder,02,L1 Current (RMS),A,3.0
921766,RAYMOND ROAD K125,2024-01-28T13:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.03
921766,RAYMOND ROAD K125,2024-01-28T13:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.11
921766,RAYMOND ROAD K125,2024-01-28T13:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.01
921766,RAYMOND ROAD K125,2024-01-28T13:00:00.000+00:00,feeder,01,L3 Active Power,kW,-0.01
921766,RAYMOND ROAD K125,2024-01-28T13:00:00.000+00:00,feeder,01,L2 Active Power,kW,0.01
921766,RAYMOND ROAD K125,2024-01-28T13:00:00.000+00:00,feeder,01,L1 Active Power,kW,-0.04
921766,RAYMOND ROAD K125,2024-01-28T13:00:00.000+00:00,feeder,01,N Current (RMS),A,8.6
921766,RAYMOND ROAD K125,2024-01-28T13:00:00.000+00:00,feeder,01,L3 Current (RMS),A,5.1
921766,RAYMOND ROAD K125,2024-01-28T13:00:00.000+00:00,feeder,01,L2 Current (RMS),A,10.1
921766,RAYMOND ROAD K125,2024-01-28T13:00:00.000+00:00,feeder,01,L1 Current (RMS),A,15.0
921766,RAYMOND ROAD K125,2024-01-28T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
921766,RAYMOND ROAD K125,2024-01-28T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.54
921766,RAYMOND ROAD K125,2024-01-28T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
921766,RAYMOND ROAD K125,2024-01-28T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.17
921766,RAYMOND ROAD K125,2024-01-28T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
921766,RAYMOND ROAD K125,2024-01-28T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.99
921766,RAYMOND ROAD K125,2024-01-28T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.73
921766,RAYMOND ROAD K125,2024-01-28T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.01
921766,RAYMOND ROAD K125,2024-01-28T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
921766,RAYMOND ROAD K125,2024-01-28T13:00:00.000+00:00,busbar,,L3 Active Power,kW,108.11
921766,RAYMOND ROAD K125,2024-01-28T13:00:00.000+00:00,busbar,,L2 Active Power,kW,133.52
921766,RAYMOND ROAD K125,2024-01-28T13:00:00.000+00:00,busbar,,L1 Active Power,kW,131.72
921766,RAYMOND ROAD K125,2024-01-28T13:00:00.000+00:00,busbar,,N Current (RMS),A,148.8
921766,RAYMOND ROAD K125,2024-01-28T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,446.5
921766,RAYMOND ROAD K125,2024-01-28T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,552.7
921766,RAYMOND ROAD K125,2024-01-28T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,547.1
921766,RAYMOND ROAD K125,2024-01-28T12:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.59
921766,RAYMOND ROAD K125,2024-01-28T12:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,3.69
921766,RAYMOND ROAD K125,2024-01-28T12:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.07
921766,RAYMOND ROAD K125,2024-01-28T12:50:00.000+00:00,feeder,05,L3 Active Power,kW,31.98
921766,RAYMOND ROAD K125,2024-01-28T12:50:00.000+00:00,feeder,05,L2 Active Power,kW,58.96
921766,RAYMOND ROAD K125,2024-01-28T12:50:00.000+00:00,feeder,05,L1 Active Power,kW,34.41
921766,RAYMOND ROAD K125,2024-01-28T12:50:00.000+00:00,feeder,05,N Current (RMS),A,107.0
921766,RAYMOND ROAD K125,2024-01-28T12:50:00.000+00:00,feeder,05,L3 Current (RMS),A,132.7
921766,RAYMOND ROAD K125,2024-01-28T12:50:00.000+00:00,feeder,05,L2 Current (RMS),A,243.9
921766,RAYMOND ROAD K125,2024-01-28T12:50:00.000+00:00,feeder,05,L1 Current (RMS),A,143.1
921766,RAYMOND ROAD K125,2024-01-28T12:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.98
921766,RAYMOND ROAD K125,2024-01-28T12:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.34
921766,RAYMOND ROAD K125,2024-01-28T12:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.72
921766,RAYMOND ROAD K125,2024-01-28T12:50:00.000+00:00,feeder,04,L3 Active Power,kW,39.17
921766,RAYMOND ROAD K125,2024-01-28T12:50:00.000+00:00,feeder,04,L2 Active Power,kW,48.61
921766,RAYMOND ROAD K125,2024-01-28T12:50:00.000+00:00,feeder,04,L1 Active Power,kW,60.72
921766,RAYMOND ROAD K125,2024-01-28T12:50:00.000+00:00,feeder,04,N Current (RMS),A,72.0
921766,RAYMOND ROAD K125,2024-01-28T12:50:00.000+00:00,feeder,04,L3 Current (RMS),A,162.5
921766,RAYMOND ROAD K125,2024-01-28T12:50:00.000+00:00,feeder,04,L2 Current (RMS),A,201.9
921766,RAYMOND ROAD K125,2024-01-28T12:50:00.000+00:00,feeder,04,L1 Current (RMS),A,250.8
921766,RAYMOND ROAD K125,2024-01-28T12:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.24
921766,RAYMOND ROAD K125,2024-01-28T12:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.64
921766,RAYMOND ROAD K125,2024-01-28T12:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.55
921766,RAYMOND ROAD K125,2024-01-28T12:50:00.000+00:00,feeder,03,L3 Active Power,kW,27.45
921766,RAYMOND ROAD K125,2024-01-28T12:50:00.000+00:00,feeder,03,L2 Active Power,kW,33.73
921766,RAYMOND ROAD K125,2024-01-28T12:50:00.000+00:00,feeder,03,L1 Active Power,kW,39.51
921766,RAYMOND ROAD K125,2024-01-28T12:50:00.000+00:00,feeder,03,N Current (RMS),A,58.2
921766,RAYMOND ROAD K125,2024-01-28T12:50:00.000+00:00,feeder,03,L3 Current (RMS),A,113.8
921766,RAYMOND ROAD K125,2024-01-28T12:50:00.000+00:00,feeder,03,L2 Current (RMS),A,140.2
921766,RAYMOND ROAD K125,2024-01-28T12:50:00.000+00:00,feeder,03,L1 Current (RMS),A,167.2
921766,RAYMOND ROAD K125,2024-01-28T12:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.14
921766,RAYMOND ROAD K125,2024-01-28T12:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.08
921766,RAYMOND ROAD K125,2024-01-28T12:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.04
921766,RAYMOND ROAD K125,2024-01-28T12:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.21
921766,RAYMOND ROAD K125,2024-01-28T12:50:00.000+00:00,feeder,02,L2 Active Power,kW,-0.08
921766,RAYMOND ROAD K125,2024-01-28T12:50:00.000+00:00,feeder,02,L1 Active Power,kW,0.16
921766,RAYMOND ROAD K125,2024-01-28T12:50:00.000+00:00,feeder,02,N Current (RMS),A,10.0
921766,RAYMOND ROAD K125,2024-01-28T12:50:00.000+00:00,feeder,02,L3 Current (RMS),A,1.8
921766,RAYMOND ROAD K125,2024-01-28T12:50:00.000+00:00,feeder,02,L2 Current (RMS),A,1.8
921766,RAYMOND ROAD K125,2024-01-28T12:50:00.000+00:00,feeder,02,L1 Current (RMS),A,2.5
921766,RAYMOND ROAD K125,2024-01-28T12:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.04
921766,RAYMOND ROAD K125,2024-01-28T12:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.09
921766,RAYMOND ROAD K125,2024-01-28T12:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.0
921766,RAYMOND ROAD K125,2024-01-28T12:50:00.000+00:00,feeder,01,L3 Active Power,kW,-0.02
921766,RAYMOND ROAD K125,2024-01-28T12:50:00.000+00:00,feeder,01,L2 Active Power,kW,0.09
921766,RAYMOND ROAD K125,2024-01-28T12:50:00.000+00:00,feeder,01,L1 Active Power,kW,-0.02
921766,RAYMOND ROAD K125,2024-01-28T12:50:00.000+00:00,feeder,01,N Current (RMS),A,7.5
921766,RAYMOND ROAD K125,2024-01-28T12:50:00.000+00:00,feeder,01,L3 Current (RMS),A,4.2
921766,RAYMOND ROAD K125,2024-01-28T12:50:00.000+00:00,feeder,01,L2 Current (RMS),A,8.2
921766,RAYMOND ROAD K125,2024-01-28T12:50:00.000+00:00,feeder,01,L1 Current (RMS),A,12.1
921766,RAYMOND ROAD K125,2024-01-28T12:50:00.000+00:00,transformer,,Temperature,C,29.1
921766,RAYMOND ROAD K125,2024-01-28T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
921766,RAYMOND ROAD K125,2024-01-28T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
921766,RAYMOND ROAD K125,2024-01-28T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
921766,RAYMOND ROAD K125,2024-01-28T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.4
921766,RAYMOND ROAD K125,2024-01-28T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
921766,RAYMOND ROAD K125,2024-01-28T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.27
921766,RAYMOND ROAD K125,2024-01-28T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.33
921766,RAYMOND ROAD K125,2024-01-28T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.38
921766,RAYMOND ROAD K125,2024-01-28T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
921766,RAYMOND ROAD K125,2024-01-28T12:50:00.000+00:00,busbar,,L3 Active Power,kW,98.79
921766,RAYMOND ROAD K125,2024-01-28T12:50:00.000+00:00,busbar,,L2 Active Power,kW,141.32
921766,RAYMOND ROAD K125,2024-01-28T12:50:00.000+00:00,busbar,,L1 Active Power,kW,134.78
921766,RAYMOND ROAD K125,2024-01-28T12:50:00.000+00:00,busbar,,N Current (RMS),A,198.8
921766,RAYMOND ROAD K125,2024-01-28T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,407.9
921766,RAYMOND ROAD K125,2024-01-28T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,583.8
921766,RAYMOND ROAD K125,2024-01-28T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,558.8
921766,RAYMOND ROAD K125,2024-01-28T12:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.02
921766,RAYMOND ROAD K125,2024-01-28T12:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,4.29
921766,RAYMOND ROAD K125,2024-01-28T12:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.38
921766,RAYMOND ROAD K125,2024-01-28T12:40:00.000+00:00,feeder,05,L3 Active Power,kW,24.36
921766,RAYMOND ROAD K125,2024-01-28T12:40:00.000+00:00,feeder,05,L2 Active Power,kW,65.5
921766,RAYMOND ROAD K125,2024-01-28T12:40:00.000+00:00,feeder,05,L1 Active Power,kW,36.7
921766,RAYMOND ROAD K125,2024-01-28T12:40:00.000+00:00,feeder,05,N Current (RMS),A,142.1
921766,RAYMOND ROAD K125,2024-01-28T12:40:00.000+00:00,feeder,05,L3 Current (RMS),A,101.8
921766,RAYMOND ROAD K125,2024-01-28T12:40:00.000+00:00,feeder,05,L2 Current (RMS),A,272.0
921766,RAYMOND ROAD K125,2024-01-28T12:40:00.000+00:00,feeder,05,L1 Current (RMS),A,153.3
921766,RAYMOND ROAD K125,2024-01-28T12:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.51
921766,RAYMOND ROAD K125,2024-01-28T12:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.77
921766,RAYMOND ROAD K125,2024-01-28T12:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.95
921766,RAYMOND ROAD K125,2024-01-28T12:40:00.000+00:00,feeder,04,L3 Active Power,kW,36.44
921766,RAYMOND ROAD K125,2024-01-28T12:40:00.000+00:00,feeder,04,L2 Active Power,kW,40.77
921766,RAYMOND ROAD K125,2024-01-28T12:40:00.000+00:00,feeder,04,L1 Active Power,kW,59.86
921766,RAYMOND ROAD K125,2024-01-28T12:40:00.000+00:00,feeder,04,N Current (RMS),A,70.6
921766,RAYMOND ROAD K125,2024-01-28T12:40:00.000+00:00,feeder,04,L3 Current (RMS),A,151.9
921766,RAYMOND ROAD K125,2024-01-28T12:40:00.000+00:00,feeder,04,L2 Current (RMS),A,170.3
921766,RAYMOND ROAD K125,2024-01-28T12:40:00.000+00:00,feeder,04,L1 Current (RMS),A,248.0
921766,RAYMOND ROAD K125,2024-01-28T12:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.52
921766,RAYMOND ROAD K125,2024-01-28T12:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.09
921766,RAYMOND ROAD K125,2024-01-28T12:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.55
921766,RAYMOND ROAD K125,2024-01-28T12:40:00.000+00:00,feeder,03,L3 Active Power,kW,24.13
921766,RAYMOND ROAD K125,2024-01-28T12:40:00.000+00:00,feeder,03,L2 Active Power,kW,28.19
921766,RAYMOND ROAD K125,2024-01-28T12:40:00.000+00:00,feeder,03,L1 Active Power,kW,38.99
921766,RAYMOND ROAD K125,2024-01-28T12:40:00.000+00:00,feeder,03,N Current (RMS),A,60.2
921766,RAYMOND ROAD K125,2024-01-28T12:40:00.000+00:00,feeder,03,L3 Current (RMS),A,100.7
921766,RAYMOND ROAD K125,2024-01-28T12:40:00.000+00:00,feeder,03,L2 Current (RMS),A,118.4
921766,RAYMOND ROAD K125,2024-01-28T12:40:00.000+00:00,feeder,03,L1 Current (RMS),A,164.0
921766,RAYMOND ROAD K125,2024-01-28T12:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.14
921766,RAYMOND ROAD K125,2024-01-28T12:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.13
921766,RAYMOND ROAD K125,2024-01-28T12:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.05
921766,RAYMOND ROAD K125,2024-01-28T12:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.12
921766,RAYMOND ROAD K125,2024-01-28T12:40:00.000+00:00,feeder,02,L2 Active Power,kW,-0.06
921766,RAYMOND ROAD K125,2024-01-28T12:40:00.000+00:00,feeder,02,L1 Active Power,kW,0.17
921766,RAYMOND ROAD K125,2024-01-28T12:40:00.000+00:00,feeder,02,N Current (RMS),A,12.3
921766,RAYMOND ROAD K125,2024-01-28T12:40:00.000+00:00,feeder,02,L3 Current (RMS),A,1.3
921766,RAYMOND ROAD K125,2024-01-28T12:40:00.000+00:00,feeder,02,L2 Current (RMS),A,1.0
921766,RAYMOND ROAD K125,2024-01-28T12:40:00.000+00:00,feeder,02,L1 Current (RMS),A,1.2
921766,RAYMOND ROAD K125,2024-01-28T12:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.04
921766,RAYMOND ROAD K125,2024-01-28T12:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.12
921766,RAYMOND ROAD K125,2024-01-28T12:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.01
921766,RAYMOND ROAD K125,2024-01-28T12:40:00.000+00:00,feeder,01,L3 Active Power,kW,-0.04
921766,RAYMOND ROAD K125,2024-01-28T12:40:00.000+00:00,feeder,01,L2 Active Power,kW,0.03
921766,RAYMOND ROAD K125,2024-01-28T12:40:00.000+00:00,feeder,01,L1 Active Power,kW,-0.01
921766,RAYMOND ROAD K125,2024-01-28T12:40:00.000+00:00,feeder,01,N Current (RMS),A,9.5
921766,RAYMOND ROAD K125,2024-01-28T12:40:00.000+00:00,feeder,01,L3 Current (RMS),A,1.6
921766,RAYMOND ROAD K125,2024-01-28T12:40:00.000+00:00,feeder,01,L2 Current (RMS),A,3.1
921766,RAYMOND ROAD K125,2024-01-28T12:40:00.000+00:00,feeder,01,L1 Current (RMS),A,4.4
921766,RAYMOND ROAD K125,2024-01-28T12:40:00.000+00:00,transformer,,Temperature,C,29.0
921766,RAYMOND ROAD K125,2024-01-28T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
921766,RAYMOND ROAD K125,2024-01-28T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.79
921766,RAYMOND ROAD K125,2024-01-28T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
921766,RAYMOND ROAD K125,2024-01-28T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.1
921766,RAYMOND ROAD K125,2024-01-28T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
921766,RAYMOND ROAD K125,2024-01-28T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.9
921766,RAYMOND ROAD K125,2024-01-28T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
921766,RAYMOND ROAD K125,2024-01-28T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.96
921766,RAYMOND ROAD K125,2024-01-28T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
921766,RAYMOND ROAD K125,2024-01-28T12:40:00.000+00:00,busbar,,L3 Active Power,kW,85.02
921766,RAYMOND ROAD K125,2024-01-28T12:40:00.000+00:00,busbar,,L2 Active Power,kW,134.42
921766,RAYMOND ROAD K125,2024-01-28T12:40:00.000+00:00,busbar,,L1 Active Power,kW,135.7
921766,RAYMOND ROAD K125,2024-01-28T12:40:00.000+00:00,busbar,,N Current (RMS),A,228.2
921766,RAYMOND ROAD K125,2024-01-28T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,352.8
921766,RAYMOND ROAD K125,2024-01-28T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,557.1
921766,RAYMOND ROAD K125,2024-01-28T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,563.3
921766,RAYMOND ROAD K125,2024-01-28T12:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.5
921766,RAYMOND ROAD K125,2024-01-28T12:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,7.21
921766,RAYMOND ROAD K125,2024-01-28T12:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.92
921766,RAYMOND ROAD K125,2024-01-28T12:30:00.000+00:00,feeder,05,L3 Active Power,kW,19.29
921766,RAYMOND ROAD K125,2024-01-28T12:30:00.000+00:00,feeder,05,L2 Active Power,kW,85.66
921766,RAYMOND ROAD K125,2024-01-28T12:30:00.000+00:00,feeder,05,L1 Active Power,kW,35.24
921766,RAYMOND ROAD K125,2024-01-28T12:30:00.000+00:00,feeder,05,N Current (RMS),A,221.1
921766,RAYMOND ROAD K125,2024-01-28T12:30:00.000+00:00,feeder,05,L3 Current (RMS),A,80.6
921766,RAYMOND ROAD K125,2024-01-28T12:30:00.000+00:00,feeder,05,L2 Current (RMS),A,358.0
921766,RAYMOND ROAD K125,2024-01-28T12:30:00.000+00:00,feeder,05,L1 Current (RMS),A,147.6
921766,RAYMOND ROAD K125,2024-01-28T12:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,2.11
921766,RAYMOND ROAD K125,2024-01-28T12:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.26
921766,RAYMOND ROAD K125,2024-01-28T12:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.06
921766,RAYMOND ROAD K125,2024-01-28T12:30:00.000+00:00,feeder,04,L3 Active Power,kW,34.73
921766,RAYMOND ROAD K125,2024-01-28T12:30:00.000+00:00,feeder,04,L2 Active Power,kW,44.74
921766,RAYMOND ROAD K125,2024-01-28T12:30:00.000+00:00,feeder,04,L1 Active Power,kW,62.88
921766,RAYMOND ROAD K125,2024-01-28T12:30:00.000+00:00,feeder,04,N Current (RMS),A,77.2
921766,RAYMOND ROAD K125,2024-01-28T12:30:00.000+00:00,feeder,04,L3 Current (RMS),A,144.0
921766,RAYMOND ROAD K125,2024-01-28T12:30:00.000+00:00,feeder,04,L2 Current (RMS),A,186.0
921766,RAYMOND ROAD K125,2024-01-28T12:30:00.000+00:00,feeder,04,L1 Current (RMS),A,260.9
921766,RAYMOND ROAD K125,2024-01-28T12:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.34
921766,RAYMOND ROAD K125,2024-01-28T12:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.58
921766,RAYMOND ROAD K125,2024-01-28T12:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.47
921766,RAYMOND ROAD K125,2024-01-28T12:30:00.000+00:00,feeder,03,L3 Active Power,kW,27.59
921766,RAYMOND ROAD K125,2024-01-28T12:30:00.000+00:00,feeder,03,L2 Active Power,kW,29.29
921766,RAYMOND ROAD K125,2024-01-28T12:30:00.000+00:00,feeder,03,L1 Active Power,kW,37.82
921766,RAYMOND ROAD K125,2024-01-28T12:30:00.000+00:00,feeder,03,N Current (RMS),A,48.5
921766,RAYMOND ROAD K125,2024-01-28T12:30:00.000+00:00,feeder,03,L3 Current (RMS),A,115.2
921766,RAYMOND ROAD K125,2024-01-28T12:30:00.000+00:00,feeder,03,L2 Current (RMS),A,122.4
921766,RAYMOND ROAD K125,2024-01-28T12:30:00.000+00:00,feeder,03,L1 Current (RMS),A,159.7
921766,RAYMOND ROAD K125,2024-01-28T12:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.08
921766,RAYMOND ROAD K125,2024-01-28T12:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.1
921766,RAYMOND ROAD K125,2024-01-28T12:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.08
921766,RAYMOND ROAD K125,2024-01-28T12:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.14
921766,RAYMOND ROAD K125,2024-01-28T12:30:00.000+00:00,feeder,02,L2 Active Power,kW,-0.01
921766,RAYMOND ROAD K125,2024-01-28T12:30:00.000+00:00,feeder,02,L1 Active Power,kW,0.16
921766,RAYMOND ROAD K125,2024-01-28T12:30:00.000+00:00,feeder,02,N Current (RMS),A,8.6
921766,RAYMOND ROAD K125,2024-01-28T12:30:00.000+00:00,feeder,02,L3 Current (RMS),A,2.0
921766,RAYMOND ROAD K125,2024-01-28T12:30:00.000+00:00,feeder,02,L2 Current (RMS),A,2.3
921766,RAYMOND ROAD K125,2024-01-28T12:30:00.000+00:00,feeder,02,L1 Current (RMS),A,3.4
921766,RAYMOND ROAD K125,2024-01-28T12:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.03
921766,RAYMOND ROAD K125,2024-01-28T12:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.07
921766,RAYMOND ROAD K125,2024-01-28T12:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.02
921766,RAYMOND ROAD K125,2024-01-28T12:30:00.000+00:00,feeder,01,L3 Active Power,kW,-0.04
921766,RAYMOND ROAD K125,2024-01-28T12:30:00.000+00:00,feeder,01,L2 Active Power,kW,-0.04
921766,RAYMOND ROAD K125,2024-01-28T12:30:00.000+00:00,feeder,01,L1 Active Power,kW,-0.01
921766,RAYMOND ROAD K125,2024-01-28T12:30:00.000+00:00,feeder,01,N Current (RMS),A,9.5
921766,RAYMOND ROAD K125,2024-01-28T12:30:00.000+00:00,feeder,01,L3 Current (RMS),A,5.7
921766,RAYMOND ROAD K125,2024-01-28T12:30:00.000+00:00,feeder,01,L2 Current (RMS),A,11.3
921766,RAYMOND ROAD K125,2024-01-28T12:30:00.000+00:00,feeder,01,L1 Current (RMS),A,16.8
921766,RAYMOND ROAD K125,2024-01-28T12:30:00.000+00:00,transformer,,Temperature,C,29.0
921766,RAYMOND ROAD K125,2024-01-28T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
921766,RAYMOND ROAD K125,2024-01-28T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.46
921766,RAYMOND ROAD K125,2024-01-28T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
921766,RAYMOND ROAD K125,2024-01-28T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.62
921766,RAYMOND ROAD K125,2024-01-28T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
921766,RAYMOND ROAD K125,2024-01-28T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
921766,RAYMOND ROAD K125,2024-01-28T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.37
921766,RAYMOND ROAD K125,2024-01-28T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.34
921766,RAYMOND ROAD K125,2024-01-28T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
921766,RAYMOND ROAD K125,2024-01-28T12:30:00.000+00:00,busbar,,L3 Active Power,kW,81.7
921766,RAYMOND ROAD K125,2024-01-28T12:30:00.000+00:00,busbar,,L2 Active Power,kW,159.64
921766,RAYMOND ROAD K125,2024-01-28T12:30:00.000+00:00,busbar,,L1 Active Power,kW,136.08
921766,RAYMOND ROAD K125,2024-01-28T12:30:00.000+00:00,busbar,,N Current (RMS),A,288.7
921766,RAYMOND ROAD K125,2024-01-28T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,338.1
921766,RAYMOND ROAD K125,2024-01-28T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,662.4
921766,RAYMOND ROAD K125,2024-01-28T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,566.4
921766,RAYMOND ROAD K125,2024-01-28T12:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.28
921766,RAYMOND ROAD K125,2024-01-28T12:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,7.1
921766,RAYMOND ROAD K125,2024-01-28T12:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.13
921766,RAYMOND ROAD K125,2024-01-28T12:20:00.000+00:00,feeder,05,L3 Active Power,kW,21.06
921766,RAYMOND ROAD K125,2024-01-28T12:20:00.000+00:00,feeder,05,L2 Active Power,kW,89.07
921766,RAYMOND ROAD K125,2024-01-28T12:20:00.000+00:00,feeder,05,L1 Active Power,kW,37.73
921766,RAYMOND ROAD K125,2024-01-28T12:20:00.000+00:00,feeder,05,N Current (RMS),A,224.3
921766,RAYMOND ROAD K125,2024-01-28T12:20:00.000+00:00,feeder,05,L3 Current (RMS),A,87.5
921766,RAYMOND ROAD K125,2024-01-28T12:20:00.000+00:00,feeder,05,L2 Current (RMS),A,370.2
921766,RAYMOND ROAD K125,2024-01-28T12:20:00.000+00:00,feeder,05,L1 Current (RMS),A,157.5
921766,RAYMOND ROAD K125,2024-01-28T12:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.78
921766,RAYMOND ROAD K125,2024-01-28T12:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.27
921766,RAYMOND ROAD K125,2024-01-28T12:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.8
921766,RAYMOND ROAD K125,2024-01-28T12:20:00.000+00:00,feeder,04,L3 Active Power,kW,38.15
921766,RAYMOND ROAD K125,2024-01-28T12:20:00.000+00:00,feeder,04,L2 Active Power,kW,50.52
921766,RAYMOND ROAD K125,2024-01-28T12:20:00.000+00:00,feeder,04,L1 Active Power,kW,73.69
921766,RAYMOND ROAD K125,2024-01-28T12:20:00.000+00:00,feeder,04,N Current (RMS),A,95.0
921766,RAYMOND ROAD K125,2024-01-28T12:20:00.000+00:00,feeder,04,L3 Current (RMS),A,158.8
921766,RAYMOND ROAD K125,2024-01-28T12:20:00.000+00:00,feeder,04,L2 Current (RMS),A,211.4
921766,RAYMOND ROAD K125,2024-01-28T12:20:00.000+00:00,feeder,04,L1 Current (RMS),A,304.8
921766,RAYMOND ROAD K125,2024-01-28T12:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.72
921766,RAYMOND ROAD K125,2024-01-28T12:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.4
921766,RAYMOND ROAD K125,2024-01-28T12:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.52
921766,RAYMOND ROAD K125,2024-01-28T12:20:00.000+00:00,feeder,03,L3 Active Power,kW,24.36
921766,RAYMOND ROAD K125,2024-01-28T12:20:00.000+00:00,feeder,03,L2 Active Power,kW,27.83
921766,RAYMOND ROAD K125,2024-01-28T12:20:00.000+00:00,feeder,03,L1 Active Power,kW,36.09
921766,RAYMOND ROAD K125,2024-01-28T12:20:00.000+00:00,feeder,03,N Current (RMS),A,56.1
921766,RAYMOND ROAD K125,2024-01-28T12:20:00.000+00:00,feeder,03,L3 Current (RMS),A,104.7
921766,RAYMOND ROAD K125,2024-01-28T12:20:00.000+00:00,feeder,03,L2 Current (RMS),A,116.1
921766,RAYMOND ROAD K125,2024-01-28T12:20:00.000+00:00,feeder,03,L1 Current (RMS),A,151.1
921766,RAYMOND ROAD K125,2024-01-28T12:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.07
921766,RAYMOND ROAD K125,2024-01-28T12:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.11
921766,RAYMOND ROAD K125,2024-01-28T12:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.1
921766,RAYMOND ROAD K125,2024-01-28T12:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.14
921766,RAYMOND ROAD K125,2024-01-28T12:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
921766,RAYMOND ROAD K125,2024-01-28T12:20:00.000+00:00,feeder,02,L1 Active Power,kW,0.18
921766,RAYMOND ROAD K125,2024-01-28T12:20:00.000+00:00,feeder,02,N Current (RMS),A,6.8
921766,RAYMOND ROAD K125,2024-01-28T12:20:00.000+00:00,feeder,02,L3 Current (RMS),A,1.9
921766,RAYMOND ROAD K125,2024-01-28T12:20:00.000+00:00,feeder,02,L2 Current (RMS),A,2.0
921766,RAYMOND ROAD K125,2024-01-28T12:20:00.000+00:00,feeder,02,L1 Current (RMS),A,2.9
921766,RAYMOND ROAD K125,2024-01-28T12:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.03
921766,RAYMOND ROAD K125,2024-01-28T12:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
921766,RAYMOND ROAD K125,2024-01-28T12:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.01
921766,RAYMOND ROAD K125,2024-01-28T12:20:00.000+00:00,feeder,01,L3 Active Power,kW,-0.05
921766,RAYMOND ROAD K125,2024-01-28T12:20:00.000+00:00,feeder,01,L2 Active Power,kW,-0.01
921766,RAYMOND ROAD K125,2024-01-28T12:20:00.000+00:00,feeder,01,L1 Active Power,kW,-0.01
921766,RAYMOND ROAD K125,2024-01-28T12:20:00.000+00:00,feeder,01,N Current (RMS),A,7.9
921766,RAYMOND ROAD K125,2024-01-28T12:20:00.000+00:00,feeder,01,L3 Current (RMS),A,4.9
921766,RAYMOND ROAD K125,2024-01-28T12:20:00.000+00:00,feeder,01,L2 Current (RMS),A,9.6
921766,RAYMOND ROAD K125,2024-01-28T12:20:00.000+00:00,feeder,01,L1 Current (RMS),A,14.2
921766,RAYMOND ROAD K125,2024-01-28T12:20:00.000+00:00,transformer,,Temperature,C,28.9
921766,RAYMOND ROAD K125,2024-01-28T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
921766,RAYMOND ROAD K125,2024-01-28T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.65
921766,RAYMOND ROAD K125,2024-01-28T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
921766,RAYMOND ROAD K125,2024-01-28T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.96
921766,RAYMOND ROAD K125,2024-01-28T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
921766,RAYMOND ROAD K125,2024-01-28T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
921766,RAYMOND ROAD K125,2024-01-28T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.88
921766,RAYMOND ROAD K125,2024-01-28T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.86
921766,RAYMOND ROAD K125,2024-01-28T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
921766,RAYMOND ROAD K125,2024-01-28T12:20:00.000+00:00,busbar,,L3 Active Power,kW,83.65
921766,RAYMOND ROAD K125,2024-01-28T12:20:00.000+00:00,busbar,,L2 Active Power,kW,167.41
921766,RAYMOND ROAD K125,2024-01-28T12:20:00.000+00:00,busbar,,L1 Active Power,kW,147.68
921766,RAYMOND ROAD K125,2024-01-28T12:20:00.000+00:00,busbar,,N Current (RMS),A,309.5
921766,RAYMOND ROAD K125,2024-01-28T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,346.9
921766,RAYMOND ROAD K125,2024-01-28T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,692.4
921766,RAYMOND ROAD K125,2024-01-28T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,612.4
921766,RAYMOND ROAD K125,2024-01-28T12:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.68
921766,RAYMOND ROAD K125,2024-01-28T12:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,3.04
921766,RAYMOND ROAD K125,2024-01-28T12:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.66
921766,RAYMOND ROAD K125,2024-01-28T12:10:00.000+00:00,feeder,05,L3 Active Power,kW,20.78
921766,RAYMOND ROAD K125,2024-01-28T12:10:00.000+00:00,feeder,05,L2 Active Power,kW,62.37
921766,RAYMOND ROAD K125,2024-01-28T12:10:00.000+00:00,feeder,05,L1 Active Power,kW,35.53
921766,RAYMOND ROAD K125,2024-01-28T12:10:00.000+00:00,feeder,05,N Current (RMS),A,139.2
921766,RAYMOND ROAD K125,2024-01-28T12:10:00.000+00:00,feeder,05,L3 Current (RMS),A,86.3
921766,RAYMOND ROAD K125,2024-01-28T12:10:00.000+00:00,feeder,05,L2 Current (RMS),A,258.6
921766,RAYMOND ROAD K125,2024-01-28T12:10:00.000+00:00,feeder,05,L1 Current (RMS),A,148.5
921766,RAYMOND ROAD K125,2024-01-28T12:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.6
921766,RAYMOND ROAD K125,2024-01-28T12:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.47
921766,RAYMOND ROAD K125,2024-01-28T12:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.46
921766,RAYMOND ROAD K125,2024-01-28T12:10:00.000+00:00,feeder,04,L3 Active Power,kW,35.37
921766,RAYMOND ROAD K125,2024-01-28T12:10:00.000+00:00,feeder,04,L2 Active Power,kW,46.83
921766,RAYMOND ROAD K125,2024-01-28T12:10:00.000+00:00,feeder,04,L1 Active Power,kW,65.56
921766,RAYMOND ROAD K125,2024-01-28T12:10:00.000+00:00,feeder,04,N Current (RMS),A,92.0
921766,RAYMOND ROAD K125,2024-01-28T12:10:00.000+00:00,feeder,04,L3 Current (RMS),A,146.9
921766,RAYMOND ROAD K125,2024-01-28T12:10:00.000+00:00,feeder,04,L2 Current (RMS),A,195.3
921766,RAYMOND ROAD K125,2024-01-28T12:10:00.000+00:00,feeder,04,L1 Current (RMS),A,271.3
921766,RAYMOND ROAD K125,2024-01-28T12:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.08
921766,RAYMOND ROAD K125,2024-01-28T12:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.27
921766,RAYMOND ROAD K125,2024-01-28T12:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.21
921766,RAYMOND ROAD K125,2024-01-28T12:10:00.000+00:00,feeder,03,L3 Active Power,kW,21.38
921766,RAYMOND ROAD K125,2024-01-28T12:10:00.000+00:00,feeder,03,L2 Active Power,kW,35.85
921766,RAYMOND ROAD K125,2024-01-28T12:10:00.000+00:00,feeder,03,L1 Active Power,kW,30.76
921766,RAYMOND ROAD K125,2024-01-28T12:10:00.000+00:00,feeder,03,N Current (RMS),A,74.2
921766,RAYMOND ROAD K125,2024-01-28T12:10:00.000+00:00,feeder,03,L3 Current (RMS),A,90.2
921766,RAYMOND ROAD K125,2024-01-28T12:10:00.000+00:00,feeder,03,L2 Current (RMS),A,149.1
921766,RAYMOND ROAD K125,2024-01-28T12:10:00.000+00:00,feeder,03,L1 Current (RMS),A,129.7
921766,RAYMOND ROAD K125,2024-01-28T12:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
921766,RAYMOND ROAD K125,2024-01-28T12:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.1
921766,RAYMOND ROAD K125,2024-01-28T12:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.08
921766,RAYMOND ROAD K125,2024-01-28T12:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.14
921766,RAYMOND ROAD K125,2024-01-28T12:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.02
921766,RAYMOND ROAD K125,2024-01-28T12:10:00.000+00:00,feeder,02,L1 Active Power,kW,0.15
921766,RAYMOND ROAD K125,2024-01-28T12:10:00.000+00:00,feeder,02,N Current (RMS),A,5.6
921766,RAYMOND ROAD K125,2024-01-28T12:10:00.000+00:00,feeder,02,L3 Current (RMS),A,1.1
921766,RAYMOND ROAD K125,2024-01-28T12:10:00.000+00:00,feeder,02,L2 Current (RMS),A,1.0
921766,RAYMOND ROAD K125,2024-01-28T12:10:00.000+00:00,feeder,02,L1 Current (RMS),A,1.3
921766,RAYMOND ROAD K125,2024-01-28T12:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.02
921766,RAYMOND ROAD K125,2024-01-28T12:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.02
921766,RAYMOND ROAD K125,2024-01-28T12:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.01
921766,RAYMOND ROAD K125,2024-01-28T12:10:00.000+00:00,feeder,01,L3 Active Power,kW,-0.04
921766,RAYMOND ROAD K125,2024-01-28T12:10:00.000+00:00,feeder,01,L2 Active Power,kW,0.01
921766,RAYMOND ROAD K125,2024-01-28T12:10:00.000+00:00,feeder,01,L1 Active Power,kW,-0.04
921766,RAYMOND ROAD K125,2024-01-28T12:10:00.000+00:00,feeder,01,N Current (RMS),A,5.7
921766,RAYMOND ROAD K125,2024-01-28T12:10:00.000+00:00,feeder,01,L3 Current (RMS),A,1.8
921766,RAYMOND ROAD K125,2024-01-28T12:10:00.000+00:00,feeder,01,L2 Current (RMS),A,3.5
921766,RAYMOND ROAD K125,2024-01-28T12:10:00.000+00:00,feeder,01,L1 Current (RMS),A,5.1
921766,RAYMOND ROAD K125,2024-01-28T12:10:00.000+00:00,transformer,,Temperature,C,24.8
921766,RAYMOND ROAD K125,2024-01-28T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
921766,RAYMOND ROAD K125,2024-01-28T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
921766,RAYMOND ROAD K125,2024-01-28T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
921766,RAYMOND ROAD K125,2024-01-28T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.43
921766,RAYMOND ROAD K125,2024-01-28T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
921766,RAYMOND ROAD K125,2024-01-28T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.01
921766,RAYMOND ROAD K125,2024-01-28T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
921766,RAYMOND ROAD K125,2024-01-28T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.19
921766,RAYMOND ROAD K125,2024-01-28T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
921766,RAYMOND ROAD K125,2024-01-28T12:10:00.000+00:00,busbar,,L3 Active Power,kW,77.63
921766,RAYMOND ROAD K125,2024-01-28T12:10:00.000+00:00,busbar,,L2 Active Power,kW,145.08
921766,RAYMOND ROAD K125,2024-01-28T12:10:00.000+00:00,busbar,,L1 Active Power,kW,131.96
921766,RAYMOND ROAD K125,2024-01-28T12:10:00.000+00:00,busbar,,N Current (RMS),A,268.1
921766,RAYMOND ROAD K125,2024-01-28T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,321.6
921766,RAYMOND ROAD K125,2024-01-28T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,599.7
921766,RAYMOND ROAD K125,2024-01-28T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,547.5
921766,RAYMOND ROAD K125,2024-01-28T12:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.35
921766,RAYMOND ROAD K125,2024-01-28T12:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,2.99
921766,RAYMOND ROAD K125,2024-01-28T12:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.03
921766,RAYMOND ROAD K125,2024-01-28T12:00:00.000+00:00,feeder,05,L3 Active Power,kW,32.17
921766,RAYMOND ROAD K125,2024-01-28T12:00:00.000+00:00,feeder,05,L2 Active Power,kW,55.34
921766,RAYMOND ROAD K125,2024-01-28T12:00:00.000+00:00,feeder,05,L1 Active Power,kW,38.04
921766,RAYMOND ROAD K125,2024-01-28T12:00:00.000+00:00,feeder,05,N Current (RMS),A,84.2
921766,RAYMOND ROAD K125,2024-01-28T12:00:00.000+00:00,feeder,05,L3 Current (RMS),A,133.4
921766,RAYMOND ROAD K125,2024-01-28T12:00:00.000+00:00,feeder,05,L2 Current (RMS),A,228.2
921766,RAYMOND ROAD K125,2024-01-28T12:00:00.000+00:00,feeder,05,L1 Current (RMS),A,158.4
921766,RAYMOND ROAD K125,2024-01-28T12:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.49
921766,RAYMOND ROAD K125,2024-01-28T12:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.46
921766,RAYMOND ROAD K125,2024-01-28T12:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2.67
921766,RAYMOND ROAD K125,2024-01-28T12:00:00.000+00:00,feeder,04,L3 Active Power,kW,43.29
921766,RAYMOND ROAD K125,2024-01-28T12:00:00.000+00:00,feeder,04,L2 Active Power,kW,42.9
921766,RAYMOND ROAD K125,2024-01-28T12:00:00.000+00:00,feeder,04,L1 Active Power,kW,64.39
921766,RAYMOND ROAD K125,2024-01-28T12:00:00.000+00:00,feeder,04,N Current (RMS),A,74.7
921766,RAYMOND ROAD K125,2024-01-28T12:00:00.000+00:00,feeder,04,L3 Current (RMS),A,179.3
921766,RAYMOND ROAD K125,2024-01-28T12:00:00.000+00:00,feeder,04,L2 Current (RMS),A,177.5
921766,RAYMOND ROAD K125,2024-01-28T12:00:00.000+00:00,feeder,04,L1 Current (RMS),A,266.0
921766,RAYMOND ROAD K125,2024-01-28T12:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.14
921766,RAYMOND ROAD K125,2024-01-28T12:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.21
921766,RAYMOND ROAD K125,2024-01-28T12:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.32
921766,RAYMOND ROAD K125,2024-01-28T12:00:00.000+00:00,feeder,03,L3 Active Power,kW,20.31
921766,RAYMOND ROAD K125,2024-01-28T12:00:00.000+00:00,feeder,03,L2 Active Power,kW,36.46
921766,RAYMOND ROAD K125,2024-01-28T12:00:00.000+00:00,feeder,03,L1 Active Power,kW,33.75
921766,RAYMOND ROAD K125,2024-01-28T12:00:00.000+00:00,feeder,03,N Current (RMS),A,72.2
921766,RAYMOND ROAD K125,2024-01-28T12:00:00.000+00:00,feeder,03,L3 Current (RMS),A,85.1
921766,RAYMOND ROAD K125,2024-01-28T12:00:00.000+00:00,feeder,03,L2 Current (RMS),A,151.2
921766,RAYMOND ROAD K125,2024-01-28T12:00:00.000+00:00,feeder,03,L1 Current (RMS),A,144.1
921766,RAYMOND ROAD K125,2024-01-28T12:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.09
921766,RAYMOND ROAD K125,2024-01-28T12:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.12
921766,RAYMOND ROAD K125,2024-01-28T12:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.04
921766,RAYMOND ROAD K125,2024-01-28T12:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.08
921766,RAYMOND ROAD K125,2024-01-28T12:00:00.000+00:00,feeder,02,L2 Active Power,kW,-0.04
921766,RAYMOND ROAD K125,2024-01-28T12:00:00.000+00:00,feeder,02,L1 Active Power,kW,0.15
921766,RAYMOND ROAD K125,2024-01-28T12:00:00.000+00:00,feeder,02,N Current (RMS),A,11.8
921766,RAYMOND ROAD K125,2024-01-28T12:00:00.000+00:00,feeder,02,L3 Current (RMS),A,1.1
921766,RAYMOND ROAD K125,2024-01-28T12:00:00.000+00:00,feeder,02,L2 Current (RMS),A,1.0
921766,RAYMOND ROAD K125,2024-01-28T12:00:00.000+00:00,feeder,02,L1 Current (RMS),A,1.2
921766,RAYMOND ROAD K125,2024-01-28T12:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.03
921766,RAYMOND ROAD K125,2024-01-28T12:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.16
921766,RAYMOND ROAD K125,2024-01-28T12:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.02
921766,RAYMOND ROAD K125,2024-01-28T12:00:00.000+00:00,feeder,01,L3 Active Power,kW,-0.03
