Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921766,RAYMOND ROAD K125,2024-01-28T12:00:00.000+00:00,feeder,01,L2 Active Power,kW,0.06
921766,RAYMOND ROAD K125,2024-01-28T12:00:00.000+00:00,feeder,01,L1 Active Power,kW,-0.02
921766,RAYMOND ROAD K125,2024-01-28T12:00:00.000+00:00,feeder,01,N Current (RMS),A,8.7
921766,RAYMOND ROAD K125,2024-01-28T12:00:00.000+00:00,feeder,01,L3 Current (RMS),A,1.7
921766,RAYMOND ROAD K125,2024-01-28T12:00:00.000+00:00,feeder,01,L2 Current (RMS),A,3.4
921766,RAYMOND ROAD K125,2024-01-28T12:00:00.000+00:00,feeder,01,L1 Current (RMS),A,4.8
921766,RAYMOND ROAD K125,2024-01-28T12:00:00.000+00:00,transformer,,Temperature,C,28.6
921766,RAYMOND ROAD K125,2024-01-28T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
921766,RAYMOND ROAD K125,2024-01-28T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
921766,RAYMOND ROAD K125,2024-01-28T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
921766,RAYMOND ROAD K125,2024-01-28T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.26
921766,RAYMOND ROAD K125,2024-01-28T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
921766,RAYMOND ROAD K125,2024-01-28T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.74
921766,RAYMOND ROAD K125,2024-01-28T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.13
921766,RAYMOND ROAD K125,2024-01-28T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.28
921766,RAYMOND ROAD K125,2024-01-28T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
921766,RAYMOND ROAD K125,2024-01-28T12:00:00.000+00:00,busbar,,L3 Active Power,kW,95.82
921766,RAYMOND ROAD K125,2024-01-28T12:00:00.000+00:00,busbar,,L2 Active Power,kW,134.71
921766,RAYMOND ROAD K125,2024-01-28T12:00:00.000+00:00,busbar,,L1 Active Power,kW,136.31
921766,RAYMOND ROAD K125,2024-01-28T12:00:00.000+00:00,busbar,,N Current (RMS),A,195.2
921766,RAYMOND ROAD K125,2024-01-28T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,396.1
921766,RAYMOND ROAD K125,2024-01-28T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,555.3
921766,RAYMOND ROAD K125,2024-01-28T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,564.4
921766,RAYMOND ROAD K125,2024-01-28T11:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.33
921766,RAYMOND ROAD K125,2024-01-28T11:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,3.34
921766,RAYMOND ROAD K125,2024-01-28T11:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.79
921766,RAYMOND ROAD K125,2024-01-28T11:50:00.000+00:00,feeder,05,L3 Active Power,kW,32.91
921766,RAYMOND ROAD K125,2024-01-28T11:50:00.000+00:00,feeder,05,L2 Active Power,kW,54.36
921766,RAYMOND ROAD K125,2024-01-28T11:50:00.000+00:00,feeder,05,L1 Active Power,kW,39.79
921766,RAYMOND ROAD K125,2024-01-28T11:50:00.000+00:00,feeder,05,N Current (RMS),A,83.0
921766,RAYMOND ROAD K125,2024-01-28T11:50:00.000+00:00,feeder,05,L3 Current (RMS),A,135.0
921766,RAYMOND ROAD K125,2024-01-28T11:50:00.000+00:00,feeder,05,L2 Current (RMS),A,223.7
921766,RAYMOND ROAD K125,2024-01-28T11:50:00.000+00:00,feeder,05,L1 Current (RMS),A,164.9
921766,RAYMOND ROAD K125,2024-01-28T11:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.76
921766,RAYMOND ROAD K125,2024-01-28T11:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.01
921766,RAYMOND ROAD K125,2024-01-28T11:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,4.06
921766,RAYMOND ROAD K125,2024-01-28T11:50:00.000+00:00,feeder,04,L3 Active Power,kW,37.18
921766,RAYMOND ROAD K125,2024-01-28T11:50:00.000+00:00,feeder,04,L2 Active Power,kW,41.74
921766,RAYMOND ROAD K125,2024-01-28T11:50:00.000+00:00,feeder,04,L1 Active Power,kW,71.44
921766,RAYMOND ROAD K125,2024-01-28T11:50:00.000+00:00,feeder,04,N Current (RMS),A,109.0
921766,RAYMOND ROAD K125,2024-01-28T11:50:00.000+00:00,feeder,04,L3 Current (RMS),A,153.9
921766,RAYMOND ROAD K125,2024-01-28T11:50:00.000+00:00,feeder,04,L2 Current (RMS),A,172.5
921766,RAYMOND ROAD K125,2024-01-28T11:50:00.000+00:00,feeder,04,L1 Current (RMS),A,294.7
921766,RAYMOND ROAD K125,2024-01-28T11:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.36
921766,RAYMOND ROAD K125,2024-01-28T11:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.72
921766,RAYMOND ROAD K125,2024-01-28T11:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.39
921766,RAYMOND ROAD K125,2024-01-28T11:50:00.000+00:00,feeder,03,L3 Active Power,kW,21.84
921766,RAYMOND ROAD K125,2024-01-28T11:50:00.000+00:00,feeder,03,L2 Active Power,kW,45.75
921766,RAYMOND ROAD K125,2024-01-28T11:50:00.000+00:00,feeder,03,L1 Active Power,kW,50.22
921766,RAYMOND ROAD K125,2024-01-28T11:50:00.000+00:00,feeder,03,N Current (RMS),A,96.3
921766,RAYMOND ROAD K125,2024-01-28T11:50:00.000+00:00,feeder,03,L3 Current (RMS),A,90.8
921766,RAYMOND ROAD K125,2024-01-28T11:50:00.000+00:00,feeder,03,L2 Current (RMS),A,188.8
921766,RAYMOND ROAD K125,2024-01-28T11:50:00.000+00:00,feeder,03,L1 Current (RMS),A,209.2
921766,RAYMOND ROAD K125,2024-01-28T11:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.16
921766,RAYMOND ROAD K125,2024-01-28T11:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.24
921766,RAYMOND ROAD K125,2024-01-28T11:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.06
921766,RAYMOND ROAD K125,2024-01-28T11:50:00.000+00:00,feeder,02,L3 Active Power,kW,-0.04
921766,RAYMOND ROAD K125,2024-01-28T11:50:00.000+00:00,feeder,02,L2 Active Power,kW,-0.07
921766,RAYMOND ROAD K125,2024-01-28T11:50:00.000+00:00,feeder,02,L1 Active Power,kW,0.24
921766,RAYMOND ROAD K125,2024-01-28T11:50:00.000+00:00,feeder,02,N Current (RMS),A,16.2
921766,RAYMOND ROAD K125,2024-01-28T11:50:00.000+00:00,feeder,02,L3 Current (RMS),A,1.8
921766,RAYMOND ROAD K125,2024-01-28T11:50:00.000+00:00,feeder,02,L2 Current (RMS),A,2.2
921766,RAYMOND ROAD K125,2024-01-28T11:50:00.000+00:00,feeder,02,L1 Current (RMS),A,3.0
921766,RAYMOND ROAD K125,2024-01-28T11:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.06
921766,RAYMOND ROAD K125,2024-01-28T11:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.22
921766,RAYMOND ROAD K125,2024-01-28T11:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.05
921766,RAYMOND ROAD K125,2024-01-28T11:50:00.000+00:00,feeder,01,L3 Active Power,kW,-0.06
921766,RAYMOND ROAD K125,2024-01-28T11:50:00.000+00:00,feeder,01,L2 Active Power,kW,0.0
921766,RAYMOND ROAD K125,2024-01-28T11:50:00.000+00:00,feeder,01,L1 Active Power,kW,-0.01
921766,RAYMOND ROAD K125,2024-01-28T11:50:00.000+00:00,feeder,01,N Current (RMS),A,13.3
921766,RAYMOND ROAD K125,2024-01-28T11:50:00.000+00:00,feeder,01,L3 Current (RMS),A,4.8
921766,RAYMOND ROAD K125,2024-01-28T11:50:00.000+00:00,feeder,01,L2 Current (RMS),A,9.5
921766,RAYMOND ROAD K125,2024-01-28T11:50:00.000+00:00,feeder,01,L1 Current (RMS),A,14.1
921766,RAYMOND ROAD K125,2024-01-28T11:50:00.000+00:00,transformer,,Temperature,C,28.5
921766,RAYMOND ROAD K125,2024-01-28T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
921766,RAYMOND ROAD K125,2024-01-28T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
921766,RAYMOND ROAD K125,2024-01-28T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
921766,RAYMOND ROAD K125,2024-01-28T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.6
921766,RAYMOND ROAD K125,2024-01-28T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
921766,RAYMOND ROAD K125,2024-01-28T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.24
921766,RAYMOND ROAD K125,2024-01-28T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.28
921766,RAYMOND ROAD K125,2024-01-28T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.62
921766,RAYMOND ROAD K125,2024-01-28T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
921766,RAYMOND ROAD K125,2024-01-28T11:50:00.000+00:00,busbar,,L3 Active Power,kW,91.84
921766,RAYMOND ROAD K125,2024-01-28T11:50:00.000+00:00,busbar,,L2 Active Power,kW,141.78
921766,RAYMOND ROAD K125,2024-01-28T11:50:00.000+00:00,busbar,,L1 Active Power,kW,161.67
921766,RAYMOND ROAD K125,2024-01-28T11:50:00.000+00:00,busbar,,N Current (RMS),A,265.7
921766,RAYMOND ROAD K125,2024-01-28T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,377.6
921766,RAYMOND ROAD K125,2024-01-28T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,583.1
921766,RAYMOND ROAD K125,2024-01-28T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,666.6
921766,RAYMOND ROAD K125,2024-01-28T11:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.27
921766,RAYMOND ROAD K125,2024-01-28T11:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,2.6
921766,RAYMOND ROAD K125,2024-01-28T11:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.06
921766,RAYMOND ROAD K125,2024-01-28T11:40:00.000+00:00,feeder,05,L3 Active Power,kW,23.43
921766,RAYMOND ROAD K125,2024-01-28T11:40:00.000+00:00,feeder,05,L2 Active Power,kW,55.99
921766,RAYMOND ROAD K125,2024-01-28T11:40:00.000+00:00,feeder,05,L1 Active Power,kW,32.98
921766,RAYMOND ROAD K125,2024-01-28T11:40:00.000+00:00,feeder,05,N Current (RMS),A,111.6
921766,RAYMOND ROAD K125,2024-01-28T11:40:00.000+00:00,feeder,05,L3 Current (RMS),A,96.7
921766,RAYMOND ROAD K125,2024-01-28T11:40:00.000+00:00,feeder,05,L2 Current (RMS),A,229.9
921766,RAYMOND ROAD K125,2024-01-28T11:40:00.000+00:00,feeder,05,L1 Current (RMS),A,137.3
921766,RAYMOND ROAD K125,2024-01-28T11:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.24
921766,RAYMOND ROAD K125,2024-01-28T11:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.13
921766,RAYMOND ROAD K125,2024-01-28T11:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,3.07
921766,RAYMOND ROAD K125,2024-01-28T11:40:00.000+00:00,feeder,04,L3 Active Power,kW,33.55
921766,RAYMOND ROAD K125,2024-01-28T11:40:00.000+00:00,feeder,04,L2 Active Power,kW,44.79
921766,RAYMOND ROAD K125,2024-01-28T11:40:00.000+00:00,feeder,04,L1 Active Power,kW,59.07
921766,RAYMOND ROAD K125,2024-01-28T11:40:00.000+00:00,feeder,04,N Current (RMS),A,80.8
921766,RAYMOND ROAD K125,2024-01-28T11:40:00.000+00:00,feeder,04,L3 Current (RMS),A,139.0
921766,RAYMOND ROAD K125,2024-01-28T11:40:00.000+00:00,feeder,04,L2 Current (RMS),A,185.6
921766,RAYMOND ROAD K125,2024-01-28T11:40:00.000+00:00,feeder,04,L1 Current (RMS),A,243.1
921766,RAYMOND ROAD K125,2024-01-28T11:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.41
921766,RAYMOND ROAD K125,2024-01-28T11:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.95
921766,RAYMOND ROAD K125,2024-01-28T11:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.72
921766,RAYMOND ROAD K125,2024-01-28T11:40:00.000+00:00,feeder,03,L3 Active Power,kW,25.69
921766,RAYMOND ROAD K125,2024-01-28T11:40:00.000+00:00,feeder,03,L2 Active Power,kW,32.5
921766,RAYMOND ROAD K125,2024-01-28T11:40:00.000+00:00,feeder,03,L1 Active Power,kW,52.24
921766,RAYMOND ROAD K125,2024-01-28T11:40:00.000+00:00,feeder,03,N Current (RMS),A,70.9
921766,RAYMOND ROAD K125,2024-01-28T11:40:00.000+00:00,feeder,03,L3 Current (RMS),A,106.3
921766,RAYMOND ROAD K125,2024-01-28T11:40:00.000+00:00,feeder,03,L2 Current (RMS),A,134.1
921766,RAYMOND ROAD K125,2024-01-28T11:40:00.000+00:00,feeder,03,L1 Current (RMS),A,216.3
921766,RAYMOND ROAD K125,2024-01-28T11:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.26
921766,RAYMOND ROAD K125,2024-01-28T11:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.21
921766,RAYMOND ROAD K125,2024-01-28T11:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.05
921766,RAYMOND ROAD K125,2024-01-28T11:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.01
921766,RAYMOND ROAD K125,2024-01-28T11:40:00.000+00:00,feeder,02,L2 Active Power,kW,-0.11
921766,RAYMOND ROAD K125,2024-01-28T11:40:00.000+00:00,feeder,02,L1 Active Power,kW,0.21
921766,RAYMOND ROAD K125,2024-01-28T11:40:00.000+00:00,feeder,02,N Current (RMS),A,18.9
921766,RAYMOND ROAD K125,2024-01-28T11:40:00.000+00:00,feeder,02,L3 Current (RMS),A,2.3
921766,RAYMOND ROAD K125,2024-01-28T11:40:00.000+00:00,feeder,02,L2 Current (RMS),A,2.6
921766,RAYMOND ROAD K125,2024-01-28T11:40:00.000+00:00,feeder,02,L1 Current (RMS),A,3.8
921766,RAYMOND ROAD K125,2024-01-28T11:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.06
921766,RAYMOND ROAD K125,2024-01-28T11:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.3
921766,RAYMOND ROAD K125,2024-01-28T11:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.04
921766,RAYMOND ROAD K125,2024-01-28T11:40:00.000+00:00,feeder,01,L3 Active Power,kW,-0.05
921766,RAYMOND ROAD K125,2024-01-28T11:40:00.000+00:00,feeder,01,L2 Active Power,kW,0.01
921766,RAYMOND ROAD K125,2024-01-28T11:40:00.000+00:00,feeder,01,L1 Active Power,kW,0.01
921766,RAYMOND ROAD K125,2024-01-28T11:40:00.000+00:00,feeder,01,N Current (RMS),A,15.6
921766,RAYMOND ROAD K125,2024-01-28T11:40:00.000+00:00,feeder,01,L3 Current (RMS),A,6.4
921766,RAYMOND ROAD K125,2024-01-28T11:40:00.000+00:00,feeder,01,L2 Current (RMS),A,12.6
921766,RAYMOND ROAD K125,2024-01-28T11:40:00.000+00:00,feeder,01,L1 Current (RMS),A,18.7
921766,RAYMOND ROAD K125,2024-01-28T11:40:00.000+00:00,transformer,,Temperature,C,26.6
921766,RAYMOND ROAD K125,2024-01-28T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
921766,RAYMOND ROAD K125,2024-01-28T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.1
921766,RAYMOND ROAD K125,2024-01-28T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
921766,RAYMOND ROAD K125,2024-01-28T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
921766,RAYMOND ROAD K125,2024-01-28T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
921766,RAYMOND ROAD K125,2024-01-28T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
921766,RAYMOND ROAD K125,2024-01-28T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
921766,RAYMOND ROAD K125,2024-01-28T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.87
921766,RAYMOND ROAD K125,2024-01-28T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
921766,RAYMOND ROAD K125,2024-01-28T11:40:00.000+00:00,busbar,,L3 Active Power,kW,82.64
921766,RAYMOND ROAD K125,2024-01-28T11:40:00.000+00:00,busbar,,L2 Active Power,kW,133.18
921766,RAYMOND ROAD K125,2024-01-28T11:40:00.000+00:00,busbar,,L1 Active Power,kW,144.52
921766,RAYMOND ROAD K125,2024-01-28T11:40:00.000+00:00,busbar,,N Current (RMS),A,244.4
921766,RAYMOND ROAD K125,2024-01-28T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,340.3
921766,RAYMOND ROAD K125,2024-01-28T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,547.0
921766,RAYMOND ROAD K125,2024-01-28T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,595.3
921766,RAYMOND ROAD K125,2024-01-28T11:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.15
921766,RAYMOND ROAD K125,2024-01-28T11:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,3.09
921766,RAYMOND ROAD K125,2024-01-28T11:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.8
921766,RAYMOND ROAD K125,2024-01-28T11:30:00.000+00:00,feeder,05,L3 Active Power,kW,24.24
921766,RAYMOND ROAD K125,2024-01-28T11:30:00.000+00:00,feeder,05,L2 Active Power,kW,58.65
921766,RAYMOND ROAD K125,2024-01-28T11:30:00.000+00:00,feeder,05,L1 Active Power,kW,35.98
921766,RAYMOND ROAD K125,2024-01-28T11:30:00.000+00:00,feeder,05,N Current (RMS),A,115.6
921766,RAYMOND ROAD K125,2024-01-28T11:30:00.000+00:00,feeder,05,L3 Current (RMS),A,99.5
921766,RAYMOND ROAD K125,2024-01-28T11:30:00.000+00:00,feeder,05,L2 Current (RMS),A,240.2
921766,RAYMOND ROAD K125,2024-01-28T11:30:00.000+00:00,feeder,05,L1 Current (RMS),A,149.5
921766,RAYMOND ROAD K125,2024-01-28T11:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.71
921766,RAYMOND ROAD K125,2024-01-28T11:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.11
921766,RAYMOND ROAD K125,2024-01-28T11:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,3.08
921766,RAYMOND ROAD K125,2024-01-28T11:30:00.000+00:00,feeder,04,L3 Active Power,kW,32.7
921766,RAYMOND ROAD K125,2024-01-28T11:30:00.000+00:00,feeder,04,L2 Active Power,kW,44.22
921766,RAYMOND ROAD K125,2024-01-28T11:30:00.000+00:00,feeder,04,L1 Active Power,kW,56.45
921766,RAYMOND ROAD K125,2024-01-28T11:30:00.000+00:00,feeder,04,N Current (RMS),A,78.2
921766,RAYMOND ROAD K125,2024-01-28T11:30:00.000+00:00,feeder,04,L3 Current (RMS),A,135.4
921766,RAYMOND ROAD K125,2024-01-28T11:30:00.000+00:00,feeder,04,L2 Current (RMS),A,182.1
921766,RAYMOND ROAD K125,2024-01-28T11:30:00.000+00:00,feeder,04,L1 Current (RMS),A,231.5
921766,RAYMOND ROAD K125,2024-01-28T11:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.09
921766,RAYMOND ROAD K125,2024-01-28T11:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.7
921766,RAYMOND ROAD K125,2024-01-28T11:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.27
921766,RAYMOND ROAD K125,2024-01-28T11:30:00.000+00:00,feeder,03,L3 Active Power,kW,27.75
921766,RAYMOND ROAD K125,2024-01-28T11:30:00.000+00:00,feeder,03,L2 Active Power,kW,36.15
921766,RAYMOND ROAD K125,2024-01-28T11:30:00.000+00:00,feeder,03,L1 Active Power,kW,49.88
921766,RAYMOND ROAD K125,2024-01-28T11:30:00.000+00:00,feeder,03,N Current (RMS),A,49.3
921766,RAYMOND ROAD K125,2024-01-28T11:30:00.000+00:00,feeder,03,L3 Current (RMS),A,114.3
921766,RAYMOND ROAD K125,2024-01-28T11:30:00.000+00:00,feeder,03,L2 Current (RMS),A,149.3
921766,RAYMOND ROAD K125,2024-01-28T11:30:00.000+00:00,feeder,03,L1 Current (RMS),A,205.6
921766,RAYMOND ROAD K125,2024-01-28T11:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.3
921766,RAYMOND ROAD K125,2024-01-28T11:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.2
921766,RAYMOND ROAD K125,2024-01-28T11:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.05
921766,RAYMOND ROAD K125,2024-01-28T11:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
921766,RAYMOND ROAD K125,2024-01-28T11:30:00.000+00:00,feeder,02,L2 Active Power,kW,-0.1
921766,RAYMOND ROAD K125,2024-01-28T11:30:00.000+00:00,feeder,02,L1 Active Power,kW,0.17
921766,RAYMOND ROAD K125,2024-01-28T11:30:00.000+00:00,feeder,02,N Current (RMS),A,24.5
921766,RAYMOND ROAD K125,2024-01-28T11:30:00.000+00:00,feeder,02,L3 Current (RMS),A,2.2
921766,RAYMOND ROAD K125,2024-01-28T11:30:00.000+00:00,feeder,02,L2 Current (RMS),A,2.4
921766,RAYMOND ROAD K125,2024-01-28T11:30:00.000+00:00,feeder,02,L1 Current (RMS),A,3.4
921766,RAYMOND ROAD K125,2024-01-28T11:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.06
921766,RAYMOND ROAD K125,2024-01-28T11:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.41
921766,RAYMOND ROAD K125,2024-01-28T11:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.06
921766,RAYMOND ROAD K125,2024-01-28T11:30:00.000+00:00,feeder,01,L3 Active Power,kW,-0.04
921766,RAYMOND ROAD K125,2024-01-28T11:30:00.000+00:00,feeder,01,L2 Active Power,kW,0.05
921766,RAYMOND ROAD K125,2024-01-28T11:30:00.000+00:00,feeder,01,L1 Active Power,kW,0.03
921766,RAYMOND ROAD K125,2024-01-28T11:30:00.000+00:00,feeder,01,N Current (RMS),A,19.5
921766,RAYMOND ROAD K125,2024-01-28T11:30:00.000+00:00,feeder,01,L3 Current (RMS),A,5.8
921766,RAYMOND ROAD K125,2024-01-28T11:30:00.000+00:00,feeder,01,L2 Current (RMS),A,11.6
921766,RAYMOND ROAD K125,2024-01-28T11:30:00.000+00:00,feeder,01,L1 Current (RMS),A,17.0
921766,RAYMOND ROAD K125,2024-01-28T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
921766,RAYMOND ROAD K125,2024-01-28T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.36
921766,RAYMOND ROAD K125,2024-01-28T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
921766,RAYMOND ROAD K125,2024-01-28T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
921766,RAYMOND ROAD K125,2024-01-28T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
921766,RAYMOND ROAD K125,2024-01-28T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.93
921766,RAYMOND ROAD K125,2024-01-28T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.81
921766,RAYMOND ROAD K125,2024-01-28T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.7
921766,RAYMOND ROAD K125,2024-01-28T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
921766,RAYMOND ROAD K125,2024-01-28T11:30:00.000+00:00,busbar,,L3 Active Power,kW,84.65
921766,RAYMOND ROAD K125,2024-01-28T11:30:00.000+00:00,busbar,,L2 Active Power,kW,138.96
921766,RAYMOND ROAD K125,2024-01-28T11:30:00.000+00:00,busbar,,L1 Active Power,kW,142.51
921766,RAYMOND ROAD K125,2024-01-28T11:30:00.000+00:00,busbar,,N Current (RMS),A,239.7
921766,RAYMOND ROAD K125,2024-01-28T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,347.4
921766,RAYMOND ROAD K125,2024-01-28T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,569.8
921766,RAYMOND ROAD K125,2024-01-28T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,585.5
921766,RAYMOND ROAD K125,2024-01-28T11:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.35
921766,RAYMOND ROAD K125,2024-01-28T11:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,4.18
921766,RAYMOND ROAD K125,2024-01-28T11:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.27
921766,RAYMOND ROAD K125,2024-01-28T11:20:00.000+00:00,feeder,05,L3 Active Power,kW,19.75
921766,RAYMOND ROAD K125,2024-01-28T11:20:00.000+00:00,feeder,05,L2 Active Power,kW,61.45
921766,RAYMOND ROAD K125,2024-01-28T11:20:00.000+00:00,feeder,05,L1 Active Power,kW,38.49
921766,RAYMOND ROAD K125,2024-01-28T11:20:00.000+00:00,feeder,05,N Current (RMS),A,136.2
921766,RAYMOND ROAD K125,2024-01-28T11:20:00.000+00:00,feeder,05,L3 Current (RMS),A,81.8
921766,RAYMOND ROAD K125,2024-01-28T11:20:00.000+00:00,feeder,05,L2 Current (RMS),A,252.5
921766,RAYMOND ROAD K125,2024-01-28T11:20:00.000+00:00,feeder,05,L1 Current (RMS),A,159.8
921766,RAYMOND ROAD K125,2024-01-28T11:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.48
921766,RAYMOND ROAD K125,2024-01-28T11:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.01
921766,RAYMOND ROAD K125,2024-01-28T11:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2.71
921766,RAYMOND ROAD K125,2024-01-28T11:20:00.000+00:00,feeder,04,L3 Active Power,kW,32.02
921766,RAYMOND ROAD K125,2024-01-28T11:20:00.000+00:00,feeder,04,L2 Active Power,kW,45.2
921766,RAYMOND ROAD K125,2024-01-28T11:20:00.000+00:00,feeder,04,L1 Active Power,kW,62.97
921766,RAYMOND ROAD K125,2024-01-28T11:20:00.000+00:00,feeder,04,N Current (RMS),A,93.7
921766,RAYMOND ROAD K125,2024-01-28T11:20:00.000+00:00,feeder,04,L3 Current (RMS),A,133.0
921766,RAYMOND ROAD K125,2024-01-28T11:20:00.000+00:00,feeder,04,L2 Current (RMS),A,186.2
921766,RAYMOND ROAD K125,2024-01-28T11:20:00.000+00:00,feeder,04,L1 Current (RMS),A,258.7
921766,RAYMOND ROAD K125,2024-01-28T11:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.12
921766,RAYMOND ROAD K125,2024-01-28T11:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.8
921766,RAYMOND ROAD K125,2024-01-28T11:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-4.02
921766,RAYMOND ROAD K125,2024-01-28T11:20:00.000+00:00,feeder,03,L3 Active Power,kW,29.85
921766,RAYMOND ROAD K125,2024-01-28T11:20:00.000+00:00,feeder,03,L2 Active Power,kW,45.87
921766,RAYMOND ROAD K125,2024-01-28T11:20:00.000+00:00,feeder,03,L1 Active Power,kW,45.27
921766,RAYMOND ROAD K125,2024-01-28T11:20:00.000+00:00,feeder,03,N Current (RMS),A,61.9
921766,RAYMOND ROAD K125,2024-01-28T11:20:00.000+00:00,feeder,03,L3 Current (RMS),A,123.5
921766,RAYMOND ROAD K125,2024-01-28T11:20:00.000+00:00,feeder,03,L2 Current (RMS),A,188.8
921766,RAYMOND ROAD K125,2024-01-28T11:20:00.000+00:00,feeder,03,L1 Current (RMS),A,187.1
921766,RAYMOND ROAD K125,2024-01-28T11:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.15
921766,RAYMOND ROAD K125,2024-01-28T11:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.15
921766,RAYMOND ROAD K125,2024-01-28T11:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.07
921766,RAYMOND ROAD K125,2024-01-28T11:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.1
921766,RAYMOND ROAD K125,2024-01-28T11:20:00.000+00:00,feeder,02,L2 Active Power,kW,-0.04
921766,RAYMOND ROAD K125,2024-01-28T11:20:00.000+00:00,feeder,02,L1 Active Power,kW,0.17
921766,RAYMOND ROAD K125,2024-01-28T11:20:00.000+00:00,feeder,02,N Current (RMS),A,15.7
921766,RAYMOND ROAD K125,2024-01-28T11:20:00.000+00:00,feeder,02,L3 Current (RMS),A,2.0
921766,RAYMOND ROAD K125,2024-01-28T11:20:00.000+00:00,feeder,02,L2 Current (RMS),A,2.2
921766,RAYMOND ROAD K125,2024-01-28T11:20:00.000+00:00,feeder,02,L1 Current (RMS),A,3.2
921766,RAYMOND ROAD K125,2024-01-28T11:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.04
921766,RAYMOND ROAD K125,2024-01-28T11:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.23
921766,RAYMOND ROAD K125,2024-01-28T11:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.04
921766,RAYMOND ROAD K125,2024-01-28T11:20:00.000+00:00,feeder,01,L3 Active Power,kW,-0.05
921766,RAYMOND ROAD K125,2024-01-28T11:20:00.000+00:00,feeder,01,L2 Active Power,kW,0.01
921766,RAYMOND ROAD K125,2024-01-28T11:20:00.000+00:00,feeder,01,L1 Active Power,kW,-0.01
921766,RAYMOND ROAD K125,2024-01-28T11:20:00.000+00:00,feeder,01,N Current (RMS),A,13.6
921766,RAYMOND ROAD K125,2024-01-28T11:20:00.000+00:00,feeder,01,L3 Current (RMS),A,5.5
921766,RAYMOND ROAD K125,2024-01-28T11:20:00.000+00:00,feeder,01,L2 Current (RMS),A,10.9
921766,RAYMOND ROAD K125,2024-01-28T11:20:00.000+00:00,feeder,01,L1 Current (RMS),A,16.2
921766,RAYMOND ROAD K125,2024-01-28T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
921766,RAYMOND ROAD K125,2024-01-28T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.07
921766,RAYMOND ROAD K125,2024-01-28T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
921766,RAYMOND ROAD K125,2024-01-28T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
921766,RAYMOND ROAD K125,2024-01-28T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
921766,RAYMOND ROAD K125,2024-01-28T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
921766,RAYMOND ROAD K125,2024-01-28T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
921766,RAYMOND ROAD K125,2024-01-28T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.47
921766,RAYMOND ROAD K125,2024-01-28T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
921766,RAYMOND ROAD K125,2024-01-28T11:20:00.000+00:00,busbar,,L3 Active Power,kW,81.66
921766,RAYMOND ROAD K125,2024-01-28T11:20:00.000+00:00,busbar,,L2 Active Power,kW,152.48
921766,RAYMOND ROAD K125,2024-01-28T11:20:00.000+00:00,busbar,,L1 Active Power,kW,146.89
921766,RAYMOND ROAD K125,2024-01-28T11:20:00.000+00:00,busbar,,N Current (RMS),A,280.6
921766,RAYMOND ROAD K125,2024-01-28T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,336.3
921766,RAYMOND ROAD K125,2024-01-28T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,625.8
921766,RAYMOND ROAD K125,2024-01-28T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,604.1
921766,RAYMOND ROAD K125,2024-01-28T11:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.62
921766,RAYMOND ROAD K125,2024-01-28T11:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,4.23
921766,RAYMOND ROAD K125,2024-01-28T11:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.91
921766,RAYMOND ROAD K125,2024-01-28T11:10:00.000+00:00,feeder,05,L3 Active Power,kW,27.92
921766,RAYMOND ROAD K125,2024-01-28T11:10:00.000+00:00,feeder,05,L2 Active Power,kW,59.96
921766,RAYMOND ROAD K125,2024-01-28T11:10:00.000+00:00,feeder,05,L1 Active Power,kW,44.57
921766,RAYMOND ROAD K125,2024-01-28T11:10:00.000+00:00,feeder,05,N Current (RMS),A,107.2
921766,RAYMOND ROAD K125,2024-01-28T11:10:00.000+00:00,feeder,05,L3 Current (RMS),A,115.0
921766,RAYMOND ROAD K125,2024-01-28T11:10:00.000+00:00,feeder,05,L2 Current (RMS),A,246.0
921766,RAYMOND ROAD K125,2024-01-28T11:10:00.000+00:00,feeder,05,L1 Current (RMS),A,184.8
921766,RAYMOND ROAD K125,2024-01-28T11:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.19
921766,RAYMOND ROAD K125,2024-01-28T11:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.56
921766,RAYMOND ROAD K125,2024-01-28T11:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2.62
921766,RAYMOND ROAD K125,2024-01-28T11:10:00.000+00:00,feeder,04,L3 Active Power,kW,32.83
921766,RAYMOND ROAD K125,2024-01-28T11:10:00.000+00:00,feeder,04,L2 Active Power,kW,48.7
921766,RAYMOND ROAD K125,2024-01-28T11:10:00.000+00:00,feeder,04,L1 Active Power,kW,56.94
921766,RAYMOND ROAD K125,2024-01-28T11:10:00.000+00:00,feeder,04,N Current (RMS),A,81.8
921766,RAYMOND ROAD K125,2024-01-28T11:10:00.000+00:00,feeder,04,L3 Current (RMS),A,135.0
921766,RAYMOND ROAD K125,2024-01-28T11:10:00.000+00:00,feeder,04,L2 Current (RMS),A,200.4
921766,RAYMOND ROAD K125,2024-01-28T11:10:00.000+00:00,feeder,04,L1 Current (RMS),A,233.2
921766,RAYMOND ROAD K125,2024-01-28T11:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.39
921766,RAYMOND ROAD K125,2024-01-28T11:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.52
921766,RAYMOND ROAD K125,2024-01-28T11:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.87
921766,RAYMOND ROAD K125,2024-01-28T11:10:00.000+00:00,feeder,03,L3 Active Power,kW,23.66
921766,RAYMOND ROAD K125,2024-01-28T11:10:00.000+00:00,feeder,03,L2 Active Power,kW,32.94
921766,RAYMOND ROAD K125,2024-01-28T11:10:00.000+00:00,feeder,03,L1 Active Power,kW,45.87
921766,RAYMOND ROAD K125,2024-01-28T11:10:00.000+00:00,feeder,03,N Current (RMS),A,60.4
921766,RAYMOND ROAD K125,2024-01-28T11:10:00.000+00:00,feeder,03,L3 Current (RMS),A,98.1
921766,RAYMOND ROAD K125,2024-01-28T11:10:00.000+00:00,feeder,03,L2 Current (RMS),A,136.0
921766,RAYMOND ROAD K125,2024-01-28T11:10:00.000+00:00,feeder,03,L1 Current (RMS),A,189.3
921766,RAYMOND ROAD K125,2024-01-28T11:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.2
921766,RAYMOND ROAD K125,2024-01-28T11:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.19
921766,RAYMOND ROAD K125,2024-01-28T11:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.05
921766,RAYMOND ROAD K125,2024-01-28T11:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.01
921766,RAYMOND ROAD K125,2024-01-28T11:10:00.000+00:00,feeder,02,L2 Active Power,kW,-0.07
921766,RAYMOND ROAD K125,2024-01-28T11:10:00.000+00:00,feeder,02,L1 Active Power,kW,0.19
921766,RAYMOND ROAD K125,2024-01-28T11:10:00.000+00:00,feeder,02,N Current (RMS),A,17.2
921766,RAYMOND ROAD K125,2024-01-28T11:10:00.000+00:00,feeder,02,L3 Current (RMS),A,2.1
921766,RAYMOND ROAD K125,2024-01-28T11:10:00.000+00:00,feeder,02,L2 Current (RMS),A,2.4
921766,RAYMOND ROAD K125,2024-01-28T11:10:00.000+00:00,feeder,02,L1 Current (RMS),A,3.4
921766,RAYMOND ROAD K125,2024-01-28T11:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.05
921766,RAYMOND ROAD K125,2024-01-28T11:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.27
921766,RAYMOND ROAD K125,2024-01-28T11:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.04
921766,RAYMOND ROAD K125,2024-01-28T11:10:00.000+00:00,feeder,01,L3 Active Power,kW,-0.04
921766,RAYMOND ROAD K125,2024-01-28T11:10:00.000+00:00,feeder,01,L2 Active Power,kW,-0.01
921766,RAYMOND ROAD K125,2024-01-28T11:10:00.000+00:00,feeder,01,L1 Active Power,kW,0.0
921766,RAYMOND ROAD K125,2024-01-28T11:10:00.000+00:00,feeder,01,N Current (RMS),A,14.4
921766,RAYMOND ROAD K125,2024-01-28T11:10:00.000+00:00,feeder,01,L3 Current (RMS),A,5.8
921766,RAYMOND ROAD K125,2024-01-28T11:10:00.000+00:00,feeder,01,L2 Current (RMS),A,11.6
921766,RAYMOND ROAD K125,2024-01-28T11:10:00.000+00:00,feeder,01,L1 Current (RMS),A,17.2
921766,RAYMOND ROAD K125,2024-01-28T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
921766,RAYMOND ROAD K125,2024-01-28T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
921766,RAYMOND ROAD K125,2024-01-28T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
921766,RAYMOND ROAD K125,2024-01-28T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
921766,RAYMOND ROAD K125,2024-01-28T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
921766,RAYMOND ROAD K125,2024-01-28T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
921766,RAYMOND ROAD K125,2024-01-28T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
921766,RAYMOND ROAD K125,2024-01-28T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.35
921766,RAYMOND ROAD K125,2024-01-28T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
921766,RAYMOND ROAD K125,2024-01-28T11:10:00.000+00:00,busbar,,L3 Active Power,kW,84.37
921766,RAYMOND ROAD K125,2024-01-28T11:10:00.000+00:00,busbar,,L2 Active Power,kW,141.52
921766,RAYMOND ROAD K125,2024-01-28T11:10:00.000+00:00,busbar,,L1 Active Power,kW,147.55
921766,RAYMOND ROAD K125,2024-01-28T11:10:00.000+00:00,busbar,,N Current (RMS),A,245.7
921766,RAYMOND ROAD K125,2024-01-28T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,345.9
921766,RAYMOND ROAD K125,2024-01-28T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,579.6
921766,RAYMOND ROAD K125,2024-01-28T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,605.4
921766,RAYMOND ROAD K125,2024-01-28T11:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.52
921766,RAYMOND ROAD K125,2024-01-28T11:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,5.22
921766,RAYMOND ROAD K125,2024-01-28T11:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.35
921766,RAYMOND ROAD K125,2024-01-28T11:00:00.000+00:00,feeder,05,L3 Active Power,kW,23.92
921766,RAYMOND ROAD K125,2024-01-28T11:00:00.000+00:00,feeder,05,L2 Active Power,kW,63.45
921766,RAYMOND ROAD K125,2024-01-28T11:00:00.000+00:00,feeder,05,L1 Active Power,kW,39.22
921766,RAYMOND ROAD K125,2024-01-28T11:00:00.000+00:00,feeder,05,N Current (RMS),A,130.8
921766,RAYMOND ROAD K125,2024-01-28T11:00:00.000+00:00,feeder,05,L3 Current (RMS),A,99.2
921766,RAYMOND ROAD K125,2024-01-28T11:00:00.000+00:00,feeder,05,L2 Current (RMS),A,259.3
921766,RAYMOND ROAD K125,2024-01-28T11:00:00.000+00:00,feeder,05,L1 Current (RMS),A,161.4
921766,RAYMOND ROAD K125,2024-01-28T11:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.06
921766,RAYMOND ROAD K125,2024-01-28T11:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.45
921766,RAYMOND ROAD K125,2024-01-28T11:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2.45
921766,RAYMOND ROAD K125,2024-01-28T11:00:00.000+00:00,feeder,04,L3 Active Power,kW,32.64
921766,RAYMOND ROAD K125,2024-01-28T11:00:00.000+00:00,feeder,04,L2 Active Power,kW,51.9
921766,RAYMOND ROAD K125,2024-01-28T11:00:00.000+00:00,feeder,04,L1 Active Power,kW,65.02
921766,RAYMOND ROAD K125,2024-01-28T11:00:00.000+00:00,feeder,04,N Current (RMS),A,99.8
921766,RAYMOND ROAD K125,2024-01-28T11:00:00.000+00:00,feeder,04,L3 Current (RMS),A,133.8
921766,RAYMOND ROAD K125,2024-01-28T11:00:00.000+00:00,feeder,04,L2 Current (RMS),A,212.0
921766,RAYMOND ROAD K125,2024-01-28T11:00:00.000+00:00,feeder,04,L1 Current (RMS),A,266.8
921766,RAYMOND ROAD K125,2024-01-28T11:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.31
921766,RAYMOND ROAD K125,2024-01-28T11:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.06
921766,RAYMOND ROAD K125,2024-01-28T11:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-4.61
921766,RAYMOND ROAD K125,2024-01-28T11:00:00.000+00:00,feeder,03,L3 Active Power,kW,26.03
921766,RAYMOND ROAD K125,2024-01-28T11:00:00.000+00:00,feeder,03,L2 Active Power,kW,31.06
921766,RAYMOND ROAD K125,2024-01-28T11:00:00.000+00:00,feeder,03,L1 Active Power,kW,46.96
921766,RAYMOND ROAD K125,2024-01-28T11:00:00.000+00:00,feeder,03,N Current (RMS),A,53.5
921766,RAYMOND ROAD K125,2024-01-28T11:00:00.000+00:00,feeder,03,L3 Current (RMS),A,107.0
921766,RAYMOND ROAD K125,2024-01-28T11:00:00.000+00:00,feeder,03,L2 Current (RMS),A,127.7
921766,RAYMOND ROAD K125,2024-01-28T11:00:00.000+00:00,feeder,03,L1 Current (RMS),A,193.3
921766,RAYMOND ROAD K125,2024-01-28T11:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.25
921766,RAYMOND ROAD K125,2024-01-28T11:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.2
921766,RAYMOND ROAD K125,2024-01-28T11:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.05
921766,RAYMOND ROAD K125,2024-01-28T11:00:00.000+00:00,feeder,02,L3 Active Power,kW,-0.01
921766,RAYMOND ROAD K125,2024-01-28T11:00:00.000+00:00,feeder,02,L2 Active Power,kW,-0.08
921766,RAYMOND ROAD K125,2024-01-28T11:00:00.000+00:00,feeder,02,L1 Active Power,kW,0.19
921766,RAYMOND ROAD K125,2024-01-28T11:00:00.000+00:00,feeder,02,N Current (RMS),A,20.5
921766,RAYMOND ROAD K125,2024-01-28T11:00:00.000+00:00,feeder,02,L3 Current (RMS),A,2.0
921766,RAYMOND ROAD K125,2024-01-28T11:00:00.000+00:00,feeder,02,L2 Current (RMS),A,2.3
921766,RAYMOND ROAD K125,2024-01-28T11:00:00.000+00:00,feeder,02,L1 Current (RMS),A,3.2
921766,RAYMOND ROAD K125,2024-01-28T11:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.06
921766,RAYMOND ROAD K125,2024-01-28T11:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.34
921766,RAYMOND ROAD K125,2024-01-28T11:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.06
921766,RAYMOND ROAD K125,2024-01-28T11:00:00.000+00:00,feeder,01,L3 Active Power,kW,-0.05
921766,RAYMOND ROAD K125,2024-01-28T11:00:00.000+00:00,feeder,01,L2 Active Power,kW,-0.03
921766,RAYMOND ROAD K125,2024-01-28T11:00:00.000+00:00,feeder,01,L1 Active Power,kW,0.02
921766,RAYMOND ROAD K125,2024-01-28T11:00:00.000+00:00,feeder,01,N Current (RMS),A,17.6
921766,RAYMOND ROAD K125,2024-01-28T11:00:00.000+00:00,feeder,01,L3 Current (RMS),A,5.3
921766,RAYMOND ROAD K125,2024-01-28T11:00:00.000+00:00,feeder,01,L2 Current (RMS),A,10.6
921766,RAYMOND ROAD K125,2024-01-28T11:00:00.000+00:00,feeder,01,L1 Current (RMS),A,15.6
921766,RAYMOND ROAD K125,2024-01-28T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
921766,RAYMOND ROAD K125,2024-01-28T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.81
921766,RAYMOND ROAD K125,2024-01-28T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
921766,RAYMOND ROAD K125,2024-01-28T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.4
921766,RAYMOND ROAD K125,2024-01-28T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
921766,RAYMOND ROAD K125,2024-01-28T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.19
921766,RAYMOND ROAD K125,2024-01-28T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
921766,RAYMOND ROAD K125,2024-01-28T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.76
921766,RAYMOND ROAD K125,2024-01-28T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.41
921766,RAYMOND ROAD K125,2024-01-28T11:00:00.000+00:00,busbar,,L3 Active Power,kW,82.53
921766,RAYMOND ROAD K125,2024-01-28T11:00:00.000+00:00,busbar,,L2 Active Power,kW,146.3
921766,RAYMOND ROAD K125,2024-01-28T11:00:00.000+00:00,busbar,,L1 Active Power,kW,151.4
921766,RAYMOND ROAD K125,2024-01-28T11:00:00.000+00:00,busbar,,N Current (RMS),A,266.4
921766,RAYMOND ROAD K125,2024-01-28T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,338.2
921766,RAYMOND ROAD K125,2024-01-28T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,596.9
921766,RAYMOND ROAD K125,2024-01-28T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,620.1
921766,RAYMOND ROAD K125,2024-01-28T10:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.16
921766,RAYMOND ROAD K125,2024-01-28T10:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,4.83
921766,RAYMOND ROAD K125,2024-01-28T10:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-4.0
921766,RAYMOND ROAD K125,2024-01-28T10:50:00.000+00:00,feeder,05,L3 Active Power,kW,24.84
921766,RAYMOND ROAD K125,2024-01-28T10:50:00.000+00:00,feeder,05,L2 Active Power,kW,74.72
921766,RAYMOND ROAD K125,2024-01-28T10:50:00.000+00:00,feeder,05,L1 Active Power,kW,39.37
921766,RAYMOND ROAD K125,2024-01-28T10:50:00.000+00:00,feeder,05,N Current (RMS),A,170.1
921766,RAYMOND ROAD K125,2024-01-28T10:50:00.000+00:00,feeder,05,L3 Current (RMS),A,102.4
921766,RAYMOND ROAD K125,2024-01-28T10:50:00.000+00:00,feeder,05,L2 Current (RMS),A,306.0
921766,RAYMOND ROAD K125,2024-01-28T10:50:00.000+00:00,feeder,05,L1 Current (RMS),A,162.6
921766,RAYMOND ROAD K125,2024-01-28T10:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.42
921766,RAYMOND ROAD K125,2024-01-28T10:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.76
921766,RAYMOND ROAD K125,2024-01-28T10:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,3.76
921766,RAYMOND ROAD K125,2024-01-28T10:50:00.000+00:00,feeder,04,L3 Active Power,kW,30.44
921766,RAYMOND ROAD K125,2024-01-28T10:50:00.000+00:00,feeder,04,L2 Active Power,kW,46.24
921766,RAYMOND ROAD K125,2024-01-28T10:50:00.000+00:00,feeder,04,L1 Active Power,kW,83.62
921766,RAYMOND ROAD K125,2024-01-28T10:50:00.000+00:00,feeder,04,N Current (RMS),A,148.7
921766,RAYMOND ROAD K125,2024-01-28T10:50:00.000+00:00,feeder,04,L3 Current (RMS),A,124.7
921766,RAYMOND ROAD K125,2024-01-28T10:50:00.000+00:00,feeder,04,L2 Current (RMS),A,189.5
921766,RAYMOND ROAD K125,2024-01-28T10:50:00.000+00:00,feeder,04,L1 Current (RMS),A,342.0
921766,RAYMOND ROAD K125,2024-01-28T10:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.42
921766,RAYMOND ROAD K125,2024-01-28T10:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.72
921766,RAYMOND ROAD K125,2024-01-28T10:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-4.02
921766,RAYMOND ROAD K125,2024-01-28T10:50:00.000+00:00,feeder,03,L3 Active Power,kW,29.87
921766,RAYMOND ROAD K125,2024-01-28T10:50:00.000+00:00,feeder,03,L2 Active Power,kW,33.31
921766,RAYMOND ROAD K125,2024-01-28T10:50:00.000+00:00,feeder,03,L1 Active Power,kW,53.0
921766,RAYMOND ROAD K125,2024-01-28T10:50:00.000+00:00,feeder,03,N Current (RMS),A,60.7
921766,RAYMOND ROAD K125,2024-01-28T10:50:00.000+00:00,feeder,03,L3 Current (RMS),A,123.1
921766,RAYMOND ROAD K125,2024-01-28T10:50:00.000+00:00,feeder,03,L2 Current (RMS),A,137.5
921766,RAYMOND ROAD K125,2024-01-28T10:50:00.000+00:00,feeder,03,L1 Current (RMS),A,218.4
921766,RAYMOND ROAD K125,2024-01-28T10:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.27
921766,RAYMOND ROAD K125,2024-01-28T10:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.27
921766,RAYMOND ROAD K125,2024-01-28T10:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.06
921766,RAYMOND ROAD K125,2024-01-28T10:50:00.000+00:00,feeder,02,L3 Active Power,kW,-0.08
921766,RAYMOND ROAD K125,2024-01-28T10:50:00.000+00:00,feeder,02,L2 Active Power,kW,-0.09
921766,RAYMOND ROAD K125,2024-01-28T10:50:00.000+00:00,feeder,02,L1 Active Power,kW,0.25
921766,RAYMOND ROAD K125,2024-01-28T10:50:00.000+00:00,feeder,02,N Current (RMS),A,25.0
921766,RAYMOND ROAD K125,2024-01-28T10:50:00.000+00:00,feeder,02,L3 Current (RMS),A,2.1
921766,RAYMOND ROAD K125,2024-01-28T10:50:00.000+00:00,feeder,02,L2 Current (RMS),A,2.3
921766,RAYMOND ROAD K125,2024-01-28T10:50:00.000+00:00,feeder,02,L1 Current (RMS),A,3.1
921766,RAYMOND ROAD K125,2024-01-28T10:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.08
921766,RAYMOND ROAD K125,2024-01-28T10:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.41
921766,RAYMOND ROAD K125,2024-01-28T10:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.08
921766,RAYMOND ROAD K125,2024-01-28T10:50:00.000+00:00,feeder,01,L3 Active Power,kW,-0.06
921766,RAYMOND ROAD K125,2024-01-28T10:50:00.000+00:00,feeder,01,L2 Active Power,kW,-0.14
921766,RAYMOND ROAD K125,2024-01-28T10:50:00.000+00:00,feeder,01,L1 Active Power,kW,0.03
921766,RAYMOND ROAD K125,2024-01-28T10:50:00.000+00:00,feeder,01,N Current (RMS),A,22.3
921766,RAYMOND ROAD K125,2024-01-28T10:50:00.000+00:00,feeder,01,L3 Current (RMS),A,5.2
921766,RAYMOND ROAD K125,2024-01-28T10:50:00.000+00:00,feeder,01,L2 Current (RMS),A,10.4
921766,RAYMOND ROAD K125,2024-01-28T10:50:00.000+00:00,feeder,01,L1 Current (RMS),A,15.1
921766,RAYMOND ROAD K125,2024-01-28T10:50:00.000+00:00,transformer,,Temperature,C,27.4
921766,RAYMOND ROAD K125,2024-01-28T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
921766,RAYMOND ROAD K125,2024-01-28T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.91
921766,RAYMOND ROAD K125,2024-01-28T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
921766,RAYMOND ROAD K125,2024-01-28T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.25
921766,RAYMOND ROAD K125,2024-01-28T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
921766,RAYMOND ROAD K125,2024-01-28T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.82
921766,RAYMOND ROAD K125,2024-01-28T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
921766,RAYMOND ROAD K125,2024-01-28T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.49
921766,RAYMOND ROAD K125,2024-01-28T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
921766,RAYMOND ROAD K125,2024-01-28T10:50:00.000+00:00,busbar,,L3 Active Power,kW,85.0
921766,RAYMOND ROAD K125,2024-01-28T10:50:00.000+00:00,busbar,,L2 Active Power,kW,154.04
921766,RAYMOND ROAD K125,2024-01-28T10:50:00.000+00:00,busbar,,L1 Active Power,kW,176.28
921766,RAYMOND ROAD K125,2024-01-28T10:50:00.000+00:00,busbar,,N Current (RMS),A,327.2
921766,RAYMOND ROAD K125,2024-01-28T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,347.2
921766,RAYMOND ROAD K125,2024-01-28T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,628.8
921766,RAYMOND ROAD K125,2024-01-28T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,721.4
921766,RAYMOND ROAD K125,2024-01-28T10:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.15
921766,RAYMOND ROAD K125,2024-01-28T10:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,6.3
921766,RAYMOND ROAD K125,2024-01-28T10:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.68
921766,RAYMOND ROAD K125,2024-01-28T10:40:00.000+00:00,feeder,05,L3 Active Power,kW,21.19
921766,RAYMOND ROAD K125,2024-01-28T10:40:00.000+00:00,feeder,05,L2 Active Power,kW,81.17
921766,RAYMOND ROAD K125,2024-01-28T10:40:00.000+00:00,feeder,05,L1 Active Power,kW,36.66
921766,RAYMOND ROAD K125,2024-01-28T10:40:00.000+00:00,feeder,05,N Current (RMS),A,199.7
921766,RAYMOND ROAD K125,2024-01-28T10:40:00.000+00:00,feeder,05,L3 Current (RMS),A,87.0
921766,RAYMOND ROAD K125,2024-01-28T10:40:00.000+00:00,feeder,05,L2 Current (RMS),A,333.2
921766,RAYMOND ROAD K125,2024-01-28T10:40:00.000+00:00,feeder,05,L1 Current (RMS),A,151.4
921766,RAYMOND ROAD K125,2024-01-28T10:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.27
921766,RAYMOND ROAD K125,2024-01-28T10:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.16
921766,RAYMOND ROAD K125,2024-01-28T10:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.94
921766,RAYMOND ROAD K125,2024-01-28T10:40:00.000+00:00,feeder,04,L3 Active Power,kW,29.48
921766,RAYMOND ROAD K125,2024-01-28T10:40:00.000+00:00,feeder,04,L2 Active Power,kW,55.68
921766,RAYMOND ROAD K125,2024-01-28T10:40:00.000+00:00,feeder,04,L1 Active Power,kW,70.2
921766,RAYMOND ROAD K125,2024-01-28T10:40:00.000+00:00,feeder,04,N Current (RMS),A,116.4
921766,RAYMOND ROAD K125,2024-01-28T10:40:00.000+00:00,feeder,04,L3 Current (RMS),A,121.7
921766,RAYMOND ROAD K125,2024-01-28T10:40:00.000+00:00,feeder,04,L2 Current (RMS),A,228.1
921766,RAYMOND ROAD K125,2024-01-28T10:40:00.000+00:00,feeder,04,L1 Current (RMS),A,287.6
921766,RAYMOND ROAD K125,2024-01-28T10:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.59
921766,RAYMOND ROAD K125,2024-01-28T10:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.25
921766,RAYMOND ROAD K125,2024-01-28T10:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-4.65
921766,RAYMOND ROAD K125,2024-01-28T10:40:00.000+00:00,feeder,03,L3 Active Power,kW,31.81
921766,RAYMOND ROAD K125,2024-01-28T10:40:00.000+00:00,feeder,03,L2 Active Power,kW,31.89
921766,RAYMOND ROAD K125,2024-01-28T10:40:00.000+00:00,feeder,03,L1 Active Power,kW,61.18
921766,RAYMOND ROAD K125,2024-01-28T10:40:00.000+00:00,feeder,03,N Current (RMS),A,81.4
921766,RAYMOND ROAD K125,2024-01-28T10:40:00.000+00:00,feeder,03,L3 Current (RMS),A,130.5
921766,RAYMOND ROAD K125,2024-01-28T10:40:00.000+00:00,feeder,03,L2 Current (RMS),A,131.4
921766,RAYMOND ROAD K125,2024-01-28T10:40:00.000+00:00,feeder,03,L1 Current (RMS),A,251.9
921766,RAYMOND ROAD K125,2024-01-28T10:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.27
921766,RAYMOND ROAD K125,2024-01-28T10:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.26
921766,RAYMOND ROAD K125,2024-01-28T10:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.06
921766,RAYMOND ROAD K125,2024-01-28T10:40:00.000+00:00,feeder,02,L3 Active Power,kW,-0.09
921766,RAYMOND ROAD K125,2024-01-28T10:40:00.000+00:00,feeder,02,L2 Active Power,kW,-0.09
921766,RAYMOND ROAD K125,2024-01-28T10:40:00.000+00:00,feeder,02,L1 Active Power,kW,0.24
921766,RAYMOND ROAD K125,2024-01-28T10:40:00.000+00:00,feeder,02,N Current (RMS),A,25.4
921766,RAYMOND ROAD K125,2024-01-28T10:40:00.000+00:00,feeder,02,L3 Current (RMS),A,2.1
921766,RAYMOND ROAD K125,2024-01-28T10:40:00.000+00:00,feeder,02,L2 Current (RMS),A,2.2
921766,RAYMOND ROAD K125,2024-01-28T10:40:00.000+00:00,feeder,02,L1 Current (RMS),A,3.0
921766,RAYMOND ROAD K125,2024-01-28T10:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.07
921766,RAYMOND ROAD K125,2024-01-28T10:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.4
921766,RAYMOND ROAD K125,2024-01-28T10:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.09
921766,RAYMOND ROAD K125,2024-01-28T10:40:00.000+00:00,feeder,01,L3 Active Power,kW,-0.07
921766,RAYMOND ROAD K125,2024-01-28T10:40:00.000+00:00,feeder,01,L2 Active Power,kW,-0.17
