Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921766,RAYMOND ROAD K125,2024-01-28T10:40:00.000+00:00,feeder,01,L1 Active Power,kW,0.04
921766,RAYMOND ROAD K125,2024-01-28T10:40:00.000+00:00,feeder,01,N Current (RMS),A,22.4
921766,RAYMOND ROAD K125,2024-01-28T10:40:00.000+00:00,feeder,01,L3 Current (RMS),A,4.9
921766,RAYMOND ROAD K125,2024-01-28T10:40:00.000+00:00,feeder,01,L2 Current (RMS),A,9.9
921766,RAYMOND ROAD K125,2024-01-28T10:40:00.000+00:00,feeder,01,L1 Current (RMS),A,14.4
921766,RAYMOND ROAD K125,2024-01-28T10:40:00.000+00:00,transformer,,Temperature,C,27.3
921766,RAYMOND ROAD K125,2024-01-28T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
921766,RAYMOND ROAD K125,2024-01-28T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.57
921766,RAYMOND ROAD K125,2024-01-28T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
921766,RAYMOND ROAD K125,2024-01-28T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.83
921766,RAYMOND ROAD K125,2024-01-28T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
921766,RAYMOND ROAD K125,2024-01-28T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.68
921766,RAYMOND ROAD K125,2024-01-28T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
921766,RAYMOND ROAD K125,2024-01-28T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.35
921766,RAYMOND ROAD K125,2024-01-28T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.25
921766,RAYMOND ROAD K125,2024-01-28T10:40:00.000+00:00,busbar,,L3 Active Power,kW,82.32
921766,RAYMOND ROAD K125,2024-01-28T10:40:00.000+00:00,busbar,,L2 Active Power,kW,168.48
921766,RAYMOND ROAD K125,2024-01-28T10:40:00.000+00:00,busbar,,L1 Active Power,kW,168.33
921766,RAYMOND ROAD K125,2024-01-28T10:40:00.000+00:00,busbar,,N Current (RMS),A,328.6
921766,RAYMOND ROAD K125,2024-01-28T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,337.2
921766,RAYMOND ROAD K125,2024-01-28T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,689.5
921766,RAYMOND ROAD K125,2024-01-28T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,689.9
921766,RAYMOND ROAD K125,2024-01-28T10:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.69
921766,RAYMOND ROAD K125,2024-01-28T10:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,4.28
921766,RAYMOND ROAD K125,2024-01-28T10:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.72
921766,RAYMOND ROAD K125,2024-01-28T10:30:00.000+00:00,feeder,05,L3 Active Power,kW,20.64
921766,RAYMOND ROAD K125,2024-01-28T10:30:00.000+00:00,feeder,05,L2 Active Power,kW,65.25
921766,RAYMOND ROAD K125,2024-01-28T10:30:00.000+00:00,feeder,05,L1 Active Power,kW,33.87
921766,RAYMOND ROAD K125,2024-01-28T10:30:00.000+00:00,feeder,05,N Current (RMS),A,151.9
921766,RAYMOND ROAD K125,2024-01-28T10:30:00.000+00:00,feeder,05,L3 Current (RMS),A,84.9
921766,RAYMOND ROAD K125,2024-01-28T10:30:00.000+00:00,feeder,05,L2 Current (RMS),A,267.0
921766,RAYMOND ROAD K125,2024-01-28T10:30:00.000+00:00,feeder,05,L1 Current (RMS),A,140.1
921766,RAYMOND ROAD K125,2024-01-28T10:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.06
921766,RAYMOND ROAD K125,2024-01-28T10:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.83
921766,RAYMOND ROAD K125,2024-01-28T10:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.34
921766,RAYMOND ROAD K125,2024-01-28T10:30:00.000+00:00,feeder,04,L3 Active Power,kW,28.72
921766,RAYMOND ROAD K125,2024-01-28T10:30:00.000+00:00,feeder,04,L2 Active Power,kW,58.72
921766,RAYMOND ROAD K125,2024-01-28T10:30:00.000+00:00,feeder,04,L1 Active Power,kW,68.72
921766,RAYMOND ROAD K125,2024-01-28T10:30:00.000+00:00,feeder,04,N Current (RMS),A,130.2
921766,RAYMOND ROAD K125,2024-01-28T10:30:00.000+00:00,feeder,04,L3 Current (RMS),A,119.5
921766,RAYMOND ROAD K125,2024-01-28T10:30:00.000+00:00,feeder,04,L2 Current (RMS),A,241.1
921766,RAYMOND ROAD K125,2024-01-28T10:30:00.000+00:00,feeder,04,L1 Current (RMS),A,283.0
921766,RAYMOND ROAD K125,2024-01-28T10:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.37
921766,RAYMOND ROAD K125,2024-01-28T10:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.8
921766,RAYMOND ROAD K125,2024-01-28T10:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-4.9
921766,RAYMOND ROAD K125,2024-01-28T10:30:00.000+00:00,feeder,03,L3 Active Power,kW,24.56
921766,RAYMOND ROAD K125,2024-01-28T10:30:00.000+00:00,feeder,03,L2 Active Power,kW,33.13
921766,RAYMOND ROAD K125,2024-01-28T10:30:00.000+00:00,feeder,03,L1 Active Power,kW,57.51
921766,RAYMOND ROAD K125,2024-01-28T10:30:00.000+00:00,feeder,03,N Current (RMS),A,77.8
921766,RAYMOND ROAD K125,2024-01-28T10:30:00.000+00:00,feeder,03,L3 Current (RMS),A,101.3
921766,RAYMOND ROAD K125,2024-01-28T10:30:00.000+00:00,feeder,03,L2 Current (RMS),A,136.4
921766,RAYMOND ROAD K125,2024-01-28T10:30:00.000+00:00,feeder,03,L1 Current (RMS),A,236.7
921766,RAYMOND ROAD K125,2024-01-28T10:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.25
921766,RAYMOND ROAD K125,2024-01-28T10:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.31
921766,RAYMOND ROAD K125,2024-01-28T10:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.04
921766,RAYMOND ROAD K125,2024-01-28T10:30:00.000+00:00,feeder,02,L3 Active Power,kW,-0.26
921766,RAYMOND ROAD K125,2024-01-28T10:30:00.000+00:00,feeder,02,L2 Active Power,kW,-0.06
921766,RAYMOND ROAD K125,2024-01-28T10:30:00.000+00:00,feeder,02,L1 Active Power,kW,0.23
921766,RAYMOND ROAD K125,2024-01-28T10:30:00.000+00:00,feeder,02,N Current (RMS),A,31.0
921766,RAYMOND ROAD K125,2024-01-28T10:30:00.000+00:00,feeder,02,L3 Current (RMS),A,2.4
921766,RAYMOND ROAD K125,2024-01-28T10:30:00.000+00:00,feeder,02,L2 Current (RMS),A,2.5
921766,RAYMOND ROAD K125,2024-01-28T10:30:00.000+00:00,feeder,02,L1 Current (RMS),A,3.4
921766,RAYMOND ROAD K125,2024-01-28T10:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.07
921766,RAYMOND ROAD K125,2024-01-28T10:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.48
921766,RAYMOND ROAD K125,2024-01-28T10:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.12
921766,RAYMOND ROAD K125,2024-01-28T10:30:00.000+00:00,feeder,01,L3 Active Power,kW,-0.07
921766,RAYMOND ROAD K125,2024-01-28T10:30:00.000+00:00,feeder,01,L2 Active Power,kW,-0.23
921766,RAYMOND ROAD K125,2024-01-28T10:30:00.000+00:00,feeder,01,L1 Active Power,kW,0.03
921766,RAYMOND ROAD K125,2024-01-28T10:30:00.000+00:00,feeder,01,N Current (RMS),A,26.8
921766,RAYMOND ROAD K125,2024-01-28T10:30:00.000+00:00,feeder,01,L3 Current (RMS),A,5.7
921766,RAYMOND ROAD K125,2024-01-28T10:30:00.000+00:00,feeder,01,L2 Current (RMS),A,11.4
921766,RAYMOND ROAD K125,2024-01-28T10:30:00.000+00:00,feeder,01,L1 Current (RMS),A,16.6
921766,RAYMOND ROAD K125,2024-01-28T10:30:00.000+00:00,transformer,,Temperature,C,27.1
921766,RAYMOND ROAD K125,2024-01-28T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
921766,RAYMOND ROAD K125,2024-01-28T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.57
921766,RAYMOND ROAD K125,2024-01-28T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
921766,RAYMOND ROAD K125,2024-01-28T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.17
921766,RAYMOND ROAD K125,2024-01-28T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
921766,RAYMOND ROAD K125,2024-01-28T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
921766,RAYMOND ROAD K125,2024-01-28T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
921766,RAYMOND ROAD K125,2024-01-28T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.82
921766,RAYMOND ROAD K125,2024-01-28T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.11
921766,RAYMOND ROAD K125,2024-01-28T10:30:00.000+00:00,busbar,,L3 Active Power,kW,73.59
921766,RAYMOND ROAD K125,2024-01-28T10:30:00.000+00:00,busbar,,L2 Active Power,kW,156.81
921766,RAYMOND ROAD K125,2024-01-28T10:30:00.000+00:00,busbar,,L1 Active Power,kW,160.37
921766,RAYMOND ROAD K125,2024-01-28T10:30:00.000+00:00,busbar,,N Current (RMS),A,331.2
921766,RAYMOND ROAD K125,2024-01-28T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,302.5
921766,RAYMOND ROAD K125,2024-01-28T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,641.2
921766,RAYMOND ROAD K125,2024-01-28T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,657.7
921766,RAYMOND ROAD K125,2024-01-28T10:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.08
921766,RAYMOND ROAD K125,2024-01-28T10:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,4.54
921766,RAYMOND ROAD K125,2024-01-28T10:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.54
921766,RAYMOND ROAD K125,2024-01-28T10:20:00.000+00:00,feeder,05,L3 Active Power,kW,22.03
921766,RAYMOND ROAD K125,2024-01-28T10:20:00.000+00:00,feeder,05,L2 Active Power,kW,61.66
921766,RAYMOND ROAD K125,2024-01-28T10:20:00.000+00:00,feeder,05,L1 Active Power,kW,35.66
921766,RAYMOND ROAD K125,2024-01-28T10:20:00.000+00:00,feeder,05,N Current (RMS),A,131.1
921766,RAYMOND ROAD K125,2024-01-28T10:20:00.000+00:00,feeder,05,L3 Current (RMS),A,93.6
921766,RAYMOND ROAD K125,2024-01-28T10:20:00.000+00:00,feeder,05,L2 Current (RMS),A,252.3
921766,RAYMOND ROAD K125,2024-01-28T10:20:00.000+00:00,feeder,05,L1 Current (RMS),A,147.3
921766,RAYMOND ROAD K125,2024-01-28T10:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.03
921766,RAYMOND ROAD K125,2024-01-28T10:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.64
921766,RAYMOND ROAD K125,2024-01-28T10:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.34
921766,RAYMOND ROAD K125,2024-01-28T10:20:00.000+00:00,feeder,04,L3 Active Power,kW,30.68
921766,RAYMOND ROAD K125,2024-01-28T10:20:00.000+00:00,feeder,04,L2 Active Power,kW,51.37
921766,RAYMOND ROAD K125,2024-01-28T10:20:00.000+00:00,feeder,04,L1 Active Power,kW,63.15
921766,RAYMOND ROAD K125,2024-01-28T10:20:00.000+00:00,feeder,04,N Current (RMS),A,106.4
921766,RAYMOND ROAD K125,2024-01-28T10:20:00.000+00:00,feeder,04,L3 Current (RMS),A,126.2
921766,RAYMOND ROAD K125,2024-01-28T10:20:00.000+00:00,feeder,04,L2 Current (RMS),A,211.0
921766,RAYMOND ROAD K125,2024-01-28T10:20:00.000+00:00,feeder,04,L1 Current (RMS),A,259.0
921766,RAYMOND ROAD K125,2024-01-28T10:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.25
921766,RAYMOND ROAD K125,2024-01-28T10:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.57
921766,RAYMOND ROAD K125,2024-01-28T10:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-4.01
921766,RAYMOND ROAD K125,2024-01-28T10:20:00.000+00:00,feeder,03,L3 Active Power,kW,19.23
921766,RAYMOND ROAD K125,2024-01-28T10:20:00.000+00:00,feeder,03,L2 Active Power,kW,31.38
921766,RAYMOND ROAD K125,2024-01-28T10:20:00.000+00:00,feeder,03,L1 Active Power,kW,59.11
921766,RAYMOND ROAD K125,2024-01-28T10:20:00.000+00:00,feeder,03,N Current (RMS),A,89.5
921766,RAYMOND ROAD K125,2024-01-28T10:20:00.000+00:00,feeder,03,L3 Current (RMS),A,80.1
921766,RAYMOND ROAD K125,2024-01-28T10:20:00.000+00:00,feeder,03,L2 Current (RMS),A,130.4
921766,RAYMOND ROAD K125,2024-01-28T10:20:00.000+00:00,feeder,03,L1 Current (RMS),A,243.1
921766,RAYMOND ROAD K125,2024-01-28T10:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.32
921766,RAYMOND ROAD K125,2024-01-28T10:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.34
921766,RAYMOND ROAD K125,2024-01-28T10:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.05
921766,RAYMOND ROAD K125,2024-01-28T10:20:00.000+00:00,feeder,02,L3 Active Power,kW,-0.3
921766,RAYMOND ROAD K125,2024-01-28T10:20:00.000+00:00,feeder,02,L2 Active Power,kW,-0.09
921766,RAYMOND ROAD K125,2024-01-28T10:20:00.000+00:00,feeder,02,L1 Active Power,kW,0.24
921766,RAYMOND ROAD K125,2024-01-28T10:20:00.000+00:00,feeder,02,N Current (RMS),A,31.2
921766,RAYMOND ROAD K125,2024-01-28T10:20:00.000+00:00,feeder,02,L3 Current (RMS),A,1.9
921766,RAYMOND ROAD K125,2024-01-28T10:20:00.000+00:00,feeder,02,L2 Current (RMS),A,1.6
921766,RAYMOND ROAD K125,2024-01-28T10:20:00.000+00:00,feeder,02,L1 Current (RMS),A,1.1
921766,RAYMOND ROAD K125,2024-01-28T10:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.08
921766,RAYMOND ROAD K125,2024-01-28T10:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.51
921766,RAYMOND ROAD K125,2024-01-28T10:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.11
921766,RAYMOND ROAD K125,2024-01-28T10:20:00.000+00:00,feeder,01,L3 Active Power,kW,-0.08
921766,RAYMOND ROAD K125,2024-01-28T10:20:00.000+00:00,feeder,01,L2 Active Power,kW,-0.12
921766,RAYMOND ROAD K125,2024-01-28T10:20:00.000+00:00,feeder,01,L1 Active Power,kW,0.05
921766,RAYMOND ROAD K125,2024-01-28T10:20:00.000+00:00,feeder,01,N Current (RMS),A,25.4
921766,RAYMOND ROAD K125,2024-01-28T10:20:00.000+00:00,feeder,01,L3 Current (RMS),A,0.7
921766,RAYMOND ROAD K125,2024-01-28T10:20:00.000+00:00,feeder,01,L2 Current (RMS),A,2.3
921766,RAYMOND ROAD K125,2024-01-28T10:20:00.000+00:00,feeder,01,L1 Current (RMS),A,0.7
921766,RAYMOND ROAD K125,2024-01-28T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
921766,RAYMOND ROAD K125,2024-01-28T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.75
921766,RAYMOND ROAD K125,2024-01-28T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
921766,RAYMOND ROAD K125,2024-01-28T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
921766,RAYMOND ROAD K125,2024-01-28T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
921766,RAYMOND ROAD K125,2024-01-28T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.32
921766,RAYMOND ROAD K125,2024-01-28T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.09
921766,RAYMOND ROAD K125,2024-01-28T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.5
921766,RAYMOND ROAD K125,2024-01-28T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.05
921766,RAYMOND ROAD K125,2024-01-28T10:20:00.000+00:00,busbar,,L3 Active Power,kW,71.57
921766,RAYMOND ROAD K125,2024-01-28T10:20:00.000+00:00,busbar,,L2 Active Power,kW,144.2
921766,RAYMOND ROAD K125,2024-01-28T10:20:00.000+00:00,busbar,,L1 Active Power,kW,158.22
921766,RAYMOND ROAD K125,2024-01-28T10:20:00.000+00:00,busbar,,N Current (RMS),A,314.8
921766,RAYMOND ROAD K125,2024-01-28T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,295.0
921766,RAYMOND ROAD K125,2024-01-28T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,589.9
921766,RAYMOND ROAD K125,2024-01-28T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,648.1
921766,RAYMOND ROAD K125,2024-01-28T10:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.31
921766,RAYMOND ROAD K125,2024-01-28T10:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,4.28
921766,RAYMOND ROAD K125,2024-01-28T10:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.2
921766,RAYMOND ROAD K125,2024-01-28T10:10:00.000+00:00,feeder,05,L3 Active Power,kW,33.9
921766,RAYMOND ROAD K125,2024-01-28T10:10:00.000+00:00,feeder,05,L2 Active Power,kW,64.6
921766,RAYMOND ROAD K125,2024-01-28T10:10:00.000+00:00,feeder,05,L1 Active Power,kW,36.81
921766,RAYMOND ROAD K125,2024-01-28T10:10:00.000+00:00,feeder,05,N Current (RMS),A,111.8
921766,RAYMOND ROAD K125,2024-01-28T10:10:00.000+00:00,feeder,05,L3 Current (RMS),A,137.8
921766,RAYMOND ROAD K125,2024-01-28T10:10:00.000+00:00,feeder,05,L2 Current (RMS),A,263.3
921766,RAYMOND ROAD K125,2024-01-28T10:10:00.000+00:00,feeder,05,L1 Current (RMS),A,151.5
921766,RAYMOND ROAD K125,2024-01-28T10:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.46
921766,RAYMOND ROAD K125,2024-01-28T10:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.51
921766,RAYMOND ROAD K125,2024-01-28T10:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.03
921766,RAYMOND ROAD K125,2024-01-28T10:10:00.000+00:00,feeder,04,L3 Active Power,kW,31.37
921766,RAYMOND ROAD K125,2024-01-28T10:10:00.000+00:00,feeder,04,L2 Active Power,kW,50.84
921766,RAYMOND ROAD K125,2024-01-28T10:10:00.000+00:00,feeder,04,L1 Active Power,kW,63.58
921766,RAYMOND ROAD K125,2024-01-28T10:10:00.000+00:00,feeder,04,N Current (RMS),A,98.7
921766,RAYMOND ROAD K125,2024-01-28T10:10:00.000+00:00,feeder,04,L3 Current (RMS),A,129.4
921766,RAYMOND ROAD K125,2024-01-28T10:10:00.000+00:00,feeder,04,L2 Current (RMS),A,209.0
921766,RAYMOND ROAD K125,2024-01-28T10:10:00.000+00:00,feeder,04,L1 Current (RMS),A,259.7
921766,RAYMOND ROAD K125,2024-01-28T10:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.62
921766,RAYMOND ROAD K125,2024-01-28T10:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.31
921766,RAYMOND ROAD K125,2024-01-28T10:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.22
921766,RAYMOND ROAD K125,2024-01-28T10:10:00.000+00:00,feeder,03,L3 Active Power,kW,21.93
921766,RAYMOND ROAD K125,2024-01-28T10:10:00.000+00:00,feeder,03,L2 Active Power,kW,32.44
921766,RAYMOND ROAD K125,2024-01-28T10:10:00.000+00:00,feeder,03,L1 Active Power,kW,57.49
921766,RAYMOND ROAD K125,2024-01-28T10:10:00.000+00:00,feeder,03,N Current (RMS),A,83.4
921766,RAYMOND ROAD K125,2024-01-28T10:10:00.000+00:00,feeder,03,L3 Current (RMS),A,91.1
921766,RAYMOND ROAD K125,2024-01-28T10:10:00.000+00:00,feeder,03,L2 Current (RMS),A,133.3
921766,RAYMOND ROAD K125,2024-01-28T10:10:00.000+00:00,feeder,03,L1 Current (RMS),A,235.9
921766,RAYMOND ROAD K125,2024-01-28T10:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.24
921766,RAYMOND ROAD K125,2024-01-28T10:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.29
921766,RAYMOND ROAD K125,2024-01-28T10:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.04
921766,RAYMOND ROAD K125,2024-01-28T10:10:00.000+00:00,feeder,02,L3 Active Power,kW,-0.21
921766,RAYMOND ROAD K125,2024-01-28T10:10:00.000+00:00,feeder,02,L2 Active Power,kW,-0.08
921766,RAYMOND ROAD K125,2024-01-28T10:10:00.000+00:00,feeder,02,L1 Active Power,kW,0.23
921766,RAYMOND ROAD K125,2024-01-28T10:10:00.000+00:00,feeder,02,N Current (RMS),A,27.0
921766,RAYMOND ROAD K125,2024-01-28T10:10:00.000+00:00,feeder,02,L3 Current (RMS),A,1.7
921766,RAYMOND ROAD K125,2024-01-28T10:10:00.000+00:00,feeder,02,L2 Current (RMS),A,1.6
921766,RAYMOND ROAD K125,2024-01-28T10:10:00.000+00:00,feeder,02,L1 Current (RMS),A,1.8
921766,RAYMOND ROAD K125,2024-01-28T10:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.07
921766,RAYMOND ROAD K125,2024-01-28T10:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.43
921766,RAYMOND ROAD K125,2024-01-28T10:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.1
921766,RAYMOND ROAD K125,2024-01-28T10:10:00.000+00:00,feeder,01,L3 Active Power,kW,-0.06
921766,RAYMOND ROAD K125,2024-01-28T10:10:00.000+00:00,feeder,01,L2 Active Power,kW,-0.13
921766,RAYMOND ROAD K125,2024-01-28T10:10:00.000+00:00,feeder,01,L1 Active Power,kW,0.02
921766,RAYMOND ROAD K125,2024-01-28T10:10:00.000+00:00,feeder,01,N Current (RMS),A,21.8
921766,RAYMOND ROAD K125,2024-01-28T10:10:00.000+00:00,feeder,01,L3 Current (RMS),A,2.5
921766,RAYMOND ROAD K125,2024-01-28T10:10:00.000+00:00,feeder,01,L2 Current (RMS),A,5.1
921766,RAYMOND ROAD K125,2024-01-28T10:10:00.000+00:00,feeder,01,L1 Current (RMS),A,7.0
921766,RAYMOND ROAD K125,2024-01-28T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
921766,RAYMOND ROAD K125,2024-01-28T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.6
921766,RAYMOND ROAD K125,2024-01-28T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
921766,RAYMOND ROAD K125,2024-01-28T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.32
921766,RAYMOND ROAD K125,2024-01-28T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
921766,RAYMOND ROAD K125,2024-01-28T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.06
921766,RAYMOND ROAD K125,2024-01-28T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
921766,RAYMOND ROAD K125,2024-01-28T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.62
921766,RAYMOND ROAD K125,2024-01-28T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.25
921766,RAYMOND ROAD K125,2024-01-28T10:10:00.000+00:00,busbar,,L3 Active Power,kW,86.92
921766,RAYMOND ROAD K125,2024-01-28T10:10:00.000+00:00,busbar,,L2 Active Power,kW,147.68
921766,RAYMOND ROAD K125,2024-01-28T10:10:00.000+00:00,busbar,,L1 Active Power,kW,158.14
921766,RAYMOND ROAD K125,2024-01-28T10:10:00.000+00:00,busbar,,N Current (RMS),A,265.4
921766,RAYMOND ROAD K125,2024-01-28T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,355.5
921766,RAYMOND ROAD K125,2024-01-28T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,602.7
921766,RAYMOND ROAD K125,2024-01-28T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,646.5
921766,RAYMOND ROAD K125,2024-01-28T10:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.47
921766,RAYMOND ROAD K125,2024-01-28T10:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,3.51
921766,RAYMOND ROAD K125,2024-01-28T10:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.11
921766,RAYMOND ROAD K125,2024-01-28T10:00:00.000+00:00,feeder,05,L3 Active Power,kW,29.12
921766,RAYMOND ROAD K125,2024-01-28T10:00:00.000+00:00,feeder,05,L2 Active Power,kW,64.29
921766,RAYMOND ROAD K125,2024-01-28T10:00:00.000+00:00,feeder,05,L1 Active Power,kW,37.89
921766,RAYMOND ROAD K125,2024-01-28T10:00:00.000+00:00,feeder,05,N Current (RMS),A,123.8
921766,RAYMOND ROAD K125,2024-01-28T10:00:00.000+00:00,feeder,05,L3 Current (RMS),A,119.4
921766,RAYMOND ROAD K125,2024-01-28T10:00:00.000+00:00,feeder,05,L2 Current (RMS),A,261.8
921766,RAYMOND ROAD K125,2024-01-28T10:00:00.000+00:00,feeder,05,L1 Current (RMS),A,155.8
921766,RAYMOND ROAD K125,2024-01-28T10:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.4
921766,RAYMOND ROAD K125,2024-01-28T10:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.19
921766,RAYMOND ROAD K125,2024-01-28T10:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.66
921766,RAYMOND ROAD K125,2024-01-28T10:00:00.000+00:00,feeder,04,L3 Active Power,kW,32.08
921766,RAYMOND ROAD K125,2024-01-28T10:00:00.000+00:00,feeder,04,L2 Active Power,kW,46.54
921766,RAYMOND ROAD K125,2024-01-28T10:00:00.000+00:00,feeder,04,L1 Active Power,kW,63.75
921766,RAYMOND ROAD K125,2024-01-28T10:00:00.000+00:00,feeder,04,N Current (RMS),A,97.5
921766,RAYMOND ROAD K125,2024-01-28T10:00:00.000+00:00,feeder,04,L3 Current (RMS),A,131.7
921766,RAYMOND ROAD K125,2024-01-28T10:00:00.000+00:00,feeder,04,L2 Current (RMS),A,190.2
921766,RAYMOND ROAD K125,2024-01-28T10:00:00.000+00:00,feeder,04,L1 Current (RMS),A,261.7
921766,RAYMOND ROAD K125,2024-01-28T10:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.78
921766,RAYMOND ROAD K125,2024-01-28T10:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.26
921766,RAYMOND ROAD K125,2024-01-28T10:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.42
921766,RAYMOND ROAD K125,2024-01-28T10:00:00.000+00:00,feeder,03,L3 Active Power,kW,24.49
921766,RAYMOND ROAD K125,2024-01-28T10:00:00.000+00:00,feeder,03,L2 Active Power,kW,33.59
921766,RAYMOND ROAD K125,2024-01-28T10:00:00.000+00:00,feeder,03,L1 Active Power,kW,67.32
921766,RAYMOND ROAD K125,2024-01-28T10:00:00.000+00:00,feeder,03,N Current (RMS),A,100.6
921766,RAYMOND ROAD K125,2024-01-28T10:00:00.000+00:00,feeder,03,L3 Current (RMS),A,101.3
921766,RAYMOND ROAD K125,2024-01-28T10:00:00.000+00:00,feeder,03,L2 Current (RMS),A,137.8
921766,RAYMOND ROAD K125,2024-01-28T10:00:00.000+00:00,feeder,03,L1 Current (RMS),A,277.1
921766,RAYMOND ROAD K125,2024-01-28T10:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.39
921766,RAYMOND ROAD K125,2024-01-28T10:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.34
921766,RAYMOND ROAD K125,2024-01-28T10:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.05
921766,RAYMOND ROAD K125,2024-01-28T10:00:00.000+00:00,feeder,02,L3 Active Power,kW,-0.22
921766,RAYMOND ROAD K125,2024-01-28T10:00:00.000+00:00,feeder,02,L2 Active Power,kW,-0.14
921766,RAYMOND ROAD K125,2024-01-28T10:00:00.000+00:00,feeder,02,L1 Active Power,kW,0.27
921766,RAYMOND ROAD K125,2024-01-28T10:00:00.000+00:00,feeder,02,N Current (RMS),A,32.2
921766,RAYMOND ROAD K125,2024-01-28T10:00:00.000+00:00,feeder,02,L3 Current (RMS),A,2.6
921766,RAYMOND ROAD K125,2024-01-28T10:00:00.000+00:00,feeder,02,L2 Current (RMS),A,2.6
921766,RAYMOND ROAD K125,2024-01-28T10:00:00.000+00:00,feeder,02,L1 Current (RMS),A,3.3
921766,RAYMOND ROAD K125,2024-01-28T10:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.09
921766,RAYMOND ROAD K125,2024-01-28T10:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.54
921766,RAYMOND ROAD K125,2024-01-28T10:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.1
921766,RAYMOND ROAD K125,2024-01-28T10:00:00.000+00:00,feeder,01,L3 Active Power,kW,-0.07
921766,RAYMOND ROAD K125,2024-01-28T10:00:00.000+00:00,feeder,01,L2 Active Power,kW,-0.05
921766,RAYMOND ROAD K125,2024-01-28T10:00:00.000+00:00,feeder,01,L1 Active Power,kW,0.06
921766,RAYMOND ROAD K125,2024-01-28T10:00:00.000+00:00,feeder,01,N Current (RMS),A,25.9
921766,RAYMOND ROAD K125,2024-01-28T10:00:00.000+00:00,feeder,01,L3 Current (RMS),A,5.4
921766,RAYMOND ROAD K125,2024-01-28T10:00:00.000+00:00,feeder,01,L2 Current (RMS),A,11.0
921766,RAYMOND ROAD K125,2024-01-28T10:00:00.000+00:00,feeder,01,L1 Current (RMS),A,16.0
921766,RAYMOND ROAD K125,2024-01-28T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
921766,RAYMOND ROAD K125,2024-01-28T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.38
921766,RAYMOND ROAD K125,2024-01-28T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
921766,RAYMOND ROAD K125,2024-01-28T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
921766,RAYMOND ROAD K125,2024-01-28T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
921766,RAYMOND ROAD K125,2024-01-28T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.4
921766,RAYMOND ROAD K125,2024-01-28T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
921766,RAYMOND ROAD K125,2024-01-28T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.26
921766,RAYMOND ROAD K125,2024-01-28T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.73
921766,RAYMOND ROAD K125,2024-01-28T10:00:00.000+00:00,busbar,,L3 Active Power,kW,85.39
921766,RAYMOND ROAD K125,2024-01-28T10:00:00.000+00:00,busbar,,L2 Active Power,kW,144.23
921766,RAYMOND ROAD K125,2024-01-28T10:00:00.000+00:00,busbar,,L1 Active Power,kW,169.29
921766,RAYMOND ROAD K125,2024-01-28T10:00:00.000+00:00,busbar,,N Current (RMS),A,297.7
921766,RAYMOND ROAD K125,2024-01-28T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,348.6
921766,RAYMOND ROAD K125,2024-01-28T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,587.2
921766,RAYMOND ROAD K125,2024-01-28T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,692.1
921766,RAYMOND ROAD K125,2024-01-28T09:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.56
921766,RAYMOND ROAD K125,2024-01-28T09:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,3.87
921766,RAYMOND ROAD K125,2024-01-28T09:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.97
921766,RAYMOND ROAD K125,2024-01-28T09:50:00.000+00:00,feeder,05,L3 Active Power,kW,27.65
921766,RAYMOND ROAD K125,2024-01-28T09:50:00.000+00:00,feeder,05,L2 Active Power,kW,65.22
921766,RAYMOND ROAD K125,2024-01-28T09:50:00.000+00:00,feeder,05,L1 Active Power,kW,37.52
921766,RAYMOND ROAD K125,2024-01-28T09:50:00.000+00:00,feeder,05,N Current (RMS),A,128.2
921766,RAYMOND ROAD K125,2024-01-28T09:50:00.000+00:00,feeder,05,L3 Current (RMS),A,112.9
921766,RAYMOND ROAD K125,2024-01-28T09:50:00.000+00:00,feeder,05,L2 Current (RMS),A,267.2
921766,RAYMOND ROAD K125,2024-01-28T09:50:00.000+00:00,feeder,05,L1 Current (RMS),A,154.8
921766,RAYMOND ROAD K125,2024-01-28T09:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.82
921766,RAYMOND ROAD K125,2024-01-28T09:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.09
921766,RAYMOND ROAD K125,2024-01-28T09:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.01
921766,RAYMOND ROAD K125,2024-01-28T09:50:00.000+00:00,feeder,04,L3 Active Power,kW,28.99
921766,RAYMOND ROAD K125,2024-01-28T09:50:00.000+00:00,feeder,04,L2 Active Power,kW,44.8
921766,RAYMOND ROAD K125,2024-01-28T09:50:00.000+00:00,feeder,04,L1 Active Power,kW,52.12
921766,RAYMOND ROAD K125,2024-01-28T09:50:00.000+00:00,feeder,04,N Current (RMS),A,75.6
921766,RAYMOND ROAD K125,2024-01-28T09:50:00.000+00:00,feeder,04,L3 Current (RMS),A,120.0
921766,RAYMOND ROAD K125,2024-01-28T09:50:00.000+00:00,feeder,04,L2 Current (RMS),A,183.6
921766,RAYMOND ROAD K125,2024-01-28T09:50:00.000+00:00,feeder,04,L1 Current (RMS),A,213.7
921766,RAYMOND ROAD K125,2024-01-28T09:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.38
921766,RAYMOND ROAD K125,2024-01-28T09:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.13
921766,RAYMOND ROAD K125,2024-01-28T09:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.98
921766,RAYMOND ROAD K125,2024-01-28T09:50:00.000+00:00,feeder,03,L3 Active Power,kW,27.89
921766,RAYMOND ROAD K125,2024-01-28T09:50:00.000+00:00,feeder,03,L2 Active Power,kW,32.5
921766,RAYMOND ROAD K125,2024-01-28T09:50:00.000+00:00,feeder,03,L1 Active Power,kW,80.24
921766,RAYMOND ROAD K125,2024-01-28T09:50:00.000+00:00,feeder,03,N Current (RMS),A,132.5
921766,RAYMOND ROAD K125,2024-01-28T09:50:00.000+00:00,feeder,03,L3 Current (RMS),A,115.0
921766,RAYMOND ROAD K125,2024-01-28T09:50:00.000+00:00,feeder,03,L2 Current (RMS),A,133.9
921766,RAYMOND ROAD K125,2024-01-28T09:50:00.000+00:00,feeder,03,L1 Current (RMS),A,330.1
921766,RAYMOND ROAD K125,2024-01-28T09:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.52
921766,RAYMOND ROAD K125,2024-01-28T09:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.36
921766,RAYMOND ROAD K125,2024-01-28T09:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.06
921766,RAYMOND ROAD K125,2024-01-28T09:50:00.000+00:00,feeder,02,L3 Active Power,kW,-0.18
921766,RAYMOND ROAD K125,2024-01-28T09:50:00.000+00:00,feeder,02,L2 Active Power,kW,-0.19
921766,RAYMOND ROAD K125,2024-01-28T09:50:00.000+00:00,feeder,02,L1 Active Power,kW,0.29
921766,RAYMOND ROAD K125,2024-01-28T09:50:00.000+00:00,feeder,02,N Current (RMS),A,34.0
921766,RAYMOND ROAD K125,2024-01-28T09:50:00.000+00:00,feeder,02,L3 Current (RMS),A,2.8
921766,RAYMOND ROAD K125,2024-01-28T09:50:00.000+00:00,feeder,02,L2 Current (RMS),A,2.6
921766,RAYMOND ROAD K125,2024-01-28T09:50:00.000+00:00,feeder,02,L1 Current (RMS),A,3.1
921766,RAYMOND ROAD K125,2024-01-28T09:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.11
921766,RAYMOND ROAD K125,2024-01-28T09:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.55
921766,RAYMOND ROAD K125,2024-01-28T09:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.08
921766,RAYMOND ROAD K125,2024-01-28T09:50:00.000+00:00,feeder,01,L3 Active Power,kW,-0.08
921766,RAYMOND ROAD K125,2024-01-28T09:50:00.000+00:00,feeder,01,L2 Active Power,kW,0.05
921766,RAYMOND ROAD K125,2024-01-28T09:50:00.000+00:00,feeder,01,L1 Active Power,kW,0.08
921766,RAYMOND ROAD K125,2024-01-28T09:50:00.000+00:00,feeder,01,N Current (RMS),A,25.7
921766,RAYMOND ROAD K125,2024-01-28T09:50:00.000+00:00,feeder,01,L3 Current (RMS),A,5.0
921766,RAYMOND ROAD K125,2024-01-28T09:50:00.000+00:00,feeder,01,L2 Current (RMS),A,10.1
921766,RAYMOND ROAD K125,2024-01-28T09:50:00.000+00:00,feeder,01,L1 Current (RMS),A,14.5
921766,RAYMOND ROAD K125,2024-01-28T09:50:00.000+00:00,transformer,,Temperature,C,26.2
921766,RAYMOND ROAD K125,2024-01-28T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
921766,RAYMOND ROAD K125,2024-01-28T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.8
921766,RAYMOND ROAD K125,2024-01-28T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
921766,RAYMOND ROAD K125,2024-01-28T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.51
921766,RAYMOND ROAD K125,2024-01-28T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
921766,RAYMOND ROAD K125,2024-01-28T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
921766,RAYMOND ROAD K125,2024-01-28T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
921766,RAYMOND ROAD K125,2024-01-28T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.01
921766,RAYMOND ROAD K125,2024-01-28T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.82
921766,RAYMOND ROAD K125,2024-01-28T09:50:00.000+00:00,busbar,,L3 Active Power,kW,84.28
921766,RAYMOND ROAD K125,2024-01-28T09:50:00.000+00:00,busbar,,L2 Active Power,kW,142.38
921766,RAYMOND ROAD K125,2024-01-28T09:50:00.000+00:00,busbar,,L1 Active Power,kW,170.25
921766,RAYMOND ROAD K125,2024-01-28T09:50:00.000+00:00,busbar,,N Current (RMS),A,294.5
921766,RAYMOND ROAD K125,2024-01-28T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,345.0
921766,RAYMOND ROAD K125,2024-01-28T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,581.8
921766,RAYMOND ROAD K125,2024-01-28T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,698.3
921766,RAYMOND ROAD K125,2024-01-28T09:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.45
921766,RAYMOND ROAD K125,2024-01-28T09:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,4.7
921766,RAYMOND ROAD K125,2024-01-28T09:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.16
921766,RAYMOND ROAD K125,2024-01-28T09:40:00.000+00:00,feeder,05,L3 Active Power,kW,26.86
921766,RAYMOND ROAD K125,2024-01-28T09:40:00.000+00:00,feeder,05,L2 Active Power,kW,66.46
921766,RAYMOND ROAD K125,2024-01-28T09:40:00.000+00:00,feeder,05,L1 Active Power,kW,39.94
921766,RAYMOND ROAD K125,2024-01-28T09:40:00.000+00:00,feeder,05,N Current (RMS),A,130.4
921766,RAYMOND ROAD K125,2024-01-28T09:40:00.000+00:00,feeder,05,L3 Current (RMS),A,110.0
921766,RAYMOND ROAD K125,2024-01-28T09:40:00.000+00:00,feeder,05,L2 Current (RMS),A,272.5
921766,RAYMOND ROAD K125,2024-01-28T09:40:00.000+00:00,feeder,05,L1 Current (RMS),A,164.6
921766,RAYMOND ROAD K125,2024-01-28T09:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.86
921766,RAYMOND ROAD K125,2024-01-28T09:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.76
921766,RAYMOND ROAD K125,2024-01-28T09:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.24
921766,RAYMOND ROAD K125,2024-01-28T09:40:00.000+00:00,feeder,04,L3 Active Power,kW,31.91
921766,RAYMOND ROAD K125,2024-01-28T09:40:00.000+00:00,feeder,04,L2 Active Power,kW,42.65
921766,RAYMOND ROAD K125,2024-01-28T09:40:00.000+00:00,feeder,04,L1 Active Power,kW,50.9
921766,RAYMOND ROAD K125,2024-01-28T09:40:00.000+00:00,feeder,04,N Current (RMS),A,61.6
921766,RAYMOND ROAD K125,2024-01-28T09:40:00.000+00:00,feeder,04,L3 Current (RMS),A,132.9
921766,RAYMOND ROAD K125,2024-01-28T09:40:00.000+00:00,feeder,04,L2 Current (RMS),A,175.2
921766,RAYMOND ROAD K125,2024-01-28T09:40:00.000+00:00,feeder,04,L1 Current (RMS),A,208.9
921766,RAYMOND ROAD K125,2024-01-28T09:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.46
921766,RAYMOND ROAD K125,2024-01-28T09:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.31
921766,RAYMOND ROAD K125,2024-01-28T09:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-4.07
921766,RAYMOND ROAD K125,2024-01-28T09:40:00.000+00:00,feeder,03,L3 Active Power,kW,35.69
921766,RAYMOND ROAD K125,2024-01-28T09:40:00.000+00:00,feeder,03,L2 Active Power,kW,32.71
921766,RAYMOND ROAD K125,2024-01-28T09:40:00.000+00:00,feeder,03,L1 Active Power,kW,62.61
921766,RAYMOND ROAD K125,2024-01-28T09:40:00.000+00:00,feeder,03,N Current (RMS),A,64.9
921766,RAYMOND ROAD K125,2024-01-28T09:40:00.000+00:00,feeder,03,L3 Current (RMS),A,147.1
921766,RAYMOND ROAD K125,2024-01-28T09:40:00.000+00:00,feeder,03,L2 Current (RMS),A,135.2
921766,RAYMOND ROAD K125,2024-01-28T09:40:00.000+00:00,feeder,03,L1 Current (RMS),A,257.7
921766,RAYMOND ROAD K125,2024-01-28T09:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.47
921766,RAYMOND ROAD K125,2024-01-28T09:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.18
921766,RAYMOND ROAD K125,2024-01-28T09:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.04
921766,RAYMOND ROAD K125,2024-01-28T09:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.17
921766,RAYMOND ROAD K125,2024-01-28T09:40:00.000+00:00,feeder,02,L2 Active Power,kW,-0.2
921766,RAYMOND ROAD K125,2024-01-28T09:40:00.000+00:00,feeder,02,L1 Active Power,kW,0.2
921766,RAYMOND ROAD K125,2024-01-28T09:40:00.000+00:00,feeder,02,N Current (RMS),A,28.6
921766,RAYMOND ROAD K125,2024-01-28T09:40:00.000+00:00,feeder,02,L3 Current (RMS),A,2.6
921766,RAYMOND ROAD K125,2024-01-28T09:40:00.000+00:00,feeder,02,L2 Current (RMS),A,2.0
921766,RAYMOND ROAD K125,2024-01-28T09:40:00.000+00:00,feeder,02,L1 Current (RMS),A,2.6
921766,RAYMOND ROAD K125,2024-01-28T09:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.08
921766,RAYMOND ROAD K125,2024-01-28T09:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.41
921766,RAYMOND ROAD K125,2024-01-28T09:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.01
921766,RAYMOND ROAD K125,2024-01-28T09:40:00.000+00:00,feeder,01,L3 Active Power,kW,-0.03
921766,RAYMOND ROAD K125,2024-01-28T09:40:00.000+00:00,feeder,01,L2 Active Power,kW,0.24
921766,RAYMOND ROAD K125,2024-01-28T09:40:00.000+00:00,feeder,01,L1 Active Power,kW,0.06
921766,RAYMOND ROAD K125,2024-01-28T09:40:00.000+00:00,feeder,01,N Current (RMS),A,20.8
921766,RAYMOND ROAD K125,2024-01-28T09:40:00.000+00:00,feeder,01,L3 Current (RMS),A,4.3
921766,RAYMOND ROAD K125,2024-01-28T09:40:00.000+00:00,feeder,01,L2 Current (RMS),A,8.7
921766,RAYMOND ROAD K125,2024-01-28T09:40:00.000+00:00,feeder,01,L1 Current (RMS),A,12.5
921766,RAYMOND ROAD K125,2024-01-28T09:40:00.000+00:00,transformer,,Temperature,C,26.1
921766,RAYMOND ROAD K125,2024-01-28T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
921766,RAYMOND ROAD K125,2024-01-28T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.23
921766,RAYMOND ROAD K125,2024-01-28T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
921766,RAYMOND ROAD K125,2024-01-28T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
921766,RAYMOND ROAD K125,2024-01-28T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
921766,RAYMOND ROAD K125,2024-01-28T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
921766,RAYMOND ROAD K125,2024-01-28T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
921766,RAYMOND ROAD K125,2024-01-28T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.39
921766,RAYMOND ROAD K125,2024-01-28T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.42
921766,RAYMOND ROAD K125,2024-01-28T09:40:00.000+00:00,busbar,,L3 Active Power,kW,94.6
921766,RAYMOND ROAD K125,2024-01-28T09:40:00.000+00:00,busbar,,L2 Active Power,kW,141.86
921766,RAYMOND ROAD K125,2024-01-28T09:40:00.000+00:00,busbar,,L1 Active Power,kW,153.71
921766,RAYMOND ROAD K125,2024-01-28T09:40:00.000+00:00,busbar,,N Current (RMS),A,218.9
921766,RAYMOND ROAD K125,2024-01-28T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,389.0
921766,RAYMOND ROAD K125,2024-01-28T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,580.9
921766,RAYMOND ROAD K125,2024-01-28T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,631.3
921766,RAYMOND ROAD K125,2024-01-28T09:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.25
921766,RAYMOND ROAD K125,2024-01-28T09:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,4.1
921766,RAYMOND ROAD K125,2024-01-28T09:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.7
921766,RAYMOND ROAD K125,2024-01-28T09:30:00.000+00:00,feeder,05,L3 Active Power,kW,30.21
921766,RAYMOND ROAD K125,2024-01-28T09:30:00.000+00:00,feeder,05,L2 Active Power,kW,68.17
921766,RAYMOND ROAD K125,2024-01-28T09:30:00.000+00:00,feeder,05,L1 Active Power,kW,38.31
921766,RAYMOND ROAD K125,2024-01-28T09:30:00.000+00:00,feeder,05,N Current (RMS),A,130.9
921766,RAYMOND ROAD K125,2024-01-28T09:30:00.000+00:00,feeder,05,L3 Current (RMS),A,123.7
921766,RAYMOND ROAD K125,2024-01-28T09:30:00.000+00:00,feeder,05,L2 Current (RMS),A,279.4
921766,RAYMOND ROAD K125,2024-01-28T09:30:00.000+00:00,feeder,05,L1 Current (RMS),A,157.9
921766,RAYMOND ROAD K125,2024-01-28T09:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.63
921766,RAYMOND ROAD K125,2024-01-28T09:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.93
921766,RAYMOND ROAD K125,2024-01-28T09:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.24
921766,RAYMOND ROAD K125,2024-01-28T09:30:00.000+00:00,feeder,04,L3 Active Power,kW,34.14
921766,RAYMOND ROAD K125,2024-01-28T09:30:00.000+00:00,feeder,04,L2 Active Power,kW,44.03
921766,RAYMOND ROAD K125,2024-01-28T09:30:00.000+00:00,feeder,04,L1 Active Power,kW,52.55
921766,RAYMOND ROAD K125,2024-01-28T09:30:00.000+00:00,feeder,04,N Current (RMS),A,62.4
921766,RAYMOND ROAD K125,2024-01-28T09:30:00.000+00:00,feeder,04,L3 Current (RMS),A,141.8
921766,RAYMOND ROAD K125,2024-01-28T09:30:00.000+00:00,feeder,04,L2 Current (RMS),A,180.7
921766,RAYMOND ROAD K125,2024-01-28T09:30:00.000+00:00,feeder,04,L1 Current (RMS),A,215.2
921766,RAYMOND ROAD K125,2024-01-28T09:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.58
921766,RAYMOND ROAD K125,2024-01-28T09:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.38
921766,RAYMOND ROAD K125,2024-01-28T09:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-4.56
921766,RAYMOND ROAD K125,2024-01-28T09:30:00.000+00:00,feeder,03,L3 Active Power,kW,35.61
921766,RAYMOND ROAD K125,2024-01-28T09:30:00.000+00:00,feeder,03,L2 Active Power,kW,34.53
921766,RAYMOND ROAD K125,2024-01-28T09:30:00.000+00:00,feeder,03,L1 Active Power,kW,60.45
921766,RAYMOND ROAD K125,2024-01-28T09:30:00.000+00:00,feeder,03,N Current (RMS),A,50.6
921766,RAYMOND ROAD K125,2024-01-28T09:30:00.000+00:00,feeder,03,L3 Current (RMS),A,146.4
921766,RAYMOND ROAD K125,2024-01-28T09:30:00.000+00:00,feeder,03,L2 Current (RMS),A,142.2
921766,RAYMOND ROAD K125,2024-01-28T09:30:00.000+00:00,feeder,03,L1 Current (RMS),A,248.9
921766,RAYMOND ROAD K125,2024-01-28T09:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.53
921766,RAYMOND ROAD K125,2024-01-28T09:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.16
921766,RAYMOND ROAD K125,2024-01-28T09:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.06
921766,RAYMOND ROAD K125,2024-01-28T09:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.22
921766,RAYMOND ROAD K125,2024-01-28T09:30:00.000+00:00,feeder,02,L2 Active Power,kW,-0.21
921766,RAYMOND ROAD K125,2024-01-28T09:30:00.000+00:00,feeder,02,L1 Active Power,kW,0.17
921766,RAYMOND ROAD K125,2024-01-28T09:30:00.000+00:00,feeder,02,N Current (RMS),A,34.9
921766,RAYMOND ROAD K125,2024-01-28T09:30:00.000+00:00,feeder,02,L3 Current (RMS),A,2.9
921766,RAYMOND ROAD K125,2024-01-28T09:30:00.000+00:00,feeder,02,L2 Current (RMS),A,2.2
921766,RAYMOND ROAD K125,2024-01-28T09:30:00.000+00:00,feeder,02,L1 Current (RMS),A,3.0
921766,RAYMOND ROAD K125,2024-01-28T09:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.07
921766,RAYMOND ROAD K125,2024-01-28T09:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.45
921766,RAYMOND ROAD K125,2024-01-28T09:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.0
921766,RAYMOND ROAD K125,2024-01-28T09:30:00.000+00:00,feeder,01,L3 Active Power,kW,-0.03
921766,RAYMOND ROAD K125,2024-01-28T09:30:00.000+00:00,feeder,01,L2 Active Power,kW,0.39
921766,RAYMOND ROAD K125,2024-01-28T09:30:00.000+00:00,feeder,01,L1 Active Power,kW,0.08
921766,RAYMOND ROAD K125,2024-01-28T09:30:00.000+00:00,feeder,01,N Current (RMS),A,25.3
921766,RAYMOND ROAD K125,2024-01-28T09:30:00.000+00:00,feeder,01,L3 Current (RMS),A,5.0
921766,RAYMOND ROAD K125,2024-01-28T09:30:00.000+00:00,feeder,01,L2 Current (RMS),A,10.2
921766,RAYMOND ROAD K125,2024-01-28T09:30:00.000+00:00,feeder,01,L1 Current (RMS),A,14.6
921766,RAYMOND ROAD K125,2024-01-28T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
921766,RAYMOND ROAD K125,2024-01-28T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.88
921766,RAYMOND ROAD K125,2024-01-28T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
921766,RAYMOND ROAD K125,2024-01-28T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.32
921766,RAYMOND ROAD K125,2024-01-28T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
921766,RAYMOND ROAD K125,2024-01-28T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
921766,RAYMOND ROAD K125,2024-01-28T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
921766,RAYMOND ROAD K125,2024-01-28T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.95
921766,RAYMOND ROAD K125,2024-01-28T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.96
921766,RAYMOND ROAD K125,2024-01-28T09:30:00.000+00:00,busbar,,L3 Active Power,kW,100.14
921766,RAYMOND ROAD K125,2024-01-28T09:30:00.000+00:00,busbar,,L2 Active Power,kW,146.91
921766,RAYMOND ROAD K125,2024-01-28T09:30:00.000+00:00,busbar,,L1 Active Power,kW,151.56
921766,RAYMOND ROAD K125,2024-01-28T09:30:00.000+00:00,busbar,,N Current (RMS),A,205.4
921766,RAYMOND ROAD K125,2024-01-28T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,410.2
921766,RAYMOND ROAD K125,2024-01-28T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,600.9
921766,RAYMOND ROAD K125,2024-01-28T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,621.5
921766,RAYMOND ROAD K125,2024-01-28T09:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.16
921766,RAYMOND ROAD K125,2024-01-28T09:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,3.25
921766,RAYMOND ROAD K125,2024-01-28T09:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.2
921766,RAYMOND ROAD K125,2024-01-28T09:20:00.000+00:00,feeder,05,L3 Active Power,kW,33.91
921766,RAYMOND ROAD K125,2024-01-28T09:20:00.000+00:00,feeder,05,L2 Active Power,kW,66.56
921766,RAYMOND ROAD K125,2024-01-28T09:20:00.000+00:00,feeder,05,L1 Active Power,kW,39.41
921766,RAYMOND ROAD K125,2024-01-28T09:20:00.000+00:00,feeder,05,N Current (RMS),A,120.5
921766,RAYMOND ROAD K125,2024-01-28T09:20:00.000+00:00,feeder,05,L3 Current (RMS),A,138.3
921766,RAYMOND ROAD K125,2024-01-28T09:20:00.000+00:00,feeder,05,L2 Current (RMS),A,272.3
921766,RAYMOND ROAD K125,2024-01-28T09:20:00.000+00:00,feeder,05,L1 Current (RMS),A,161.6
921766,RAYMOND ROAD K125,2024-01-28T09:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.76
921766,RAYMOND ROAD K125,2024-01-28T09:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.16
921766,RAYMOND ROAD K125,2024-01-28T09:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.1
921766,RAYMOND ROAD K125,2024-01-28T09:20:00.000+00:00,feeder,04,L3 Active Power,kW,32.32
921766,RAYMOND ROAD K125,2024-01-28T09:20:00.000+00:00,feeder,04,L2 Active Power,kW,56.28
921766,RAYMOND ROAD K125,2024-01-28T09:20:00.000+00:00,feeder,04,L1 Active Power,kW,47.48
921766,RAYMOND ROAD K125,2024-01-28T09:20:00.000+00:00,feeder,04,N Current (RMS),A,94.1
921766,RAYMOND ROAD K125,2024-01-28T09:20:00.000+00:00,feeder,04,L3 Current (RMS),A,132.9
921766,RAYMOND ROAD K125,2024-01-28T09:20:00.000+00:00,feeder,04,L2 Current (RMS),A,230.9
921766,RAYMOND ROAD K125,2024-01-28T09:20:00.000+00:00,feeder,04,L1 Current (RMS),A,195.6
921766,RAYMOND ROAD K125,2024-01-28T09:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.4
921766,RAYMOND ROAD K125,2024-01-28T09:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.89
921766,RAYMOND ROAD K125,2024-01-28T09:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-5.31
921766,RAYMOND ROAD K125,2024-01-28T09:20:00.000+00:00,feeder,03,L3 Active Power,kW,35.93
921766,RAYMOND ROAD K125,2024-01-28T09:20:00.000+00:00,feeder,03,L2 Active Power,kW,31.64
921766,RAYMOND ROAD K125,2024-01-28T09:20:00.000+00:00,feeder,03,L1 Active Power,kW,53.16
921766,RAYMOND ROAD K125,2024-01-28T09:20:00.000+00:00,feeder,03,N Current (RMS),A,46.1
921766,RAYMOND ROAD K125,2024-01-28T09:20:00.000+00:00,feeder,03,L3 Current (RMS),A,146.9
921766,RAYMOND ROAD K125,2024-01-28T09:20:00.000+00:00,feeder,03,L2 Current (RMS),A,130.8
921766,RAYMOND ROAD K125,2024-01-28T09:20:00.000+00:00,feeder,03,L1 Current (RMS),A,219.2
921766,RAYMOND ROAD K125,2024-01-28T09:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.45
921766,RAYMOND ROAD K125,2024-01-28T09:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.08
921766,RAYMOND ROAD K125,2024-01-28T09:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.06
921766,RAYMOND ROAD K125,2024-01-28T09:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.31
921766,RAYMOND ROAD K125,2024-01-28T09:20:00.000+00:00,feeder,02,L2 Active Power,kW,-0.17
921766,RAYMOND ROAD K125,2024-01-28T09:20:00.000+00:00,feeder,02,L1 Active Power,kW,0.12
921766,RAYMOND ROAD K125,2024-01-28T09:20:00.000+00:00,feeder,02,N Current (RMS),A,30.6
921766,RAYMOND ROAD K125,2024-01-28T09:20:00.000+00:00,feeder,02,L3 Current (RMS),A,2.8
921766,RAYMOND ROAD K125,2024-01-28T09:20:00.000+00:00,feeder,02,L2 Current (RMS),A,2.1
921766,RAYMOND ROAD K125,2024-01-28T09:20:00.000+00:00,feeder,02,L1 Current (RMS),A,2.9
921766,RAYMOND ROAD K125,2024-01-28T09:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.05
921766,RAYMOND ROAD K125,2024-01-28T09:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.35
921766,RAYMOND ROAD K125,2024-01-28T09:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.01
921766,RAYMOND ROAD K125,2024-01-28T09:20:00.000+00:00,feeder,01,L3 Active Power,kW,-0.02
921766,RAYMOND ROAD K125,2024-01-28T09:20:00.000+00:00,feeder,01,L2 Active Power,kW,0.41
921766,RAYMOND ROAD K125,2024-01-28T09:20:00.000+00:00,feeder,01,L1 Active Power,kW,0.05
