Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921766,RAYMOND ROAD K125,2024-01-28T09:20:00.000+00:00,feeder,01,N Current (RMS),A,21.4
921766,RAYMOND ROAD K125,2024-01-28T09:20:00.000+00:00,feeder,01,L3 Current (RMS),A,4.9
921766,RAYMOND ROAD K125,2024-01-28T09:20:00.000+00:00,feeder,01,L2 Current (RMS),A,10.0
921766,RAYMOND ROAD K125,2024-01-28T09:20:00.000+00:00,feeder,01,L1 Current (RMS),A,14.4
921766,RAYMOND ROAD K125,2024-01-28T09:20:00.000+00:00,transformer,,Temperature,C,25.6
921766,RAYMOND ROAD K125,2024-01-28T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
921766,RAYMOND ROAD K125,2024-01-28T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.55
921766,RAYMOND ROAD K125,2024-01-28T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
921766,RAYMOND ROAD K125,2024-01-28T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.85
921766,RAYMOND ROAD K125,2024-01-28T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
921766,RAYMOND ROAD K125,2024-01-28T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.84
921766,RAYMOND ROAD K125,2024-01-28T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.82
921766,RAYMOND ROAD K125,2024-01-28T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.78
921766,RAYMOND ROAD K125,2024-01-28T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.55
921766,RAYMOND ROAD K125,2024-01-28T09:20:00.000+00:00,busbar,,L3 Active Power,kW,102.45
921766,RAYMOND ROAD K125,2024-01-28T09:20:00.000+00:00,busbar,,L2 Active Power,kW,154.71
921766,RAYMOND ROAD K125,2024-01-28T09:20:00.000+00:00,busbar,,L1 Active Power,kW,140.23
921766,RAYMOND ROAD K125,2024-01-28T09:20:00.000+00:00,busbar,,N Current (RMS),A,205.9
921766,RAYMOND ROAD K125,2024-01-28T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,417.7
921766,RAYMOND ROAD K125,2024-01-28T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,630.7
921766,RAYMOND ROAD K125,2024-01-28T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,573.7
921766,RAYMOND ROAD K125,2024-01-28T09:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.85
921766,RAYMOND ROAD K125,2024-01-28T09:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,4.59
921766,RAYMOND ROAD K125,2024-01-28T09:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.37
921766,RAYMOND ROAD K125,2024-01-28T09:10:00.000+00:00,feeder,05,L3 Active Power,kW,32.01
921766,RAYMOND ROAD K125,2024-01-28T09:10:00.000+00:00,feeder,05,L2 Active Power,kW,66.61
921766,RAYMOND ROAD K125,2024-01-28T09:10:00.000+00:00,feeder,05,L1 Active Power,kW,35.77
921766,RAYMOND ROAD K125,2024-01-28T09:10:00.000+00:00,feeder,05,N Current (RMS),A,134.3
921766,RAYMOND ROAD K125,2024-01-28T09:10:00.000+00:00,feeder,05,L3 Current (RMS),A,130.5
921766,RAYMOND ROAD K125,2024-01-28T09:10:00.000+00:00,feeder,05,L2 Current (RMS),A,272.2
921766,RAYMOND ROAD K125,2024-01-28T09:10:00.000+00:00,feeder,05,L1 Current (RMS),A,146.4
921766,RAYMOND ROAD K125,2024-01-28T09:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.61
921766,RAYMOND ROAD K125,2024-01-28T09:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.66
921766,RAYMOND ROAD K125,2024-01-28T09:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.16
921766,RAYMOND ROAD K125,2024-01-28T09:10:00.000+00:00,feeder,04,L3 Active Power,kW,27.87
921766,RAYMOND ROAD K125,2024-01-28T09:10:00.000+00:00,feeder,04,L2 Active Power,kW,51.84
921766,RAYMOND ROAD K125,2024-01-28T09:10:00.000+00:00,feeder,04,L1 Active Power,kW,53.82
921766,RAYMOND ROAD K125,2024-01-28T09:10:00.000+00:00,feeder,04,N Current (RMS),A,89.4
921766,RAYMOND ROAD K125,2024-01-28T09:10:00.000+00:00,feeder,04,L3 Current (RMS),A,114.6
921766,RAYMOND ROAD K125,2024-01-28T09:10:00.000+00:00,feeder,04,L2 Current (RMS),A,212.0
921766,RAYMOND ROAD K125,2024-01-28T09:10:00.000+00:00,feeder,04,L1 Current (RMS),A,219.2
921766,RAYMOND ROAD K125,2024-01-28T09:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.13
921766,RAYMOND ROAD K125,2024-01-28T09:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.44
921766,RAYMOND ROAD K125,2024-01-28T09:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-5.22
921766,RAYMOND ROAD K125,2024-01-28T09:10:00.000+00:00,feeder,03,L3 Active Power,kW,23.11
921766,RAYMOND ROAD K125,2024-01-28T09:10:00.000+00:00,feeder,03,L2 Active Power,kW,31.0
921766,RAYMOND ROAD K125,2024-01-28T09:10:00.000+00:00,feeder,03,L1 Active Power,kW,51.38
921766,RAYMOND ROAD K125,2024-01-28T09:10:00.000+00:00,feeder,03,N Current (RMS),A,59.5
921766,RAYMOND ROAD K125,2024-01-28T09:10:00.000+00:00,feeder,03,L3 Current (RMS),A,97.2
921766,RAYMOND ROAD K125,2024-01-28T09:10:00.000+00:00,feeder,03,L2 Current (RMS),A,127.4
921766,RAYMOND ROAD K125,2024-01-28T09:10:00.000+00:00,feeder,03,L1 Current (RMS),A,210.9
921766,RAYMOND ROAD K125,2024-01-28T09:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.36
921766,RAYMOND ROAD K125,2024-01-28T09:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.2
921766,RAYMOND ROAD K125,2024-01-28T09:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.08
921766,RAYMOND ROAD K125,2024-01-28T09:10:00.000+00:00,feeder,02,L3 Active Power,kW,-0.02
921766,RAYMOND ROAD K125,2024-01-28T09:10:00.000+00:00,feeder,02,L2 Active Power,kW,-0.09
921766,RAYMOND ROAD K125,2024-01-28T09:10:00.000+00:00,feeder,02,L1 Active Power,kW,0.16
921766,RAYMOND ROAD K125,2024-01-28T09:10:00.000+00:00,feeder,02,N Current (RMS),A,25.7
921766,RAYMOND ROAD K125,2024-01-28T09:10:00.000+00:00,feeder,02,L3 Current (RMS),A,2.4
921766,RAYMOND ROAD K125,2024-01-28T09:10:00.000+00:00,feeder,02,L2 Current (RMS),A,2.3
921766,RAYMOND ROAD K125,2024-01-28T09:10:00.000+00:00,feeder,02,L1 Current (RMS),A,3.2
921766,RAYMOND ROAD K125,2024-01-28T09:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.05
921766,RAYMOND ROAD K125,2024-01-28T09:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.37
921766,RAYMOND ROAD K125,2024-01-28T09:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.05
921766,RAYMOND ROAD K125,2024-01-28T09:10:00.000+00:00,feeder,01,L3 Active Power,kW,-0.05
921766,RAYMOND ROAD K125,2024-01-28T09:10:00.000+00:00,feeder,01,L2 Active Power,kW,0.19
921766,RAYMOND ROAD K125,2024-01-28T09:10:00.000+00:00,feeder,01,L1 Active Power,kW,0.06
921766,RAYMOND ROAD K125,2024-01-28T09:10:00.000+00:00,feeder,01,N Current (RMS),A,18.5
921766,RAYMOND ROAD K125,2024-01-28T09:10:00.000+00:00,feeder,01,L3 Current (RMS),A,5.6
921766,RAYMOND ROAD K125,2024-01-28T09:10:00.000+00:00,feeder,01,L2 Current (RMS),A,11.2
921766,RAYMOND ROAD K125,2024-01-28T09:10:00.000+00:00,feeder,01,L1 Current (RMS),A,16.3
921766,RAYMOND ROAD K125,2024-01-28T09:10:00.000+00:00,transformer,,Temperature,C,22.0
921766,RAYMOND ROAD K125,2024-01-28T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
921766,RAYMOND ROAD K125,2024-01-28T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.9
921766,RAYMOND ROAD K125,2024-01-28T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
921766,RAYMOND ROAD K125,2024-01-28T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.13
921766,RAYMOND ROAD K125,2024-01-28T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
921766,RAYMOND ROAD K125,2024-01-28T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.93
921766,RAYMOND ROAD K125,2024-01-28T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.17
921766,RAYMOND ROAD K125,2024-01-28T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.97
921766,RAYMOND ROAD K125,2024-01-28T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.61
921766,RAYMOND ROAD K125,2024-01-28T09:10:00.000+00:00,busbar,,L3 Active Power,kW,82.92
921766,RAYMOND ROAD K125,2024-01-28T09:10:00.000+00:00,busbar,,L2 Active Power,kW,149.54
921766,RAYMOND ROAD K125,2024-01-28T09:10:00.000+00:00,busbar,,L1 Active Power,kW,141.19
921766,RAYMOND ROAD K125,2024-01-28T09:10:00.000+00:00,busbar,,N Current (RMS),A,252.2
921766,RAYMOND ROAD K125,2024-01-28T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,339.6
921766,RAYMOND ROAD K125,2024-01-28T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,608.8
921766,RAYMOND ROAD K125,2024-01-28T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,576.3
921766,RAYMOND ROAD K125,2024-01-28T09:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.38
921766,RAYMOND ROAD K125,2024-01-28T09:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,4.28
921766,RAYMOND ROAD K125,2024-01-28T09:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.58
921766,RAYMOND ROAD K125,2024-01-28T09:00:00.000+00:00,feeder,05,L3 Active Power,kW,29.48
921766,RAYMOND ROAD K125,2024-01-28T09:00:00.000+00:00,feeder,05,L2 Active Power,kW,61.84
921766,RAYMOND ROAD K125,2024-01-28T09:00:00.000+00:00,feeder,05,L1 Active Power,kW,34.45
921766,RAYMOND ROAD K125,2024-01-28T09:00:00.000+00:00,feeder,05,N Current (RMS),A,121.3
921766,RAYMOND ROAD K125,2024-01-28T09:00:00.000+00:00,feeder,05,L3 Current (RMS),A,120.3
921766,RAYMOND ROAD K125,2024-01-28T09:00:00.000+00:00,feeder,05,L2 Current (RMS),A,252.1
921766,RAYMOND ROAD K125,2024-01-28T09:00:00.000+00:00,feeder,05,L1 Current (RMS),A,141.3
921766,RAYMOND ROAD K125,2024-01-28T09:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.95
921766,RAYMOND ROAD K125,2024-01-28T09:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
921766,RAYMOND ROAD K125,2024-01-28T09:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.78
921766,RAYMOND ROAD K125,2024-01-28T09:00:00.000+00:00,feeder,04,L3 Active Power,kW,30.02
921766,RAYMOND ROAD K125,2024-01-28T09:00:00.000+00:00,feeder,04,L2 Active Power,kW,39.46
921766,RAYMOND ROAD K125,2024-01-28T09:00:00.000+00:00,feeder,04,L1 Active Power,kW,59.41
921766,RAYMOND ROAD K125,2024-01-28T09:00:00.000+00:00,feeder,04,N Current (RMS),A,91.8
921766,RAYMOND ROAD K125,2024-01-28T09:00:00.000+00:00,feeder,04,L3 Current (RMS),A,123.4
921766,RAYMOND ROAD K125,2024-01-28T09:00:00.000+00:00,feeder,04,L2 Current (RMS),A,161.4
921766,RAYMOND ROAD K125,2024-01-28T09:00:00.000+00:00,feeder,04,L1 Current (RMS),A,244.3
921766,RAYMOND ROAD K125,2024-01-28T09:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.72
921766,RAYMOND ROAD K125,2024-01-28T09:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.82
921766,RAYMOND ROAD K125,2024-01-28T09:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-4.35
921766,RAYMOND ROAD K125,2024-01-28T09:00:00.000+00:00,feeder,03,L3 Active Power,kW,27.08
921766,RAYMOND ROAD K125,2024-01-28T09:00:00.000+00:00,feeder,03,L2 Active Power,kW,29.86
921766,RAYMOND ROAD K125,2024-01-28T09:00:00.000+00:00,feeder,03,L1 Active Power,kW,56.55
921766,RAYMOND ROAD K125,2024-01-28T09:00:00.000+00:00,feeder,03,N Current (RMS),A,63.8
921766,RAYMOND ROAD K125,2024-01-28T09:00:00.000+00:00,feeder,03,L3 Current (RMS),A,111.7
921766,RAYMOND ROAD K125,2024-01-28T09:00:00.000+00:00,feeder,03,L2 Current (RMS),A,122.8
921766,RAYMOND ROAD K125,2024-01-28T09:00:00.000+00:00,feeder,03,L1 Current (RMS),A,232.9
921766,RAYMOND ROAD K125,2024-01-28T09:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.45
921766,RAYMOND ROAD K125,2024-01-28T09:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.22
921766,RAYMOND ROAD K125,2024-01-28T09:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.06
921766,RAYMOND ROAD K125,2024-01-28T09:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.04
921766,RAYMOND ROAD K125,2024-01-28T09:00:00.000+00:00,feeder,02,L2 Active Power,kW,-0.17
921766,RAYMOND ROAD K125,2024-01-28T09:00:00.000+00:00,feeder,02,L1 Active Power,kW,0.21
921766,RAYMOND ROAD K125,2024-01-28T09:00:00.000+00:00,feeder,02,N Current (RMS),A,28.5
921766,RAYMOND ROAD K125,2024-01-28T09:00:00.000+00:00,feeder,02,L3 Current (RMS),A,2.5
921766,RAYMOND ROAD K125,2024-01-28T09:00:00.000+00:00,feeder,02,L2 Current (RMS),A,2.2
921766,RAYMOND ROAD K125,2024-01-28T09:00:00.000+00:00,feeder,02,L1 Current (RMS),A,2.8
921766,RAYMOND ROAD K125,2024-01-28T09:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.08
921766,RAYMOND ROAD K125,2024-01-28T09:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.42
921766,RAYMOND ROAD K125,2024-01-28T09:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.03
921766,RAYMOND ROAD K125,2024-01-28T09:00:00.000+00:00,feeder,01,L3 Active Power,kW,-0.05
921766,RAYMOND ROAD K125,2024-01-28T09:00:00.000+00:00,feeder,01,L2 Active Power,kW,0.21
921766,RAYMOND ROAD K125,2024-01-28T09:00:00.000+00:00,feeder,01,L1 Active Power,kW,0.08
921766,RAYMOND ROAD K125,2024-01-28T09:00:00.000+00:00,feeder,01,N Current (RMS),A,21.5
921766,RAYMOND ROAD K125,2024-01-28T09:00:00.000+00:00,feeder,01,L3 Current (RMS),A,4.6
921766,RAYMOND ROAD K125,2024-01-28T09:00:00.000+00:00,feeder,01,L2 Current (RMS),A,9.4
921766,RAYMOND ROAD K125,2024-01-28T09:00:00.000+00:00,feeder,01,L1 Current (RMS),A,13.5
921766,RAYMOND ROAD K125,2024-01-28T09:00:00.000+00:00,transformer,,Temperature,C,25.4
921766,RAYMOND ROAD K125,2024-01-28T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
921766,RAYMOND ROAD K125,2024-01-28T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.48
921766,RAYMOND ROAD K125,2024-01-28T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
921766,RAYMOND ROAD K125,2024-01-28T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
921766,RAYMOND ROAD K125,2024-01-28T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
921766,RAYMOND ROAD K125,2024-01-28T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
921766,RAYMOND ROAD K125,2024-01-28T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.53
921766,RAYMOND ROAD K125,2024-01-28T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.65
921766,RAYMOND ROAD K125,2024-01-28T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.62
921766,RAYMOND ROAD K125,2024-01-28T09:00:00.000+00:00,busbar,,L3 Active Power,kW,86.57
921766,RAYMOND ROAD K125,2024-01-28T09:00:00.000+00:00,busbar,,L2 Active Power,kW,131.2
921766,RAYMOND ROAD K125,2024-01-28T09:00:00.000+00:00,busbar,,L1 Active Power,kW,150.7
921766,RAYMOND ROAD K125,2024-01-28T09:00:00.000+00:00,busbar,,N Current (RMS),A,231.2
921766,RAYMOND ROAD K125,2024-01-28T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,353.7
921766,RAYMOND ROAD K125,2024-01-28T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,533.9
921766,RAYMOND ROAD K125,2024-01-28T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,617.7
921766,RAYMOND ROAD K125,2024-01-28T08:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.36
921766,RAYMOND ROAD K125,2024-01-28T08:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,4.7
921766,RAYMOND ROAD K125,2024-01-28T08:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.27
921766,RAYMOND ROAD K125,2024-01-28T08:50:00.000+00:00,feeder,05,L3 Active Power,kW,31.51
921766,RAYMOND ROAD K125,2024-01-28T08:50:00.000+00:00,feeder,05,L2 Active Power,kW,60.7
921766,RAYMOND ROAD K125,2024-01-28T08:50:00.000+00:00,feeder,05,L1 Active Power,kW,32.8
921766,RAYMOND ROAD K125,2024-01-28T08:50:00.000+00:00,feeder,05,N Current (RMS),A,115.6
921766,RAYMOND ROAD K125,2024-01-28T08:50:00.000+00:00,feeder,05,L3 Current (RMS),A,129.5
921766,RAYMOND ROAD K125,2024-01-28T08:50:00.000+00:00,feeder,05,L2 Current (RMS),A,249.2
921766,RAYMOND ROAD K125,2024-01-28T08:50:00.000+00:00,feeder,05,L1 Current (RMS),A,135.9
921766,RAYMOND ROAD K125,2024-01-28T08:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.29
921766,RAYMOND ROAD K125,2024-01-28T08:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.04
921766,RAYMOND ROAD K125,2024-01-28T08:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.75
921766,RAYMOND ROAD K125,2024-01-28T08:50:00.000+00:00,feeder,04,L3 Active Power,kW,38.54
921766,RAYMOND ROAD K125,2024-01-28T08:50:00.000+00:00,feeder,04,L2 Active Power,kW,38.6
921766,RAYMOND ROAD K125,2024-01-28T08:50:00.000+00:00,feeder,04,L1 Active Power,kW,56.57
921766,RAYMOND ROAD K125,2024-01-28T08:50:00.000+00:00,feeder,04,N Current (RMS),A,73.0
921766,RAYMOND ROAD K125,2024-01-28T08:50:00.000+00:00,feeder,04,L3 Current (RMS),A,158.7
921766,RAYMOND ROAD K125,2024-01-28T08:50:00.000+00:00,feeder,04,L2 Current (RMS),A,158.6
921766,RAYMOND ROAD K125,2024-01-28T08:50:00.000+00:00,feeder,04,L1 Current (RMS),A,234.6
921766,RAYMOND ROAD K125,2024-01-28T08:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.19
921766,RAYMOND ROAD K125,2024-01-28T08:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.22
921766,RAYMOND ROAD K125,2024-01-28T08:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.29
921766,RAYMOND ROAD K125,2024-01-28T08:50:00.000+00:00,feeder,03,L3 Active Power,kW,26.88
921766,RAYMOND ROAD K125,2024-01-28T08:50:00.000+00:00,feeder,03,L2 Active Power,kW,31.85
921766,RAYMOND ROAD K125,2024-01-28T08:50:00.000+00:00,feeder,03,L1 Active Power,kW,74.0
921766,RAYMOND ROAD K125,2024-01-28T08:50:00.000+00:00,feeder,03,N Current (RMS),A,110.3
921766,RAYMOND ROAD K125,2024-01-28T08:50:00.000+00:00,feeder,03,L3 Current (RMS),A,110.5
921766,RAYMOND ROAD K125,2024-01-28T08:50:00.000+00:00,feeder,03,L2 Current (RMS),A,132.6
921766,RAYMOND ROAD K125,2024-01-28T08:50:00.000+00:00,feeder,03,L1 Current (RMS),A,304.7
921766,RAYMOND ROAD K125,2024-01-28T08:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.56
921766,RAYMOND ROAD K125,2024-01-28T08:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.32
921766,RAYMOND ROAD K125,2024-01-28T08:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.03
921766,RAYMOND ROAD K125,2024-01-28T08:50:00.000+00:00,feeder,02,L3 Active Power,kW,-0.1
921766,RAYMOND ROAD K125,2024-01-28T08:50:00.000+00:00,feeder,02,L2 Active Power,kW,-0.23
921766,RAYMOND ROAD K125,2024-01-28T08:50:00.000+00:00,feeder,02,L1 Active Power,kW,0.26
921766,RAYMOND ROAD K125,2024-01-28T08:50:00.000+00:00,feeder,02,N Current (RMS),A,35.0
921766,RAYMOND ROAD K125,2024-01-28T08:50:00.000+00:00,feeder,02,L3 Current (RMS),A,2.9
921766,RAYMOND ROAD K125,2024-01-28T08:50:00.000+00:00,feeder,02,L2 Current (RMS),A,2.5
921766,RAYMOND ROAD K125,2024-01-28T08:50:00.000+00:00,feeder,02,L1 Current (RMS),A,3.1
921766,RAYMOND ROAD K125,2024-01-28T08:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.11
921766,RAYMOND ROAD K125,2024-01-28T08:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.56
921766,RAYMOND ROAD K125,2024-01-28T08:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.06
921766,RAYMOND ROAD K125,2024-01-28T08:50:00.000+00:00,feeder,01,L3 Active Power,kW,-0.06
921766,RAYMOND ROAD K125,2024-01-28T08:50:00.000+00:00,feeder,01,L2 Active Power,kW,0.15
921766,RAYMOND ROAD K125,2024-01-28T08:50:00.000+00:00,feeder,01,L1 Active Power,kW,0.1
921766,RAYMOND ROAD K125,2024-01-28T08:50:00.000+00:00,feeder,01,N Current (RMS),A,26.1
921766,RAYMOND ROAD K125,2024-01-28T08:50:00.000+00:00,feeder,01,L3 Current (RMS),A,5.0
921766,RAYMOND ROAD K125,2024-01-28T08:50:00.000+00:00,feeder,01,L2 Current (RMS),A,10.3
921766,RAYMOND ROAD K125,2024-01-28T08:50:00.000+00:00,feeder,01,L1 Current (RMS),A,14.8
921766,RAYMOND ROAD K125,2024-01-28T08:50:00.000+00:00,transformer,,Temperature,C,25.3
921766,RAYMOND ROAD K125,2024-01-28T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
921766,RAYMOND ROAD K125,2024-01-28T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
921766,RAYMOND ROAD K125,2024-01-28T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
921766,RAYMOND ROAD K125,2024-01-28T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.09
921766,RAYMOND ROAD K125,2024-01-28T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
921766,RAYMOND ROAD K125,2024-01-28T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
921766,RAYMOND ROAD K125,2024-01-28T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
921766,RAYMOND ROAD K125,2024-01-28T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.69
921766,RAYMOND ROAD K125,2024-01-28T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.2
921766,RAYMOND ROAD K125,2024-01-28T08:50:00.000+00:00,busbar,,L3 Active Power,kW,96.76
921766,RAYMOND ROAD K125,2024-01-28T08:50:00.000+00:00,busbar,,L2 Active Power,kW,131.07
921766,RAYMOND ROAD K125,2024-01-28T08:50:00.000+00:00,busbar,,L1 Active Power,kW,163.73
921766,RAYMOND ROAD K125,2024-01-28T08:50:00.000+00:00,busbar,,N Current (RMS),A,238.7
921766,RAYMOND ROAD K125,2024-01-28T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,396.8
921766,RAYMOND ROAD K125,2024-01-28T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,537.7
921766,RAYMOND ROAD K125,2024-01-28T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,674.2
921766,RAYMOND ROAD K125,2024-01-28T08:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.39
921766,RAYMOND ROAD K125,2024-01-28T08:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,3.34
921766,RAYMOND ROAD K125,2024-01-28T08:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.47
921766,RAYMOND ROAD K125,2024-01-28T08:40:00.000+00:00,feeder,05,L3 Active Power,kW,30.75
921766,RAYMOND ROAD K125,2024-01-28T08:40:00.000+00:00,feeder,05,L2 Active Power,kW,57.82
921766,RAYMOND ROAD K125,2024-01-28T08:40:00.000+00:00,feeder,05,L1 Active Power,kW,30.36
921766,RAYMOND ROAD K125,2024-01-28T08:40:00.000+00:00,feeder,05,N Current (RMS),A,109.5
921766,RAYMOND ROAD K125,2024-01-28T08:40:00.000+00:00,feeder,05,L3 Current (RMS),A,126.8
921766,RAYMOND ROAD K125,2024-01-28T08:40:00.000+00:00,feeder,05,L2 Current (RMS),A,236.7
921766,RAYMOND ROAD K125,2024-01-28T08:40:00.000+00:00,feeder,05,L1 Current (RMS),A,125.6
921766,RAYMOND ROAD K125,2024-01-28T08:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.96
921766,RAYMOND ROAD K125,2024-01-28T08:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.01
921766,RAYMOND ROAD K125,2024-01-28T08:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.16
921766,RAYMOND ROAD K125,2024-01-28T08:40:00.000+00:00,feeder,04,L3 Active Power,kW,30.49
921766,RAYMOND ROAD K125,2024-01-28T08:40:00.000+00:00,feeder,04,L2 Active Power,kW,38.66
921766,RAYMOND ROAD K125,2024-01-28T08:40:00.000+00:00,feeder,04,L1 Active Power,kW,50.93
921766,RAYMOND ROAD K125,2024-01-28T08:40:00.000+00:00,feeder,04,N Current (RMS),A,70.9
921766,RAYMOND ROAD K125,2024-01-28T08:40:00.000+00:00,feeder,04,L3 Current (RMS),A,128.9
921766,RAYMOND ROAD K125,2024-01-28T08:40:00.000+00:00,feeder,04,L2 Current (RMS),A,160.5
921766,RAYMOND ROAD K125,2024-01-28T08:40:00.000+00:00,feeder,04,L1 Current (RMS),A,209.1
921766,RAYMOND ROAD K125,2024-01-28T08:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.44
921766,RAYMOND ROAD K125,2024-01-28T08:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.08
921766,RAYMOND ROAD K125,2024-01-28T08:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.07
921766,RAYMOND ROAD K125,2024-01-28T08:40:00.000+00:00,feeder,03,L3 Active Power,kW,33.26
921766,RAYMOND ROAD K125,2024-01-28T08:40:00.000+00:00,feeder,03,L2 Active Power,kW,34.01
921766,RAYMOND ROAD K125,2024-01-28T08:40:00.000+00:00,feeder,03,L1 Active Power,kW,56.88
921766,RAYMOND ROAD K125,2024-01-28T08:40:00.000+00:00,feeder,03,N Current (RMS),A,53.4
921766,RAYMOND ROAD K125,2024-01-28T08:40:00.000+00:00,feeder,03,L3 Current (RMS),A,136.6
921766,RAYMOND ROAD K125,2024-01-28T08:40:00.000+00:00,feeder,03,L2 Current (RMS),A,140.2
921766,RAYMOND ROAD K125,2024-01-28T08:40:00.000+00:00,feeder,03,L1 Current (RMS),A,235.7
921766,RAYMOND ROAD K125,2024-01-28T08:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.5
921766,RAYMOND ROAD K125,2024-01-28T08:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.17
921766,RAYMOND ROAD K125,2024-01-28T08:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.05
921766,RAYMOND ROAD K125,2024-01-28T08:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.15
921766,RAYMOND ROAD K125,2024-01-28T08:40:00.000+00:00,feeder,02,L2 Active Power,kW,-0.2
921766,RAYMOND ROAD K125,2024-01-28T08:40:00.000+00:00,feeder,02,L1 Active Power,kW,0.17
921766,RAYMOND ROAD K125,2024-01-28T08:40:00.000+00:00,feeder,02,N Current (RMS),A,32.0
921766,RAYMOND ROAD K125,2024-01-28T08:40:00.000+00:00,feeder,02,L3 Current (RMS),A,2.9
921766,RAYMOND ROAD K125,2024-01-28T08:40:00.000+00:00,feeder,02,L2 Current (RMS),A,2.5
921766,RAYMOND ROAD K125,2024-01-28T08:40:00.000+00:00,feeder,02,L1 Current (RMS),A,3.4
921766,RAYMOND ROAD K125,2024-01-28T08:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.07
921766,RAYMOND ROAD K125,2024-01-28T08:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.46
921766,RAYMOND ROAD K125,2024-01-28T08:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.02
921766,RAYMOND ROAD K125,2024-01-28T08:40:00.000+00:00,feeder,01,L3 Active Power,kW,-0.03
921766,RAYMOND ROAD K125,2024-01-28T08:40:00.000+00:00,feeder,01,L2 Active Power,kW,0.3
921766,RAYMOND ROAD K125,2024-01-28T08:40:00.000+00:00,feeder,01,L1 Active Power,kW,0.08
921766,RAYMOND ROAD K125,2024-01-28T08:40:00.000+00:00,feeder,01,N Current (RMS),A,23.7
921766,RAYMOND ROAD K125,2024-01-28T08:40:00.000+00:00,feeder,01,L3 Current (RMS),A,5.7
921766,RAYMOND ROAD K125,2024-01-28T08:40:00.000+00:00,feeder,01,L2 Current (RMS),A,11.6
921766,RAYMOND ROAD K125,2024-01-28T08:40:00.000+00:00,feeder,01,L1 Current (RMS),A,16.8
921766,RAYMOND ROAD K125,2024-01-28T08:40:00.000+00:00,transformer,,Temperature,C,25.2
921766,RAYMOND ROAD K125,2024-01-28T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
921766,RAYMOND ROAD K125,2024-01-28T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.53
921766,RAYMOND ROAD K125,2024-01-28T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
921766,RAYMOND ROAD K125,2024-01-28T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.18
921766,RAYMOND ROAD K125,2024-01-28T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
921766,RAYMOND ROAD K125,2024-01-28T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
921766,RAYMOND ROAD K125,2024-01-28T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
921766,RAYMOND ROAD K125,2024-01-28T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.57
921766,RAYMOND ROAD K125,2024-01-28T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.64
921766,RAYMOND ROAD K125,2024-01-28T08:40:00.000+00:00,busbar,,L3 Active Power,kW,94.62
921766,RAYMOND ROAD K125,2024-01-28T08:40:00.000+00:00,busbar,,L2 Active Power,kW,130.59
921766,RAYMOND ROAD K125,2024-01-28T08:40:00.000+00:00,busbar,,L1 Active Power,kW,138.42
921766,RAYMOND ROAD K125,2024-01-28T08:40:00.000+00:00,busbar,,N Current (RMS),A,179.8
921766,RAYMOND ROAD K125,2024-01-28T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,388.8
921766,RAYMOND ROAD K125,2024-01-28T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,534.9
921766,RAYMOND ROAD K125,2024-01-28T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,570.1
921766,RAYMOND ROAD K125,2024-01-28T08:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.02
921766,RAYMOND ROAD K125,2024-01-28T08:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,3.1
921766,RAYMOND ROAD K125,2024-01-28T08:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.71
921766,RAYMOND ROAD K125,2024-01-28T08:30:00.000+00:00,feeder,05,L3 Active Power,kW,28.24
921766,RAYMOND ROAD K125,2024-01-28T08:30:00.000+00:00,feeder,05,L2 Active Power,kW,55.84
921766,RAYMOND ROAD K125,2024-01-28T08:30:00.000+00:00,feeder,05,L1 Active Power,kW,29.4
921766,RAYMOND ROAD K125,2024-01-28T08:30:00.000+00:00,feeder,05,N Current (RMS),A,111.5
921766,RAYMOND ROAD K125,2024-01-28T08:30:00.000+00:00,feeder,05,L3 Current (RMS),A,115.4
921766,RAYMOND ROAD K125,2024-01-28T08:30:00.000+00:00,feeder,05,L2 Current (RMS),A,228.6
921766,RAYMOND ROAD K125,2024-01-28T08:30:00.000+00:00,feeder,05,L1 Current (RMS),A,121.5
921766,RAYMOND ROAD K125,2024-01-28T08:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.17
921766,RAYMOND ROAD K125,2024-01-28T08:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.19
921766,RAYMOND ROAD K125,2024-01-28T08:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.13
921766,RAYMOND ROAD K125,2024-01-28T08:30:00.000+00:00,feeder,04,L3 Active Power,kW,31.0
921766,RAYMOND ROAD K125,2024-01-28T08:30:00.000+00:00,feeder,04,L2 Active Power,kW,44.78
921766,RAYMOND ROAD K125,2024-01-28T08:30:00.000+00:00,feeder,04,L1 Active Power,kW,56.25
921766,RAYMOND ROAD K125,2024-01-28T08:30:00.000+00:00,feeder,04,N Current (RMS),A,85.3
921766,RAYMOND ROAD K125,2024-01-28T08:30:00.000+00:00,feeder,04,L3 Current (RMS),A,127.4
921766,RAYMOND ROAD K125,2024-01-28T08:30:00.000+00:00,feeder,04,L2 Current (RMS),A,185.6
921766,RAYMOND ROAD K125,2024-01-28T08:30:00.000+00:00,feeder,04,L1 Current (RMS),A,231.5
921766,RAYMOND ROAD K125,2024-01-28T08:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.62
921766,RAYMOND ROAD K125,2024-01-28T08:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.48
921766,RAYMOND ROAD K125,2024-01-28T08:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.69
921766,RAYMOND ROAD K125,2024-01-28T08:30:00.000+00:00,feeder,03,L3 Active Power,kW,33.8
921766,RAYMOND ROAD K125,2024-01-28T08:30:00.000+00:00,feeder,03,L2 Active Power,kW,28.06
921766,RAYMOND ROAD K125,2024-01-28T08:30:00.000+00:00,feeder,03,L1 Active Power,kW,49.31
921766,RAYMOND ROAD K125,2024-01-28T08:30:00.000+00:00,feeder,03,N Current (RMS),A,38.6
921766,RAYMOND ROAD K125,2024-01-28T08:30:00.000+00:00,feeder,03,L3 Current (RMS),A,138.4
921766,RAYMOND ROAD K125,2024-01-28T08:30:00.000+00:00,feeder,03,L2 Current (RMS),A,116.3
921766,RAYMOND ROAD K125,2024-01-28T08:30:00.000+00:00,feeder,03,L1 Current (RMS),A,202.7
921766,RAYMOND ROAD K125,2024-01-28T08:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.48
921766,RAYMOND ROAD K125,2024-01-28T08:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.13
921766,RAYMOND ROAD K125,2024-01-28T08:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.04
921766,RAYMOND ROAD K125,2024-01-28T08:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.2
921766,RAYMOND ROAD K125,2024-01-28T08:30:00.000+00:00,feeder,02,L2 Active Power,kW,-0.19
921766,RAYMOND ROAD K125,2024-01-28T08:30:00.000+00:00,feeder,02,L1 Active Power,kW,0.15
921766,RAYMOND ROAD K125,2024-01-28T08:30:00.000+00:00,feeder,02,N Current (RMS),A,30.0
921766,RAYMOND ROAD K125,2024-01-28T08:30:00.000+00:00,feeder,02,L3 Current (RMS),A,2.7
921766,RAYMOND ROAD K125,2024-01-28T08:30:00.000+00:00,feeder,02,L2 Current (RMS),A,2.2
921766,RAYMOND ROAD K125,2024-01-28T08:30:00.000+00:00,feeder,02,L1 Current (RMS),A,3.0
921766,RAYMOND ROAD K125,2024-01-28T08:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.06
921766,RAYMOND ROAD K125,2024-01-28T08:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.44
921766,RAYMOND ROAD K125,2024-01-28T08:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.01
921766,RAYMOND ROAD K125,2024-01-28T08:30:00.000+00:00,feeder,01,L3 Active Power,kW,-0.02
921766,RAYMOND ROAD K125,2024-01-28T08:30:00.000+00:00,feeder,01,L2 Active Power,kW,0.29
921766,RAYMOND ROAD K125,2024-01-28T08:30:00.000+00:00,feeder,01,L1 Active Power,kW,0.07
921766,RAYMOND ROAD K125,2024-01-28T08:30:00.000+00:00,feeder,01,N Current (RMS),A,22.5
921766,RAYMOND ROAD K125,2024-01-28T08:30:00.000+00:00,feeder,01,L3 Current (RMS),A,5.2
921766,RAYMOND ROAD K125,2024-01-28T08:30:00.000+00:00,feeder,01,L2 Current (RMS),A,10.5
921766,RAYMOND ROAD K125,2024-01-28T08:30:00.000+00:00,feeder,01,L1 Current (RMS),A,15.1
921766,RAYMOND ROAD K125,2024-01-28T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
921766,RAYMOND ROAD K125,2024-01-28T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.03
921766,RAYMOND ROAD K125,2024-01-28T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
921766,RAYMOND ROAD K125,2024-01-28T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
921766,RAYMOND ROAD K125,2024-01-28T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
921766,RAYMOND ROAD K125,2024-01-28T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.17
921766,RAYMOND ROAD K125,2024-01-28T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
921766,RAYMOND ROAD K125,2024-01-28T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.73
921766,RAYMOND ROAD K125,2024-01-28T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.23
921766,RAYMOND ROAD K125,2024-01-28T08:30:00.000+00:00,busbar,,L3 Active Power,kW,93.23
921766,RAYMOND ROAD K125,2024-01-28T08:30:00.000+00:00,busbar,,L2 Active Power,kW,128.78
921766,RAYMOND ROAD K125,2024-01-28T08:30:00.000+00:00,busbar,,L1 Active Power,kW,135.18
921766,RAYMOND ROAD K125,2024-01-28T08:30:00.000+00:00,busbar,,N Current (RMS),A,183.2
921766,RAYMOND ROAD K125,2024-01-28T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,380.7
921766,RAYMOND ROAD K125,2024-01-28T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,527.0
921766,RAYMOND ROAD K125,2024-01-28T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,554.9
921766,RAYMOND ROAD K125,2024-01-28T08:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.2
921766,RAYMOND ROAD K125,2024-01-28T08:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.76
921766,RAYMOND ROAD K125,2024-01-28T08:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.97
921766,RAYMOND ROAD K125,2024-01-28T08:20:00.000+00:00,feeder,05,L3 Active Power,kW,27.52
921766,RAYMOND ROAD K125,2024-01-28T08:20:00.000+00:00,feeder,05,L2 Active Power,kW,53.74
921766,RAYMOND ROAD K125,2024-01-28T08:20:00.000+00:00,feeder,05,L1 Active Power,kW,32.03
921766,RAYMOND ROAD K125,2024-01-28T08:20:00.000+00:00,feeder,05,N Current (RMS),A,98.5
921766,RAYMOND ROAD K125,2024-01-28T08:20:00.000+00:00,feeder,05,L3 Current (RMS),A,112.7
921766,RAYMOND ROAD K125,2024-01-28T08:20:00.000+00:00,feeder,05,L2 Current (RMS),A,219.8
921766,RAYMOND ROAD K125,2024-01-28T08:20:00.000+00:00,feeder,05,L1 Current (RMS),A,132.3
921766,RAYMOND ROAD K125,2024-01-28T08:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.53
921766,RAYMOND ROAD K125,2024-01-28T08:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.68
921766,RAYMOND ROAD K125,2024-01-28T08:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.02
921766,RAYMOND ROAD K125,2024-01-28T08:20:00.000+00:00,feeder,04,L3 Active Power,kW,27.81
921766,RAYMOND ROAD K125,2024-01-28T08:20:00.000+00:00,feeder,04,L2 Active Power,kW,29.69
921766,RAYMOND ROAD K125,2024-01-28T08:20:00.000+00:00,feeder,04,L1 Active Power,kW,58.12
921766,RAYMOND ROAD K125,2024-01-28T08:20:00.000+00:00,feeder,04,N Current (RMS),A,93.0
921766,RAYMOND ROAD K125,2024-01-28T08:20:00.000+00:00,feeder,04,L3 Current (RMS),A,115.6
921766,RAYMOND ROAD K125,2024-01-28T08:20:00.000+00:00,feeder,04,L2 Current (RMS),A,122.2
921766,RAYMOND ROAD K125,2024-01-28T08:20:00.000+00:00,feeder,04,L1 Current (RMS),A,238.5
921766,RAYMOND ROAD K125,2024-01-28T08:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.64
921766,RAYMOND ROAD K125,2024-01-28T08:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.65
921766,RAYMOND ROAD K125,2024-01-28T08:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-4.69
921766,RAYMOND ROAD K125,2024-01-28T08:20:00.000+00:00,feeder,03,L3 Active Power,kW,30.93
921766,RAYMOND ROAD K125,2024-01-28T08:20:00.000+00:00,feeder,03,L2 Active Power,kW,35.64
921766,RAYMOND ROAD K125,2024-01-28T08:20:00.000+00:00,feeder,03,L1 Active Power,kW,47.68
921766,RAYMOND ROAD K125,2024-01-28T08:20:00.000+00:00,feeder,03,N Current (RMS),A,42.9
921766,RAYMOND ROAD K125,2024-01-28T08:20:00.000+00:00,feeder,03,L3 Current (RMS),A,127.5
921766,RAYMOND ROAD K125,2024-01-28T08:20:00.000+00:00,feeder,03,L2 Current (RMS),A,147.0
921766,RAYMOND ROAD K125,2024-01-28T08:20:00.000+00:00,feeder,03,L1 Current (RMS),A,197.0
921766,RAYMOND ROAD K125,2024-01-28T08:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.43
921766,RAYMOND ROAD K125,2024-01-28T08:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.17
921766,RAYMOND ROAD K125,2024-01-28T08:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.04
921766,RAYMOND ROAD K125,2024-01-28T08:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.12
921766,RAYMOND ROAD K125,2024-01-28T08:20:00.000+00:00,feeder,02,L2 Active Power,kW,-0.17
921766,RAYMOND ROAD K125,2024-01-28T08:20:00.000+00:00,feeder,02,L1 Active Power,kW,0.17
921766,RAYMOND ROAD K125,2024-01-28T08:20:00.000+00:00,feeder,02,N Current (RMS),A,29.0
921766,RAYMOND ROAD K125,2024-01-28T08:20:00.000+00:00,feeder,02,L3 Current (RMS),A,2.2
921766,RAYMOND ROAD K125,2024-01-28T08:20:00.000+00:00,feeder,02,L2 Current (RMS),A,1.6
921766,RAYMOND ROAD K125,2024-01-28T08:20:00.000+00:00,feeder,02,L1 Current (RMS),A,1.9
921766,RAYMOND ROAD K125,2024-01-28T08:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.07
921766,RAYMOND ROAD K125,2024-01-28T08:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.45
921766,RAYMOND ROAD K125,2024-01-28T08:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.02
921766,RAYMOND ROAD K125,2024-01-28T08:20:00.000+00:00,feeder,01,L3 Active Power,kW,-0.03
921766,RAYMOND ROAD K125,2024-01-28T08:20:00.000+00:00,feeder,01,L2 Active Power,kW,0.25
921766,RAYMOND ROAD K125,2024-01-28T08:20:00.000+00:00,feeder,01,L1 Active Power,kW,0.07
921766,RAYMOND ROAD K125,2024-01-28T08:20:00.000+00:00,feeder,01,N Current (RMS),A,22.5
921766,RAYMOND ROAD K125,2024-01-28T08:20:00.000+00:00,feeder,01,L3 Current (RMS),A,3.0
921766,RAYMOND ROAD K125,2024-01-28T08:20:00.000+00:00,feeder,01,L2 Current (RMS),A,6.3
921766,RAYMOND ROAD K125,2024-01-28T08:20:00.000+00:00,feeder,01,L1 Current (RMS),A,8.6
921766,RAYMOND ROAD K125,2024-01-28T08:20:00.000+00:00,transformer,,Temperature,C,0.0
921766,RAYMOND ROAD K125,2024-01-28T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
921766,RAYMOND ROAD K125,2024-01-28T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.23
921766,RAYMOND ROAD K125,2024-01-28T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
921766,RAYMOND ROAD K125,2024-01-28T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
921766,RAYMOND ROAD K125,2024-01-28T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
921766,RAYMOND ROAD K125,2024-01-28T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.55
921766,RAYMOND ROAD K125,2024-01-28T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
921766,RAYMOND ROAD K125,2024-01-28T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
921766,RAYMOND ROAD K125,2024-01-28T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.62
921766,RAYMOND ROAD K125,2024-01-28T08:20:00.000+00:00,busbar,,L3 Active Power,kW,86.35
921766,RAYMOND ROAD K125,2024-01-28T08:20:00.000+00:00,busbar,,L2 Active Power,kW,119.15
921766,RAYMOND ROAD K125,2024-01-28T08:20:00.000+00:00,busbar,,L1 Active Power,kW,138.06
921766,RAYMOND ROAD K125,2024-01-28T08:20:00.000+00:00,busbar,,N Current (RMS),A,198.2
921766,RAYMOND ROAD K125,2024-01-28T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,354.1
921766,RAYMOND ROAD K125,2024-01-28T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,487.5
921766,RAYMOND ROAD K125,2024-01-28T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,567.3
921766,RAYMOND ROAD K125,2024-01-28T08:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.75
921766,RAYMOND ROAD K125,2024-01-28T08:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.73
921766,RAYMOND ROAD K125,2024-01-28T08:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.62
921766,RAYMOND ROAD K125,2024-01-28T08:10:00.000+00:00,feeder,05,L3 Active Power,kW,29.06
921766,RAYMOND ROAD K125,2024-01-28T08:10:00.000+00:00,feeder,05,L2 Active Power,kW,51.18
921766,RAYMOND ROAD K125,2024-01-28T08:10:00.000+00:00,feeder,05,L1 Active Power,kW,32.24
921766,RAYMOND ROAD K125,2024-01-28T08:10:00.000+00:00,feeder,05,N Current (RMS),A,89.3
921766,RAYMOND ROAD K125,2024-01-28T08:10:00.000+00:00,feeder,05,L3 Current (RMS),A,119.3
921766,RAYMOND ROAD K125,2024-01-28T08:10:00.000+00:00,feeder,05,L2 Current (RMS),A,210.1
921766,RAYMOND ROAD K125,2024-01-28T08:10:00.000+00:00,feeder,05,L1 Current (RMS),A,133.6
921766,RAYMOND ROAD K125,2024-01-28T08:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.28
921766,RAYMOND ROAD K125,2024-01-28T08:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.88
921766,RAYMOND ROAD K125,2024-01-28T08:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.02
921766,RAYMOND ROAD K125,2024-01-28T08:10:00.000+00:00,feeder,04,L3 Active Power,kW,24.49
921766,RAYMOND ROAD K125,2024-01-28T08:10:00.000+00:00,feeder,04,L2 Active Power,kW,31.89
921766,RAYMOND ROAD K125,2024-01-28T08:10:00.000+00:00,feeder,04,L1 Active Power,kW,53.77
921766,RAYMOND ROAD K125,2024-01-28T08:10:00.000+00:00,feeder,04,N Current (RMS),A,92.1
921766,RAYMOND ROAD K125,2024-01-28T08:10:00.000+00:00,feeder,04,L3 Current (RMS),A,101.9
921766,RAYMOND ROAD K125,2024-01-28T08:10:00.000+00:00,feeder,04,L2 Current (RMS),A,135.6
921766,RAYMOND ROAD K125,2024-01-28T08:10:00.000+00:00,feeder,04,L1 Current (RMS),A,221.3
921766,RAYMOND ROAD K125,2024-01-28T08:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.01
921766,RAYMOND ROAD K125,2024-01-28T08:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.44
921766,RAYMOND ROAD K125,2024-01-28T08:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-4.81
921766,RAYMOND ROAD K125,2024-01-28T08:10:00.000+00:00,feeder,03,L3 Active Power,kW,19.77
921766,RAYMOND ROAD K125,2024-01-28T08:10:00.000+00:00,feeder,03,L2 Active Power,kW,26.51
921766,RAYMOND ROAD K125,2024-01-28T08:10:00.000+00:00,feeder,03,L1 Active Power,kW,44.83
921766,RAYMOND ROAD K125,2024-01-28T08:10:00.000+00:00,feeder,03,N Current (RMS),A,48.8
921766,RAYMOND ROAD K125,2024-01-28T08:10:00.000+00:00,feeder,03,L3 Current (RMS),A,82.7
921766,RAYMOND ROAD K125,2024-01-28T08:10:00.000+00:00,feeder,03,L2 Current (RMS),A,110.2
921766,RAYMOND ROAD K125,2024-01-28T08:10:00.000+00:00,feeder,03,L1 Current (RMS),A,186.2
921766,RAYMOND ROAD K125,2024-01-28T08:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.42
921766,RAYMOND ROAD K125,2024-01-28T08:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.23
921766,RAYMOND ROAD K125,2024-01-28T08:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.05
921766,RAYMOND ROAD K125,2024-01-28T08:10:00.000+00:00,feeder,02,L3 Active Power,kW,-0.06
921766,RAYMOND ROAD K125,2024-01-28T08:10:00.000+00:00,feeder,02,L2 Active Power,kW,-0.14
921766,RAYMOND ROAD K125,2024-01-28T08:10:00.000+00:00,feeder,02,L1 Active Power,kW,0.16
921766,RAYMOND ROAD K125,2024-01-28T08:10:00.000+00:00,feeder,02,N Current (RMS),A,31.3
921766,RAYMOND ROAD K125,2024-01-28T08:10:00.000+00:00,feeder,02,L3 Current (RMS),A,2.5
921766,RAYMOND ROAD K125,2024-01-28T08:10:00.000+00:00,feeder,02,L2 Current (RMS),A,2.4
921766,RAYMOND ROAD K125,2024-01-28T08:10:00.000+00:00,feeder,02,L1 Current (RMS),A,3.2
921766,RAYMOND ROAD K125,2024-01-28T08:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.07
921766,RAYMOND ROAD K125,2024-01-28T08:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.49
921766,RAYMOND ROAD K125,2024-01-28T08:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.05
921766,RAYMOND ROAD K125,2024-01-28T08:10:00.000+00:00,feeder,01,L3 Active Power,kW,-0.04
921766,RAYMOND ROAD K125,2024-01-28T08:10:00.000+00:00,feeder,01,L2 Active Power,kW,0.21
921766,RAYMOND ROAD K125,2024-01-28T08:10:00.000+00:00,feeder,01,L1 Active Power,kW,0.07
921766,RAYMOND ROAD K125,2024-01-28T08:10:00.000+00:00,feeder,01,N Current (RMS),A,24.3
921766,RAYMOND ROAD K125,2024-01-28T08:10:00.000+00:00,feeder,01,L3 Current (RMS),A,5.6
921766,RAYMOND ROAD K125,2024-01-28T08:10:00.000+00:00,feeder,01,L2 Current (RMS),A,11.3
921766,RAYMOND ROAD K125,2024-01-28T08:10:00.000+00:00,feeder,01,L1 Current (RMS),A,16.4
921766,RAYMOND ROAD K125,2024-01-28T08:10:00.000+00:00,transformer,,Temperature,C,25.2
921766,RAYMOND ROAD K125,2024-01-28T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
921766,RAYMOND ROAD K125,2024-01-28T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
921766,RAYMOND ROAD K125,2024-01-28T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
921766,RAYMOND ROAD K125,2024-01-28T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.31
921766,RAYMOND ROAD K125,2024-01-28T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
921766,RAYMOND ROAD K125,2024-01-28T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.85
921766,RAYMOND ROAD K125,2024-01-28T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
921766,RAYMOND ROAD K125,2024-01-28T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
921766,RAYMOND ROAD K125,2024-01-28T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.36
921766,RAYMOND ROAD K125,2024-01-28T08:10:00.000+00:00,busbar,,L3 Active Power,kW,73.21
921766,RAYMOND ROAD K125,2024-01-28T08:10:00.000+00:00,busbar,,L2 Active Power,kW,109.65
921766,RAYMOND ROAD K125,2024-01-28T08:10:00.000+00:00,busbar,,L1 Active Power,kW,131.09
921766,RAYMOND ROAD K125,2024-01-28T08:10:00.000+00:00,busbar,,N Current (RMS),A,215.6
921766,RAYMOND ROAD K125,2024-01-28T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,302.3
921766,RAYMOND ROAD K125,2024-01-28T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,452.7
921766,RAYMOND ROAD K125,2024-01-28T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,540.8
921766,RAYMOND ROAD K125,2024-01-28T08:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.84
921766,RAYMOND ROAD K125,2024-01-28T08:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.21
921766,RAYMOND ROAD K125,2024-01-28T08:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.64
921766,RAYMOND ROAD K125,2024-01-28T08:00:00.000+00:00,feeder,05,L3 Active Power,kW,28.58
921766,RAYMOND ROAD K125,2024-01-28T08:00:00.000+00:00,feeder,05,L2 Active Power,kW,50.31
921766,RAYMOND ROAD K125,2024-01-28T08:00:00.000+00:00,feeder,05,L1 Active Power,kW,32.32
921766,RAYMOND ROAD K125,2024-01-28T08:00:00.000+00:00,feeder,05,N Current (RMS),A,85.5
921766,RAYMOND ROAD K125,2024-01-28T08:00:00.000+00:00,feeder,05,L3 Current (RMS),A,117.2
921766,RAYMOND ROAD K125,2024-01-28T08:00:00.000+00:00,feeder,05,L2 Current (RMS),A,205.8
921766,RAYMOND ROAD K125,2024-01-28T08:00:00.000+00:00,feeder,05,L1 Current (RMS),A,133.7
921766,RAYMOND ROAD K125,2024-01-28T08:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.11
921766,RAYMOND ROAD K125,2024-01-28T08:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.64
921766,RAYMOND ROAD K125,2024-01-28T08:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.97
921766,RAYMOND ROAD K125,2024-01-28T08:00:00.000+00:00,feeder,04,L3 Active Power,kW,26.1
921766,RAYMOND ROAD K125,2024-01-28T08:00:00.000+00:00,feeder,04,L2 Active Power,kW,36.66
921766,RAYMOND ROAD K125,2024-01-28T08:00:00.000+00:00,feeder,04,L1 Active Power,kW,48.81
921766,RAYMOND ROAD K125,2024-01-28T08:00:00.000+00:00,feeder,04,N Current (RMS),A,69.6
921766,RAYMOND ROAD K125,2024-01-28T08:00:00.000+00:00,feeder,04,L3 Current (RMS),A,108.4
921766,RAYMOND ROAD K125,2024-01-28T08:00:00.000+00:00,feeder,04,L2 Current (RMS),A,150.5
921766,RAYMOND ROAD K125,2024-01-28T08:00:00.000+00:00,feeder,04,L1 Current (RMS),A,200.3
921766,RAYMOND ROAD K125,2024-01-28T08:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.78
921766,RAYMOND ROAD K125,2024-01-28T08:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.56
921766,RAYMOND ROAD K125,2024-01-28T08:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-5.33
921766,RAYMOND ROAD K125,2024-01-28T08:00:00.000+00:00,feeder,03,L3 Active Power,kW,24.41
921766,RAYMOND ROAD K125,2024-01-28T08:00:00.000+00:00,feeder,03,L2 Active Power,kW,26.99
921766,RAYMOND ROAD K125,2024-01-28T08:00:00.000+00:00,feeder,03,L1 Active Power,kW,44.55
921766,RAYMOND ROAD K125,2024-01-28T08:00:00.000+00:00,feeder,03,N Current (RMS),A,43.3
921766,RAYMOND ROAD K125,2024-01-28T08:00:00.000+00:00,feeder,03,L3 Current (RMS),A,101.1
921766,RAYMOND ROAD K125,2024-01-28T08:00:00.000+00:00,feeder,03,L2 Current (RMS),A,112.4
921766,RAYMOND ROAD K125,2024-01-28T08:00:00.000+00:00,feeder,03,L1 Current (RMS),A,184.5
921766,RAYMOND ROAD K125,2024-01-28T08:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.44
921766,RAYMOND ROAD K125,2024-01-28T08:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.18
921766,RAYMOND ROAD K125,2024-01-28T08:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.04
921766,RAYMOND ROAD K125,2024-01-28T08:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.04
921766,RAYMOND ROAD K125,2024-01-28T08:00:00.000+00:00,feeder,02,L2 Active Power,kW,-0.16
921766,RAYMOND ROAD K125,2024-01-28T08:00:00.000+00:00,feeder,02,L1 Active Power,kW,0.14
921766,RAYMOND ROAD K125,2024-01-28T08:00:00.000+00:00,feeder,02,N Current (RMS),A,31.3
921766,RAYMOND ROAD K125,2024-01-28T08:00:00.000+00:00,feeder,02,L3 Current (RMS),A,2.2
921766,RAYMOND ROAD K125,2024-01-28T08:00:00.000+00:00,feeder,02,L2 Current (RMS),A,1.6
921766,RAYMOND ROAD K125,2024-01-28T08:00:00.000+00:00,feeder,02,L1 Current (RMS),A,2.0
921766,RAYMOND ROAD K125,2024-01-28T08:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.06
921766,RAYMOND ROAD K125,2024-01-28T08:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.48
921766,RAYMOND ROAD K125,2024-01-28T08:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.03
921766,RAYMOND ROAD K125,2024-01-28T08:00:00.000+00:00,feeder,01,L3 Active Power,kW,-0.03
