Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921766,RAYMOND ROAD K125,2024-01-28T06:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.08
921766,RAYMOND ROAD K125,2024-01-28T06:40:00.000+00:00,feeder,01,L3 Active Power,kW,-0.06
921766,RAYMOND ROAD K125,2024-01-28T06:40:00.000+00:00,feeder,01,L2 Active Power,kW,0.08
921766,RAYMOND ROAD K125,2024-01-28T06:40:00.000+00:00,feeder,01,L1 Active Power,kW,0.06
921766,RAYMOND ROAD K125,2024-01-28T06:40:00.000+00:00,feeder,01,N Current (RMS),A,21.8
921766,RAYMOND ROAD K125,2024-01-28T06:40:00.000+00:00,feeder,01,L3 Current (RMS),A,1.5
921766,RAYMOND ROAD K125,2024-01-28T06:40:00.000+00:00,feeder,01,L2 Current (RMS),A,3.5
921766,RAYMOND ROAD K125,2024-01-28T06:40:00.000+00:00,feeder,01,L1 Current (RMS),A,4.2
921766,RAYMOND ROAD K125,2024-01-28T06:40:00.000+00:00,transformer,,Temperature,C,25.6
921766,RAYMOND ROAD K125,2024-01-28T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
921766,RAYMOND ROAD K125,2024-01-28T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.34
921766,RAYMOND ROAD K125,2024-01-28T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
921766,RAYMOND ROAD K125,2024-01-28T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
921766,RAYMOND ROAD K125,2024-01-28T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
921766,RAYMOND ROAD K125,2024-01-28T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.49
921766,RAYMOND ROAD K125,2024-01-28T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.82
921766,RAYMOND ROAD K125,2024-01-28T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.99
921766,RAYMOND ROAD K125,2024-01-28T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.36
921766,RAYMOND ROAD K125,2024-01-28T06:40:00.000+00:00,busbar,,L3 Active Power,kW,66.46
921766,RAYMOND ROAD K125,2024-01-28T06:40:00.000+00:00,busbar,,L2 Active Power,kW,114.9
921766,RAYMOND ROAD K125,2024-01-28T06:40:00.000+00:00,busbar,,L1 Active Power,kW,137.45
921766,RAYMOND ROAD K125,2024-01-28T06:40:00.000+00:00,busbar,,N Current (RMS),A,253.5
921766,RAYMOND ROAD K125,2024-01-28T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,272.9
921766,RAYMOND ROAD K125,2024-01-28T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,467.9
921766,RAYMOND ROAD K125,2024-01-28T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,562.7
921766,RAYMOND ROAD K125,2024-01-28T06:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.52
921766,RAYMOND ROAD K125,2024-01-28T06:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.61
921766,RAYMOND ROAD K125,2024-01-28T06:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-4.89
921766,RAYMOND ROAD K125,2024-01-28T06:30:00.000+00:00,feeder,05,L3 Active Power,kW,23.72
921766,RAYMOND ROAD K125,2024-01-28T06:30:00.000+00:00,feeder,05,L2 Active Power,kW,50.56
921766,RAYMOND ROAD K125,2024-01-28T06:30:00.000+00:00,feeder,05,L1 Active Power,kW,39.92
921766,RAYMOND ROAD K125,2024-01-28T06:30:00.000+00:00,feeder,05,N Current (RMS),A,91.0
921766,RAYMOND ROAD K125,2024-01-28T06:30:00.000+00:00,feeder,05,L3 Current (RMS),A,96.9
921766,RAYMOND ROAD K125,2024-01-28T06:30:00.000+00:00,feeder,05,L2 Current (RMS),A,205.2
921766,RAYMOND ROAD K125,2024-01-28T06:30:00.000+00:00,feeder,05,L1 Current (RMS),A,164.2
921766,RAYMOND ROAD K125,2024-01-28T06:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.97
921766,RAYMOND ROAD K125,2024-01-28T06:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.83
921766,RAYMOND ROAD K125,2024-01-28T06:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.49
921766,RAYMOND ROAD K125,2024-01-28T06:30:00.000+00:00,feeder,04,L3 Active Power,kW,19.44
921766,RAYMOND ROAD K125,2024-01-28T06:30:00.000+00:00,feeder,04,L2 Active Power,kW,37.84
921766,RAYMOND ROAD K125,2024-01-28T06:30:00.000+00:00,feeder,04,L1 Active Power,kW,49.51
921766,RAYMOND ROAD K125,2024-01-28T06:30:00.000+00:00,feeder,04,N Current (RMS),A,95.1
921766,RAYMOND ROAD K125,2024-01-28T06:30:00.000+00:00,feeder,04,L3 Current (RMS),A,81.8
921766,RAYMOND ROAD K125,2024-01-28T06:30:00.000+00:00,feeder,04,L2 Current (RMS),A,154.3
921766,RAYMOND ROAD K125,2024-01-28T06:30:00.000+00:00,feeder,04,L1 Current (RMS),A,201.4
921766,RAYMOND ROAD K125,2024-01-28T06:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.6
921766,RAYMOND ROAD K125,2024-01-28T06:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.49
921766,RAYMOND ROAD K125,2024-01-28T06:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-4.79
921766,RAYMOND ROAD K125,2024-01-28T06:30:00.000+00:00,feeder,03,L3 Active Power,kW,17.66
921766,RAYMOND ROAD K125,2024-01-28T06:30:00.000+00:00,feeder,03,L2 Active Power,kW,25.59
921766,RAYMOND ROAD K125,2024-01-28T06:30:00.000+00:00,feeder,03,L1 Active Power,kW,50.24
921766,RAYMOND ROAD K125,2024-01-28T06:30:00.000+00:00,feeder,03,N Current (RMS),A,71.1
921766,RAYMOND ROAD K125,2024-01-28T06:30:00.000+00:00,feeder,03,L3 Current (RMS),A,73.2
921766,RAYMOND ROAD K125,2024-01-28T06:30:00.000+00:00,feeder,03,L2 Current (RMS),A,105.4
921766,RAYMOND ROAD K125,2024-01-28T06:30:00.000+00:00,feeder,03,L1 Current (RMS),A,205.5
921766,RAYMOND ROAD K125,2024-01-28T06:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.36
921766,RAYMOND ROAD K125,2024-01-28T06:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.29
921766,RAYMOND ROAD K125,2024-01-28T06:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.06
921766,RAYMOND ROAD K125,2024-01-28T06:30:00.000+00:00,feeder,02,L3 Active Power,kW,-0.17
921766,RAYMOND ROAD K125,2024-01-28T06:30:00.000+00:00,feeder,02,L2 Active Power,kW,-0.11
921766,RAYMOND ROAD K125,2024-01-28T06:30:00.000+00:00,feeder,02,L1 Active Power,kW,0.21
921766,RAYMOND ROAD K125,2024-01-28T06:30:00.000+00:00,feeder,02,N Current (RMS),A,26.9
921766,RAYMOND ROAD K125,2024-01-28T06:30:00.000+00:00,feeder,02,L3 Current (RMS),A,2.1
921766,RAYMOND ROAD K125,2024-01-28T06:30:00.000+00:00,feeder,02,L2 Current (RMS),A,2.0
921766,RAYMOND ROAD K125,2024-01-28T06:30:00.000+00:00,feeder,02,L1 Current (RMS),A,2.3
921766,RAYMOND ROAD K125,2024-01-28T06:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.08
921766,RAYMOND ROAD K125,2024-01-28T06:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.45
921766,RAYMOND ROAD K125,2024-01-28T06:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.07
921766,RAYMOND ROAD K125,2024-01-28T06:30:00.000+00:00,feeder,01,L3 Active Power,kW,-0.06
921766,RAYMOND ROAD K125,2024-01-28T06:30:00.000+00:00,feeder,01,L2 Active Power,kW,0.04
921766,RAYMOND ROAD K125,2024-01-28T06:30:00.000+00:00,feeder,01,L1 Active Power,kW,0.06
921766,RAYMOND ROAD K125,2024-01-28T06:30:00.000+00:00,feeder,01,N Current (RMS),A,21.0
921766,RAYMOND ROAD K125,2024-01-28T06:30:00.000+00:00,feeder,01,L3 Current (RMS),A,3.8
921766,RAYMOND ROAD K125,2024-01-28T06:30:00.000+00:00,feeder,01,L2 Current (RMS),A,7.7
921766,RAYMOND ROAD K125,2024-01-28T06:30:00.000+00:00,feeder,01,L1 Current (RMS),A,11.0
921766,RAYMOND ROAD K125,2024-01-28T06:30:00.000+00:00,transformer,,Temperature,C,25.8
921766,RAYMOND ROAD K125,2024-01-28T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
921766,RAYMOND ROAD K125,2024-01-28T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.9
921766,RAYMOND ROAD K125,2024-01-28T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
921766,RAYMOND ROAD K125,2024-01-28T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.7
921766,RAYMOND ROAD K125,2024-01-28T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
921766,RAYMOND ROAD K125,2024-01-28T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.11
921766,RAYMOND ROAD K125,2024-01-28T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.66
921766,RAYMOND ROAD K125,2024-01-28T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.55
921766,RAYMOND ROAD K125,2024-01-28T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.05
921766,RAYMOND ROAD K125,2024-01-28T06:30:00.000+00:00,busbar,,L3 Active Power,kW,60.59
921766,RAYMOND ROAD K125,2024-01-28T06:30:00.000+00:00,busbar,,L2 Active Power,kW,113.91
921766,RAYMOND ROAD K125,2024-01-28T06:30:00.000+00:00,busbar,,L1 Active Power,kW,139.94
921766,RAYMOND ROAD K125,2024-01-28T06:30:00.000+00:00,busbar,,N Current (RMS),A,274.6
921766,RAYMOND ROAD K125,2024-01-28T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,248.7
921766,RAYMOND ROAD K125,2024-01-28T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,463.0
921766,RAYMOND ROAD K125,2024-01-28T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,571.5
921766,RAYMOND ROAD K125,2024-01-28T06:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.47
921766,RAYMOND ROAD K125,2024-01-28T06:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.13
921766,RAYMOND ROAD K125,2024-01-28T06:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-4.68
921766,RAYMOND ROAD K125,2024-01-28T06:20:00.000+00:00,feeder,05,L3 Active Power,kW,26.97
921766,RAYMOND ROAD K125,2024-01-28T06:20:00.000+00:00,feeder,05,L2 Active Power,kW,51.23
921766,RAYMOND ROAD K125,2024-01-28T06:20:00.000+00:00,feeder,05,L1 Active Power,kW,38.93
921766,RAYMOND ROAD K125,2024-01-28T06:20:00.000+00:00,feeder,05,N Current (RMS),A,83.9
921766,RAYMOND ROAD K125,2024-01-28T06:20:00.000+00:00,feeder,05,L3 Current (RMS),A,110.7
921766,RAYMOND ROAD K125,2024-01-28T06:20:00.000+00:00,feeder,05,L2 Current (RMS),A,208.5
921766,RAYMOND ROAD K125,2024-01-28T06:20:00.000+00:00,feeder,05,L1 Current (RMS),A,160.6
921766,RAYMOND ROAD K125,2024-01-28T06:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.56
921766,RAYMOND ROAD K125,2024-01-28T06:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.62
921766,RAYMOND ROAD K125,2024-01-28T06:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.66
921766,RAYMOND ROAD K125,2024-01-28T06:20:00.000+00:00,feeder,04,L3 Active Power,kW,19.59
921766,RAYMOND ROAD K125,2024-01-28T06:20:00.000+00:00,feeder,04,L2 Active Power,kW,35.67
921766,RAYMOND ROAD K125,2024-01-28T06:20:00.000+00:00,feeder,04,L1 Active Power,kW,44.91
921766,RAYMOND ROAD K125,2024-01-28T06:20:00.000+00:00,feeder,04,N Current (RMS),A,80.6
921766,RAYMOND ROAD K125,2024-01-28T06:20:00.000+00:00,feeder,04,L3 Current (RMS),A,83.4
921766,RAYMOND ROAD K125,2024-01-28T06:20:00.000+00:00,feeder,04,L2 Current (RMS),A,146.0
921766,RAYMOND ROAD K125,2024-01-28T06:20:00.000+00:00,feeder,04,L1 Current (RMS),A,183.4
921766,RAYMOND ROAD K125,2024-01-28T06:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.71
921766,RAYMOND ROAD K125,2024-01-28T06:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.69
921766,RAYMOND ROAD K125,2024-01-28T06:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-4.59
921766,RAYMOND ROAD K125,2024-01-28T06:20:00.000+00:00,feeder,03,L3 Active Power,kW,19.18
921766,RAYMOND ROAD K125,2024-01-28T06:20:00.000+00:00,feeder,03,L2 Active Power,kW,23.78
921766,RAYMOND ROAD K125,2024-01-28T06:20:00.000+00:00,feeder,03,L1 Active Power,kW,47.32
921766,RAYMOND ROAD K125,2024-01-28T06:20:00.000+00:00,feeder,03,N Current (RMS),A,59.9
921766,RAYMOND ROAD K125,2024-01-28T06:20:00.000+00:00,feeder,03,L3 Current (RMS),A,79.5
921766,RAYMOND ROAD K125,2024-01-28T06:20:00.000+00:00,feeder,03,L2 Current (RMS),A,98.7
921766,RAYMOND ROAD K125,2024-01-28T06:20:00.000+00:00,feeder,03,L1 Current (RMS),A,194.2
921766,RAYMOND ROAD K125,2024-01-28T06:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.37
921766,RAYMOND ROAD K125,2024-01-28T06:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.25
921766,RAYMOND ROAD K125,2024-01-28T06:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.05
921766,RAYMOND ROAD K125,2024-01-28T06:20:00.000+00:00,feeder,02,L3 Active Power,kW,-0.11
921766,RAYMOND ROAD K125,2024-01-28T06:20:00.000+00:00,feeder,02,L2 Active Power,kW,-0.12
921766,RAYMOND ROAD K125,2024-01-28T06:20:00.000+00:00,feeder,02,L1 Active Power,kW,0.18
921766,RAYMOND ROAD K125,2024-01-28T06:20:00.000+00:00,feeder,02,N Current (RMS),A,28.0
921766,RAYMOND ROAD K125,2024-01-28T06:20:00.000+00:00,feeder,02,L3 Current (RMS),A,1.8
921766,RAYMOND ROAD K125,2024-01-28T06:20:00.000+00:00,feeder,02,L2 Current (RMS),A,1.5
921766,RAYMOND ROAD K125,2024-01-28T06:20:00.000+00:00,feeder,02,L1 Current (RMS),A,1.5
921766,RAYMOND ROAD K125,2024-01-28T06:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.07
921766,RAYMOND ROAD K125,2024-01-28T06:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.46
921766,RAYMOND ROAD K125,2024-01-28T06:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.06
921766,RAYMOND ROAD K125,2024-01-28T06:20:00.000+00:00,feeder,01,L3 Active Power,kW,-0.05
921766,RAYMOND ROAD K125,2024-01-28T06:20:00.000+00:00,feeder,01,L2 Active Power,kW,0.1
921766,RAYMOND ROAD K125,2024-01-28T06:20:00.000+00:00,feeder,01,L1 Active Power,kW,0.06
921766,RAYMOND ROAD K125,2024-01-28T06:20:00.000+00:00,feeder,01,N Current (RMS),A,21.4
921766,RAYMOND ROAD K125,2024-01-28T06:20:00.000+00:00,feeder,01,L3 Current (RMS),A,2.1
921766,RAYMOND ROAD K125,2024-01-28T06:20:00.000+00:00,feeder,01,L2 Current (RMS),A,4.5
921766,RAYMOND ROAD K125,2024-01-28T06:20:00.000+00:00,feeder,01,L1 Current (RMS),A,6.0
921766,RAYMOND ROAD K125,2024-01-28T06:20:00.000+00:00,transformer,,Temperature,C,25.8
921766,RAYMOND ROAD K125,2024-01-28T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
921766,RAYMOND ROAD K125,2024-01-28T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.84
921766,RAYMOND ROAD K125,2024-01-28T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
921766,RAYMOND ROAD K125,2024-01-28T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.79
921766,RAYMOND ROAD K125,2024-01-28T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
921766,RAYMOND ROAD K125,2024-01-28T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.18
921766,RAYMOND ROAD K125,2024-01-28T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.29
921766,RAYMOND ROAD K125,2024-01-28T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.97
921766,RAYMOND ROAD K125,2024-01-28T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.82
921766,RAYMOND ROAD K125,2024-01-28T06:20:00.000+00:00,busbar,,L3 Active Power,kW,65.58
921766,RAYMOND ROAD K125,2024-01-28T06:20:00.000+00:00,busbar,,L2 Active Power,kW,110.66
921766,RAYMOND ROAD K125,2024-01-28T06:20:00.000+00:00,busbar,,L1 Active Power,kW,131.4
921766,RAYMOND ROAD K125,2024-01-28T06:20:00.000+00:00,busbar,,N Current (RMS),A,235.9
921766,RAYMOND ROAD K125,2024-01-28T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,270.3
921766,RAYMOND ROAD K125,2024-01-28T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,451.4
921766,RAYMOND ROAD K125,2024-01-28T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,538.7
921766,RAYMOND ROAD K125,2024-01-28T06:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.93
921766,RAYMOND ROAD K125,2024-01-28T06:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.4
921766,RAYMOND ROAD K125,2024-01-28T06:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-4.69
921766,RAYMOND ROAD K125,2024-01-28T06:10:00.000+00:00,feeder,05,L3 Active Power,kW,25.85
921766,RAYMOND ROAD K125,2024-01-28T06:10:00.000+00:00,feeder,05,L2 Active Power,kW,51.87
921766,RAYMOND ROAD K125,2024-01-28T06:10:00.000+00:00,feeder,05,L1 Active Power,kW,39.28
921766,RAYMOND ROAD K125,2024-01-28T06:10:00.000+00:00,feeder,05,N Current (RMS),A,92.1
921766,RAYMOND ROAD K125,2024-01-28T06:10:00.000+00:00,feeder,05,L3 Current (RMS),A,106.5
921766,RAYMOND ROAD K125,2024-01-28T06:10:00.000+00:00,feeder,05,L2 Current (RMS),A,212.4
921766,RAYMOND ROAD K125,2024-01-28T06:10:00.000+00:00,feeder,05,L1 Current (RMS),A,163.0
921766,RAYMOND ROAD K125,2024-01-28T06:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.52
921766,RAYMOND ROAD K125,2024-01-28T06:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.69
921766,RAYMOND ROAD K125,2024-01-28T06:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.77
921766,RAYMOND ROAD K125,2024-01-28T06:10:00.000+00:00,feeder,04,L3 Active Power,kW,17.7
921766,RAYMOND ROAD K125,2024-01-28T06:10:00.000+00:00,feeder,04,L2 Active Power,kW,35.82
921766,RAYMOND ROAD K125,2024-01-28T06:10:00.000+00:00,feeder,04,L1 Active Power,kW,52.64
921766,RAYMOND ROAD K125,2024-01-28T06:10:00.000+00:00,feeder,04,N Current (RMS),A,105.2
921766,RAYMOND ROAD K125,2024-01-28T06:10:00.000+00:00,feeder,04,L3 Current (RMS),A,75.5
921766,RAYMOND ROAD K125,2024-01-28T06:10:00.000+00:00,feeder,04,L2 Current (RMS),A,147.5
921766,RAYMOND ROAD K125,2024-01-28T06:10:00.000+00:00,feeder,04,L1 Current (RMS),A,217.5
921766,RAYMOND ROAD K125,2024-01-28T06:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.58
921766,RAYMOND ROAD K125,2024-01-28T06:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.53
921766,RAYMOND ROAD K125,2024-01-28T06:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-5.09
921766,RAYMOND ROAD K125,2024-01-28T06:10:00.000+00:00,feeder,03,L3 Active Power,kW,18.5
921766,RAYMOND ROAD K125,2024-01-28T06:10:00.000+00:00,feeder,03,L2 Active Power,kW,22.29
921766,RAYMOND ROAD K125,2024-01-28T06:10:00.000+00:00,feeder,03,L1 Active Power,kW,45.19
921766,RAYMOND ROAD K125,2024-01-28T06:10:00.000+00:00,feeder,03,N Current (RMS),A,64.4
921766,RAYMOND ROAD K125,2024-01-28T06:10:00.000+00:00,feeder,03,L3 Current (RMS),A,78.3
921766,RAYMOND ROAD K125,2024-01-28T06:10:00.000+00:00,feeder,03,L2 Current (RMS),A,93.1
921766,RAYMOND ROAD K125,2024-01-28T06:10:00.000+00:00,feeder,03,L1 Current (RMS),A,187.2
921766,RAYMOND ROAD K125,2024-01-28T06:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.35
921766,RAYMOND ROAD K125,2024-01-28T06:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.25
921766,RAYMOND ROAD K125,2024-01-28T06:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.06
921766,RAYMOND ROAD K125,2024-01-28T06:10:00.000+00:00,feeder,02,L3 Active Power,kW,-0.06
921766,RAYMOND ROAD K125,2024-01-28T06:10:00.000+00:00,feeder,02,L2 Active Power,kW,-0.12
921766,RAYMOND ROAD K125,2024-01-28T06:10:00.000+00:00,feeder,02,L1 Active Power,kW,0.21
921766,RAYMOND ROAD K125,2024-01-28T06:10:00.000+00:00,feeder,02,N Current (RMS),A,23.4
921766,RAYMOND ROAD K125,2024-01-28T06:10:00.000+00:00,feeder,02,L3 Current (RMS),A,1.7
921766,RAYMOND ROAD K125,2024-01-28T06:10:00.000+00:00,feeder,02,L2 Current (RMS),A,1.5
921766,RAYMOND ROAD K125,2024-01-28T06:10:00.000+00:00,feeder,02,L1 Current (RMS),A,1.6
921766,RAYMOND ROAD K125,2024-01-28T06:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.07
921766,RAYMOND ROAD K125,2024-01-28T06:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.37
921766,RAYMOND ROAD K125,2024-01-28T06:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.05
921766,RAYMOND ROAD K125,2024-01-28T06:10:00.000+00:00,feeder,01,L3 Active Power,kW,-0.05
921766,RAYMOND ROAD K125,2024-01-28T06:10:00.000+00:00,feeder,01,L2 Active Power,kW,0.11
921766,RAYMOND ROAD K125,2024-01-28T06:10:00.000+00:00,feeder,01,L1 Active Power,kW,0.06
921766,RAYMOND ROAD K125,2024-01-28T06:10:00.000+00:00,feeder,01,N Current (RMS),A,17.8
921766,RAYMOND ROAD K125,2024-01-28T06:10:00.000+00:00,feeder,01,L3 Current (RMS),A,2.2
921766,RAYMOND ROAD K125,2024-01-28T06:10:00.000+00:00,feeder,01,L2 Current (RMS),A,4.5
921766,RAYMOND ROAD K125,2024-01-28T06:10:00.000+00:00,feeder,01,L1 Current (RMS),A,6.2
921766,RAYMOND ROAD K125,2024-01-28T06:10:00.000+00:00,transformer,,Temperature,C,26.0
921766,RAYMOND ROAD K125,2024-01-28T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
921766,RAYMOND ROAD K125,2024-01-28T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.04
921766,RAYMOND ROAD K125,2024-01-28T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
921766,RAYMOND ROAD K125,2024-01-28T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.79
921766,RAYMOND ROAD K125,2024-01-28T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
921766,RAYMOND ROAD K125,2024-01-28T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.27
921766,RAYMOND ROAD K125,2024-01-28T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.6
921766,RAYMOND ROAD K125,2024-01-28T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.7
921766,RAYMOND ROAD K125,2024-01-28T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.45
921766,RAYMOND ROAD K125,2024-01-28T06:10:00.000+00:00,busbar,,L3 Active Power,kW,61.93
921766,RAYMOND ROAD K125,2024-01-28T06:10:00.000+00:00,busbar,,L2 Active Power,kW,109.98
921766,RAYMOND ROAD K125,2024-01-28T06:10:00.000+00:00,busbar,,L1 Active Power,kW,137.38
921766,RAYMOND ROAD K125,2024-01-28T06:10:00.000+00:00,busbar,,N Current (RMS),A,263.5
921766,RAYMOND ROAD K125,2024-01-28T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,257.2
921766,RAYMOND ROAD K125,2024-01-28T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,451.2
921766,RAYMOND ROAD K125,2024-01-28T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,566.7
921766,RAYMOND ROAD K125,2024-01-28T06:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.63
921766,RAYMOND ROAD K125,2024-01-28T06:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.84
921766,RAYMOND ROAD K125,2024-01-28T06:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-4.08
921766,RAYMOND ROAD K125,2024-01-28T06:00:00.000+00:00,feeder,05,L3 Active Power,kW,27.14
921766,RAYMOND ROAD K125,2024-01-28T06:00:00.000+00:00,feeder,05,L2 Active Power,kW,51.43
921766,RAYMOND ROAD K125,2024-01-28T06:00:00.000+00:00,feeder,05,L1 Active Power,kW,39.1
921766,RAYMOND ROAD K125,2024-01-28T06:00:00.000+00:00,feeder,05,N Current (RMS),A,85.2
921766,RAYMOND ROAD K125,2024-01-28T06:00:00.000+00:00,feeder,05,L3 Current (RMS),A,111.8
921766,RAYMOND ROAD K125,2024-01-28T06:00:00.000+00:00,feeder,05,L2 Current (RMS),A,210.5
921766,RAYMOND ROAD K125,2024-01-28T06:00:00.000+00:00,feeder,05,L1 Current (RMS),A,162.0
921766,RAYMOND ROAD K125,2024-01-28T06:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.42
921766,RAYMOND ROAD K125,2024-01-28T06:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.08
921766,RAYMOND ROAD K125,2024-01-28T06:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.44
921766,RAYMOND ROAD K125,2024-01-28T06:00:00.000+00:00,feeder,04,L3 Active Power,kW,19.08
921766,RAYMOND ROAD K125,2024-01-28T06:00:00.000+00:00,feeder,04,L2 Active Power,kW,36.89
921766,RAYMOND ROAD K125,2024-01-28T06:00:00.000+00:00,feeder,04,L1 Active Power,kW,44.36
921766,RAYMOND ROAD K125,2024-01-28T06:00:00.000+00:00,feeder,04,N Current (RMS),A,82.2
921766,RAYMOND ROAD K125,2024-01-28T06:00:00.000+00:00,feeder,04,L3 Current (RMS),A,80.2
921766,RAYMOND ROAD K125,2024-01-28T06:00:00.000+00:00,feeder,04,L2 Current (RMS),A,151.8
921766,RAYMOND ROAD K125,2024-01-28T06:00:00.000+00:00,feeder,04,L1 Current (RMS),A,182.2
921766,RAYMOND ROAD K125,2024-01-28T06:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.99
921766,RAYMOND ROAD K125,2024-01-28T06:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.23
921766,RAYMOND ROAD K125,2024-01-28T06:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-4.84
921766,RAYMOND ROAD K125,2024-01-28T06:00:00.000+00:00,feeder,03,L3 Active Power,kW,22.97
921766,RAYMOND ROAD K125,2024-01-28T06:00:00.000+00:00,feeder,03,L2 Active Power,kW,25.57
921766,RAYMOND ROAD K125,2024-01-28T06:00:00.000+00:00,feeder,03,L1 Active Power,kW,42.54
921766,RAYMOND ROAD K125,2024-01-28T06:00:00.000+00:00,feeder,03,N Current (RMS),A,48.4
921766,RAYMOND ROAD K125,2024-01-28T06:00:00.000+00:00,feeder,03,L3 Current (RMS),A,96.2
921766,RAYMOND ROAD K125,2024-01-28T06:00:00.000+00:00,feeder,03,L2 Current (RMS),A,106.3
921766,RAYMOND ROAD K125,2024-01-28T06:00:00.000+00:00,feeder,03,L1 Current (RMS),A,176.3
921766,RAYMOND ROAD K125,2024-01-28T06:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.33
921766,RAYMOND ROAD K125,2024-01-28T06:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.17
921766,RAYMOND ROAD K125,2024-01-28T06:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.06
921766,RAYMOND ROAD K125,2024-01-28T06:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.08
921766,RAYMOND ROAD K125,2024-01-28T06:00:00.000+00:00,feeder,02,L2 Active Power,kW,-0.12
921766,RAYMOND ROAD K125,2024-01-28T06:00:00.000+00:00,feeder,02,L1 Active Power,kW,0.16
921766,RAYMOND ROAD K125,2024-01-28T06:00:00.000+00:00,feeder,02,N Current (RMS),A,21.7
921766,RAYMOND ROAD K125,2024-01-28T06:00:00.000+00:00,feeder,02,L3 Current (RMS),A,1.8
921766,RAYMOND ROAD K125,2024-01-28T06:00:00.000+00:00,feeder,02,L2 Current (RMS),A,1.6
921766,RAYMOND ROAD K125,2024-01-28T06:00:00.000+00:00,feeder,02,L1 Current (RMS),A,2.1
921766,RAYMOND ROAD K125,2024-01-28T06:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.06
921766,RAYMOND ROAD K125,2024-01-28T06:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.31
921766,RAYMOND ROAD K125,2024-01-28T06:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.02
921766,RAYMOND ROAD K125,2024-01-28T06:00:00.000+00:00,feeder,01,L3 Active Power,kW,-0.04
921766,RAYMOND ROAD K125,2024-01-28T06:00:00.000+00:00,feeder,01,L2 Active Power,kW,0.18
921766,RAYMOND ROAD K125,2024-01-28T06:00:00.000+00:00,feeder,01,L1 Active Power,kW,0.04
921766,RAYMOND ROAD K125,2024-01-28T06:00:00.000+00:00,feeder,01,N Current (RMS),A,15.7
921766,RAYMOND ROAD K125,2024-01-28T06:00:00.000+00:00,feeder,01,L3 Current (RMS),A,3.4
921766,RAYMOND ROAD K125,2024-01-28T06:00:00.000+00:00,feeder,01,L2 Current (RMS),A,6.8
921766,RAYMOND ROAD K125,2024-01-28T06:00:00.000+00:00,feeder,01,L1 Current (RMS),A,9.9
921766,RAYMOND ROAD K125,2024-01-28T06:00:00.000+00:00,transformer,,Temperature,C,26.0
921766,RAYMOND ROAD K125,2024-01-28T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
921766,RAYMOND ROAD K125,2024-01-28T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.47
921766,RAYMOND ROAD K125,2024-01-28T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
921766,RAYMOND ROAD K125,2024-01-28T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
921766,RAYMOND ROAD K125,2024-01-28T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
921766,RAYMOND ROAD K125,2024-01-28T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
921766,RAYMOND ROAD K125,2024-01-28T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.66
921766,RAYMOND ROAD K125,2024-01-28T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
921766,RAYMOND ROAD K125,2024-01-28T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.28
921766,RAYMOND ROAD K125,2024-01-28T06:00:00.000+00:00,busbar,,L3 Active Power,kW,69.24
921766,RAYMOND ROAD K125,2024-01-28T06:00:00.000+00:00,busbar,,L2 Active Power,kW,113.95
921766,RAYMOND ROAD K125,2024-01-28T06:00:00.000+00:00,busbar,,L1 Active Power,kW,126.21
921766,RAYMOND ROAD K125,2024-01-28T06:00:00.000+00:00,busbar,,N Current (RMS),A,214.1
921766,RAYMOND ROAD K125,2024-01-28T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,286.7
921766,RAYMOND ROAD K125,2024-01-28T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,467.2
921766,RAYMOND ROAD K125,2024-01-28T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,520.7
921766,RAYMOND ROAD K125,2024-01-28T05:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.38
921766,RAYMOND ROAD K125,2024-01-28T05:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,2.79
921766,RAYMOND ROAD K125,2024-01-28T05:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.5
921766,RAYMOND ROAD K125,2024-01-28T05:50:00.000+00:00,feeder,05,L3 Active Power,kW,28.02
921766,RAYMOND ROAD K125,2024-01-28T05:50:00.000+00:00,feeder,05,L2 Active Power,kW,53.22
921766,RAYMOND ROAD K125,2024-01-28T05:50:00.000+00:00,feeder,05,L1 Active Power,kW,39.43
921766,RAYMOND ROAD K125,2024-01-28T05:50:00.000+00:00,feeder,05,N Current (RMS),A,87.9
921766,RAYMOND ROAD K125,2024-01-28T05:50:00.000+00:00,feeder,05,L3 Current (RMS),A,114.8
921766,RAYMOND ROAD K125,2024-01-28T05:50:00.000+00:00,feeder,05,L2 Current (RMS),A,217.2
921766,RAYMOND ROAD K125,2024-01-28T05:50:00.000+00:00,feeder,05,L1 Current (RMS),A,162.5
921766,RAYMOND ROAD K125,2024-01-28T05:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.75
921766,RAYMOND ROAD K125,2024-01-28T05:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.28
921766,RAYMOND ROAD K125,2024-01-28T05:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.4
921766,RAYMOND ROAD K125,2024-01-28T05:50:00.000+00:00,feeder,04,L3 Active Power,kW,19.98
921766,RAYMOND ROAD K125,2024-01-28T05:50:00.000+00:00,feeder,04,L2 Active Power,kW,34.0
921766,RAYMOND ROAD K125,2024-01-28T05:50:00.000+00:00,feeder,04,L1 Active Power,kW,45.07
921766,RAYMOND ROAD K125,2024-01-28T05:50:00.000+00:00,feeder,04,N Current (RMS),A,78.6
921766,RAYMOND ROAD K125,2024-01-28T05:50:00.000+00:00,feeder,04,L3 Current (RMS),A,85.2
921766,RAYMOND ROAD K125,2024-01-28T05:50:00.000+00:00,feeder,04,L2 Current (RMS),A,139.7
921766,RAYMOND ROAD K125,2024-01-28T05:50:00.000+00:00,feeder,04,L1 Current (RMS),A,184.4
921766,RAYMOND ROAD K125,2024-01-28T05:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.24
921766,RAYMOND ROAD K125,2024-01-28T05:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.12
921766,RAYMOND ROAD K125,2024-01-28T05:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-5.34
921766,RAYMOND ROAD K125,2024-01-28T05:50:00.000+00:00,feeder,03,L3 Active Power,kW,23.04
921766,RAYMOND ROAD K125,2024-01-28T05:50:00.000+00:00,feeder,03,L2 Active Power,kW,25.09
921766,RAYMOND ROAD K125,2024-01-28T05:50:00.000+00:00,feeder,03,L1 Active Power,kW,44.56
921766,RAYMOND ROAD K125,2024-01-28T05:50:00.000+00:00,feeder,03,N Current (RMS),A,50.0
921766,RAYMOND ROAD K125,2024-01-28T05:50:00.000+00:00,feeder,03,L3 Current (RMS),A,96.4
921766,RAYMOND ROAD K125,2024-01-28T05:50:00.000+00:00,feeder,03,L2 Current (RMS),A,103.9
921766,RAYMOND ROAD K125,2024-01-28T05:50:00.000+00:00,feeder,03,L1 Current (RMS),A,184.7
921766,RAYMOND ROAD K125,2024-01-28T05:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.36
921766,RAYMOND ROAD K125,2024-01-28T05:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.18
921766,RAYMOND ROAD K125,2024-01-28T05:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.05
921766,RAYMOND ROAD K125,2024-01-28T05:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.06
921766,RAYMOND ROAD K125,2024-01-28T05:50:00.000+00:00,feeder,02,L2 Active Power,kW,-0.14
921766,RAYMOND ROAD K125,2024-01-28T05:50:00.000+00:00,feeder,02,L1 Active Power,kW,0.17
921766,RAYMOND ROAD K125,2024-01-28T05:50:00.000+00:00,feeder,02,N Current (RMS),A,24.2
921766,RAYMOND ROAD K125,2024-01-28T05:50:00.000+00:00,feeder,02,L3 Current (RMS),A,1.7
921766,RAYMOND ROAD K125,2024-01-28T05:50:00.000+00:00,feeder,02,L2 Current (RMS),A,1.1
921766,RAYMOND ROAD K125,2024-01-28T05:50:00.000+00:00,feeder,02,L1 Current (RMS),A,0.9
921766,RAYMOND ROAD K125,2024-01-28T05:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.06
921766,RAYMOND ROAD K125,2024-01-28T05:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.35
921766,RAYMOND ROAD K125,2024-01-28T05:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.03
921766,RAYMOND ROAD K125,2024-01-28T05:50:00.000+00:00,feeder,01,L3 Active Power,kW,-0.04
921766,RAYMOND ROAD K125,2024-01-28T05:50:00.000+00:00,feeder,01,L2 Active Power,kW,0.18
921766,RAYMOND ROAD K125,2024-01-28T05:50:00.000+00:00,feeder,01,L1 Active Power,kW,0.05
921766,RAYMOND ROAD K125,2024-01-28T05:50:00.000+00:00,feeder,01,N Current (RMS),A,17.4
921766,RAYMOND ROAD K125,2024-01-28T05:50:00.000+00:00,feeder,01,L3 Current (RMS),A,0.6
921766,RAYMOND ROAD K125,2024-01-28T05:50:00.000+00:00,feeder,01,L2 Current (RMS),A,1.8
921766,RAYMOND ROAD K125,2024-01-28T05:50:00.000+00:00,feeder,01,L1 Current (RMS),A,0.6
921766,RAYMOND ROAD K125,2024-01-28T05:50:00.000+00:00,transformer,,Temperature,C,26.1
921766,RAYMOND ROAD K125,2024-01-28T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
921766,RAYMOND ROAD K125,2024-01-28T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.19
921766,RAYMOND ROAD K125,2024-01-28T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
921766,RAYMOND ROAD K125,2024-01-28T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.99
921766,RAYMOND ROAD K125,2024-01-28T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
921766,RAYMOND ROAD K125,2024-01-28T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.55
921766,RAYMOND ROAD K125,2024-01-28T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.94
921766,RAYMOND ROAD K125,2024-01-28T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
921766,RAYMOND ROAD K125,2024-01-28T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.17
921766,RAYMOND ROAD K125,2024-01-28T05:50:00.000+00:00,busbar,,L3 Active Power,kW,71.07
921766,RAYMOND ROAD K125,2024-01-28T05:50:00.000+00:00,busbar,,L2 Active Power,kW,112.35
921766,RAYMOND ROAD K125,2024-01-28T05:50:00.000+00:00,busbar,,L1 Active Power,kW,129.27
921766,RAYMOND ROAD K125,2024-01-28T05:50:00.000+00:00,busbar,,N Current (RMS),A,209.6
921766,RAYMOND ROAD K125,2024-01-28T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,293.4
921766,RAYMOND ROAD K125,2024-01-28T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,458.9
921766,RAYMOND ROAD K125,2024-01-28T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,531.3
921766,RAYMOND ROAD K125,2024-01-28T05:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.54
921766,RAYMOND ROAD K125,2024-01-28T05:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.95
921766,RAYMOND ROAD K125,2024-01-28T05:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.24
921766,RAYMOND ROAD K125,2024-01-28T05:40:00.000+00:00,feeder,05,L3 Active Power,kW,27.5
921766,RAYMOND ROAD K125,2024-01-28T05:40:00.000+00:00,feeder,05,L2 Active Power,kW,50.98
921766,RAYMOND ROAD K125,2024-01-28T05:40:00.000+00:00,feeder,05,L1 Active Power,kW,39.52
921766,RAYMOND ROAD K125,2024-01-28T05:40:00.000+00:00,feeder,05,N Current (RMS),A,85.9
921766,RAYMOND ROAD K125,2024-01-28T05:40:00.000+00:00,feeder,05,L3 Current (RMS),A,113.0
921766,RAYMOND ROAD K125,2024-01-28T05:40:00.000+00:00,feeder,05,L2 Current (RMS),A,207.5
921766,RAYMOND ROAD K125,2024-01-28T05:40:00.000+00:00,feeder,05,L1 Current (RMS),A,162.5
921766,RAYMOND ROAD K125,2024-01-28T05:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.91
921766,RAYMOND ROAD K125,2024-01-28T05:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.7
921766,RAYMOND ROAD K125,2024-01-28T05:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.75
921766,RAYMOND ROAD K125,2024-01-28T05:40:00.000+00:00,feeder,04,L3 Active Power,kW,16.7
921766,RAYMOND ROAD K125,2024-01-28T05:40:00.000+00:00,feeder,04,L2 Active Power,kW,34.48
921766,RAYMOND ROAD K125,2024-01-28T05:40:00.000+00:00,feeder,04,L1 Active Power,kW,43.4
921766,RAYMOND ROAD K125,2024-01-28T05:40:00.000+00:00,feeder,04,N Current (RMS),A,85.4
921766,RAYMOND ROAD K125,2024-01-28T05:40:00.000+00:00,feeder,04,L3 Current (RMS),A,71.5
921766,RAYMOND ROAD K125,2024-01-28T05:40:00.000+00:00,feeder,04,L2 Current (RMS),A,141.5
921766,RAYMOND ROAD K125,2024-01-28T05:40:00.000+00:00,feeder,04,L1 Current (RMS),A,177.5
921766,RAYMOND ROAD K125,2024-01-28T05:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.18
921766,RAYMOND ROAD K125,2024-01-28T05:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.46
921766,RAYMOND ROAD K125,2024-01-28T05:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-5.69
921766,RAYMOND ROAD K125,2024-01-28T05:40:00.000+00:00,feeder,03,L3 Active Power,kW,16.4
921766,RAYMOND ROAD K125,2024-01-28T05:40:00.000+00:00,feeder,03,L2 Active Power,kW,25.12
921766,RAYMOND ROAD K125,2024-01-28T05:40:00.000+00:00,feeder,03,L1 Active Power,kW,52.25
921766,RAYMOND ROAD K125,2024-01-28T05:40:00.000+00:00,feeder,03,N Current (RMS),A,75.9
921766,RAYMOND ROAD K125,2024-01-28T05:40:00.000+00:00,feeder,03,L3 Current (RMS),A,68.3
921766,RAYMOND ROAD K125,2024-01-28T05:40:00.000+00:00,feeder,03,L2 Current (RMS),A,103.6
921766,RAYMOND ROAD K125,2024-01-28T05:40:00.000+00:00,feeder,03,L1 Current (RMS),A,215.4
921766,RAYMOND ROAD K125,2024-01-28T05:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.4
921766,RAYMOND ROAD K125,2024-01-28T05:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.29
921766,RAYMOND ROAD K125,2024-01-28T05:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.06
921766,RAYMOND ROAD K125,2024-01-28T05:40:00.000+00:00,feeder,02,L3 Active Power,kW,-0.18
921766,RAYMOND ROAD K125,2024-01-28T05:40:00.000+00:00,feeder,02,L2 Active Power,kW,-0.13
921766,RAYMOND ROAD K125,2024-01-28T05:40:00.000+00:00,feeder,02,L1 Active Power,kW,0.21
921766,RAYMOND ROAD K125,2024-01-28T05:40:00.000+00:00,feeder,02,N Current (RMS),A,28.9
921766,RAYMOND ROAD K125,2024-01-28T05:40:00.000+00:00,feeder,02,L3 Current (RMS),A,2.0
921766,RAYMOND ROAD K125,2024-01-28T05:40:00.000+00:00,feeder,02,L2 Current (RMS),A,1.6
921766,RAYMOND ROAD K125,2024-01-28T05:40:00.000+00:00,feeder,02,L1 Current (RMS),A,1.6
921766,RAYMOND ROAD K125,2024-01-28T05:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.08
921766,RAYMOND ROAD K125,2024-01-28T05:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.47
921766,RAYMOND ROAD K125,2024-01-28T05:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.07
921766,RAYMOND ROAD K125,2024-01-28T05:40:00.000+00:00,feeder,01,L3 Active Power,kW,-0.06
921766,RAYMOND ROAD K125,2024-01-28T05:40:00.000+00:00,feeder,01,L2 Active Power,kW,0.09
921766,RAYMOND ROAD K125,2024-01-28T05:40:00.000+00:00,feeder,01,L1 Active Power,kW,0.07
921766,RAYMOND ROAD K125,2024-01-28T05:40:00.000+00:00,feeder,01,N Current (RMS),A,21.7
921766,RAYMOND ROAD K125,2024-01-28T05:40:00.000+00:00,feeder,01,L3 Current (RMS),A,2.3
921766,RAYMOND ROAD K125,2024-01-28T05:40:00.000+00:00,feeder,01,L2 Current (RMS),A,4.9
921766,RAYMOND ROAD K125,2024-01-28T05:40:00.000+00:00,feeder,01,L1 Current (RMS),A,6.5
921766,RAYMOND ROAD K125,2024-01-28T05:40:00.000+00:00,transformer,,Temperature,C,26.1
921766,RAYMOND ROAD K125,2024-01-28T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
921766,RAYMOND ROAD K125,2024-01-28T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.68
921766,RAYMOND ROAD K125,2024-01-28T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
921766,RAYMOND ROAD K125,2024-01-28T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.49
921766,RAYMOND ROAD K125,2024-01-28T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
921766,RAYMOND ROAD K125,2024-01-28T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.79
921766,RAYMOND ROAD K125,2024-01-28T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.14
921766,RAYMOND ROAD K125,2024-01-28T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
921766,RAYMOND ROAD K125,2024-01-28T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.55
921766,RAYMOND ROAD K125,2024-01-28T05:40:00.000+00:00,busbar,,L3 Active Power,kW,60.36
921766,RAYMOND ROAD K125,2024-01-28T05:40:00.000+00:00,busbar,,L2 Active Power,kW,110.54
921766,RAYMOND ROAD K125,2024-01-28T05:40:00.000+00:00,busbar,,L1 Active Power,kW,135.44
921766,RAYMOND ROAD K125,2024-01-28T05:40:00.000+00:00,busbar,,N Current (RMS),A,257.2
921766,RAYMOND ROAD K125,2024-01-28T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,249.5
921766,RAYMOND ROAD K125,2024-01-28T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,450.9
921766,RAYMOND ROAD K125,2024-01-28T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,555.7
921766,RAYMOND ROAD K125,2024-01-28T05:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.65
921766,RAYMOND ROAD K125,2024-01-28T05:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,2.25
921766,RAYMOND ROAD K125,2024-01-28T05:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.66
921766,RAYMOND ROAD K125,2024-01-28T05:30:00.000+00:00,feeder,05,L3 Active Power,kW,25.14
921766,RAYMOND ROAD K125,2024-01-28T05:30:00.000+00:00,feeder,05,L2 Active Power,kW,49.88
921766,RAYMOND ROAD K125,2024-01-28T05:30:00.000+00:00,feeder,05,L1 Active Power,kW,39.41
921766,RAYMOND ROAD K125,2024-01-28T05:30:00.000+00:00,feeder,05,N Current (RMS),A,88.2
921766,RAYMOND ROAD K125,2024-01-28T05:30:00.000+00:00,feeder,05,L3 Current (RMS),A,103.1
921766,RAYMOND ROAD K125,2024-01-28T05:30:00.000+00:00,feeder,05,L2 Current (RMS),A,203.0
921766,RAYMOND ROAD K125,2024-01-28T05:30:00.000+00:00,feeder,05,L1 Current (RMS),A,162.3
921766,RAYMOND ROAD K125,2024-01-28T05:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.25
921766,RAYMOND ROAD K125,2024-01-28T05:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.24
921766,RAYMOND ROAD K125,2024-01-28T05:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.33
921766,RAYMOND ROAD K125,2024-01-28T05:30:00.000+00:00,feeder,04,L3 Active Power,kW,16.5
921766,RAYMOND ROAD K125,2024-01-28T05:30:00.000+00:00,feeder,04,L2 Active Power,kW,36.07
921766,RAYMOND ROAD K125,2024-01-28T05:30:00.000+00:00,feeder,04,L1 Active Power,kW,44.35
921766,RAYMOND ROAD K125,2024-01-28T05:30:00.000+00:00,feeder,04,N Current (RMS),A,89.5
921766,RAYMOND ROAD K125,2024-01-28T05:30:00.000+00:00,feeder,04,L3 Current (RMS),A,68.6
921766,RAYMOND ROAD K125,2024-01-28T05:30:00.000+00:00,feeder,04,L2 Current (RMS),A,147.7
921766,RAYMOND ROAD K125,2024-01-28T05:30:00.000+00:00,feeder,04,L1 Current (RMS),A,181.2
921766,RAYMOND ROAD K125,2024-01-28T05:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.26
921766,RAYMOND ROAD K125,2024-01-28T05:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.77
921766,RAYMOND ROAD K125,2024-01-28T05:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-6.05
921766,RAYMOND ROAD K125,2024-01-28T05:30:00.000+00:00,feeder,03,L3 Active Power,kW,15.61
921766,RAYMOND ROAD K125,2024-01-28T05:30:00.000+00:00,feeder,03,L2 Active Power,kW,28.49
921766,RAYMOND ROAD K125,2024-01-28T05:30:00.000+00:00,feeder,03,L1 Active Power,kW,55.32
921766,RAYMOND ROAD K125,2024-01-28T05:30:00.000+00:00,feeder,03,N Current (RMS),A,83.6
921766,RAYMOND ROAD K125,2024-01-28T05:30:00.000+00:00,feeder,03,L3 Current (RMS),A,65.3
921766,RAYMOND ROAD K125,2024-01-28T05:30:00.000+00:00,feeder,03,L2 Current (RMS),A,117.6
921766,RAYMOND ROAD K125,2024-01-28T05:30:00.000+00:00,feeder,03,L1 Current (RMS),A,227.6
921766,RAYMOND ROAD K125,2024-01-28T05:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.4
921766,RAYMOND ROAD K125,2024-01-28T05:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.32
921766,RAYMOND ROAD K125,2024-01-28T05:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.06
921766,RAYMOND ROAD K125,2024-01-28T05:30:00.000+00:00,feeder,02,L3 Active Power,kW,-0.24
921766,RAYMOND ROAD K125,2024-01-28T05:30:00.000+00:00,feeder,02,L2 Active Power,kW,-0.12
921766,RAYMOND ROAD K125,2024-01-28T05:30:00.000+00:00,feeder,02,L1 Active Power,kW,0.22
921766,RAYMOND ROAD K125,2024-01-28T05:30:00.000+00:00,feeder,02,N Current (RMS),A,30.0
921766,RAYMOND ROAD K125,2024-01-28T05:30:00.000+00:00,feeder,02,L3 Current (RMS),A,2.0
921766,RAYMOND ROAD K125,2024-01-28T05:30:00.000+00:00,feeder,02,L2 Current (RMS),A,1.5
921766,RAYMOND ROAD K125,2024-01-28T05:30:00.000+00:00,feeder,02,L1 Current (RMS),A,1.1
921766,RAYMOND ROAD K125,2024-01-28T05:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.08
921766,RAYMOND ROAD K125,2024-01-28T05:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.5
921766,RAYMOND ROAD K125,2024-01-28T05:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.09
921766,RAYMOND ROAD K125,2024-01-28T05:30:00.000+00:00,feeder,01,L3 Active Power,kW,-0.07
921766,RAYMOND ROAD K125,2024-01-28T05:30:00.000+00:00,feeder,01,L2 Active Power,kW,0.06
921766,RAYMOND ROAD K125,2024-01-28T05:30:00.000+00:00,feeder,01,L1 Active Power,kW,0.07
921766,RAYMOND ROAD K125,2024-01-28T05:30:00.000+00:00,feeder,01,N Current (RMS),A,22.7
921766,RAYMOND ROAD K125,2024-01-28T05:30:00.000+00:00,feeder,01,L3 Current (RMS),A,0.7
921766,RAYMOND ROAD K125,2024-01-28T05:30:00.000+00:00,feeder,01,L2 Current (RMS),A,2.1
921766,RAYMOND ROAD K125,2024-01-28T05:30:00.000+00:00,feeder,01,L1 Current (RMS),A,0.7
921766,RAYMOND ROAD K125,2024-01-28T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
921766,RAYMOND ROAD K125,2024-01-28T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.05
921766,RAYMOND ROAD K125,2024-01-28T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
921766,RAYMOND ROAD K125,2024-01-28T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.81
921766,RAYMOND ROAD K125,2024-01-28T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
921766,RAYMOND ROAD K125,2024-01-28T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.08
921766,RAYMOND ROAD K125,2024-01-28T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.67
921766,RAYMOND ROAD K125,2024-01-28T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
921766,RAYMOND ROAD K125,2024-01-28T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.89
921766,RAYMOND ROAD K125,2024-01-28T05:30:00.000+00:00,busbar,,L3 Active Power,kW,56.94
921766,RAYMOND ROAD K125,2024-01-28T05:30:00.000+00:00,busbar,,L2 Active Power,kW,114.37
921766,RAYMOND ROAD K125,2024-01-28T05:30:00.000+00:00,busbar,,L1 Active Power,kW,139.38
921766,RAYMOND ROAD K125,2024-01-28T05:30:00.000+00:00,busbar,,N Current (RMS),A,279.9
921766,RAYMOND ROAD K125,2024-01-28T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,234.3
921766,RAYMOND ROAD K125,2024-01-28T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,466.2
921766,RAYMOND ROAD K125,2024-01-28T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,571.6
921766,RAYMOND ROAD K125,2024-01-28T05:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.63
921766,RAYMOND ROAD K125,2024-01-28T05:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.88
921766,RAYMOND ROAD K125,2024-01-28T05:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-4.4
921766,RAYMOND ROAD K125,2024-01-28T05:20:00.000+00:00,feeder,05,L3 Active Power,kW,23.97
921766,RAYMOND ROAD K125,2024-01-28T05:20:00.000+00:00,feeder,05,L2 Active Power,kW,49.84
921766,RAYMOND ROAD K125,2024-01-28T05:20:00.000+00:00,feeder,05,L1 Active Power,kW,39.38
921766,RAYMOND ROAD K125,2024-01-28T05:20:00.000+00:00,feeder,05,N Current (RMS),A,89.8
921766,RAYMOND ROAD K125,2024-01-28T05:20:00.000+00:00,feeder,05,L3 Current (RMS),A,98.4
921766,RAYMOND ROAD K125,2024-01-28T05:20:00.000+00:00,feeder,05,L2 Current (RMS),A,203.1
921766,RAYMOND ROAD K125,2024-01-28T05:20:00.000+00:00,feeder,05,L1 Current (RMS),A,162.8
921766,RAYMOND ROAD K125,2024-01-28T05:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.91
921766,RAYMOND ROAD K125,2024-01-28T05:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.3
921766,RAYMOND ROAD K125,2024-01-28T05:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.91
921766,RAYMOND ROAD K125,2024-01-28T05:20:00.000+00:00,feeder,04,L3 Active Power,kW,18.46
921766,RAYMOND ROAD K125,2024-01-28T05:20:00.000+00:00,feeder,04,L2 Active Power,kW,33.19
921766,RAYMOND ROAD K125,2024-01-28T05:20:00.000+00:00,feeder,04,L1 Active Power,kW,46.16
921766,RAYMOND ROAD K125,2024-01-28T05:20:00.000+00:00,feeder,04,N Current (RMS),A,86.4
921766,RAYMOND ROAD K125,2024-01-28T05:20:00.000+00:00,feeder,04,L3 Current (RMS),A,77.0
921766,RAYMOND ROAD K125,2024-01-28T05:20:00.000+00:00,feeder,04,L2 Current (RMS),A,136.0
921766,RAYMOND ROAD K125,2024-01-28T05:20:00.000+00:00,feeder,04,L1 Current (RMS),A,189.0
921766,RAYMOND ROAD K125,2024-01-28T05:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.02
921766,RAYMOND ROAD K125,2024-01-28T05:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.12
921766,RAYMOND ROAD K125,2024-01-28T05:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-5.95
921766,RAYMOND ROAD K125,2024-01-28T05:20:00.000+00:00,feeder,03,L3 Active Power,kW,15.64
921766,RAYMOND ROAD K125,2024-01-28T05:20:00.000+00:00,feeder,03,L2 Active Power,kW,25.75
921766,RAYMOND ROAD K125,2024-01-28T05:20:00.000+00:00,feeder,03,L1 Active Power,kW,56.58
921766,RAYMOND ROAD K125,2024-01-28T05:20:00.000+00:00,feeder,03,N Current (RMS),A,88.2
921766,RAYMOND ROAD K125,2024-01-28T05:20:00.000+00:00,feeder,03,L3 Current (RMS),A,65.4
921766,RAYMOND ROAD K125,2024-01-28T05:20:00.000+00:00,feeder,03,L2 Current (RMS),A,106.7
921766,RAYMOND ROAD K125,2024-01-28T05:20:00.000+00:00,feeder,03,L1 Current (RMS),A,232.9
921766,RAYMOND ROAD K125,2024-01-28T05:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.46
921766,RAYMOND ROAD K125,2024-01-28T05:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.34
921766,RAYMOND ROAD K125,2024-01-28T05:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.06
921766,RAYMOND ROAD K125,2024-01-28T05:20:00.000+00:00,feeder,02,L3 Active Power,kW,-0.24
921766,RAYMOND ROAD K125,2024-01-28T05:20:00.000+00:00,feeder,02,L2 Active Power,kW,-0.15
921766,RAYMOND ROAD K125,2024-01-28T05:20:00.000+00:00,feeder,02,L1 Active Power,kW,0.23
921766,RAYMOND ROAD K125,2024-01-28T05:20:00.000+00:00,feeder,02,N Current (RMS),A,32.8
921766,RAYMOND ROAD K125,2024-01-28T05:20:00.000+00:00,feeder,02,L3 Current (RMS),A,2.2
921766,RAYMOND ROAD K125,2024-01-28T05:20:00.000+00:00,feeder,02,L2 Current (RMS),A,1.6
921766,RAYMOND ROAD K125,2024-01-28T05:20:00.000+00:00,feeder,02,L1 Current (RMS),A,1.1
