Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921766,RAYMOND ROAD K125,2024-01-28T05:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.09
921766,RAYMOND ROAD K125,2024-01-28T05:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.55
921766,RAYMOND ROAD K125,2024-01-28T05:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.09
921766,RAYMOND ROAD K125,2024-01-28T05:20:00.000+00:00,feeder,01,L3 Active Power,kW,-0.07
921766,RAYMOND ROAD K125,2024-01-28T05:20:00.000+00:00,feeder,01,L2 Active Power,kW,0.08
921766,RAYMOND ROAD K125,2024-01-28T05:20:00.000+00:00,feeder,01,L1 Active Power,kW,0.08
921766,RAYMOND ROAD K125,2024-01-28T05:20:00.000+00:00,feeder,01,N Current (RMS),A,25.0
921766,RAYMOND ROAD K125,2024-01-28T05:20:00.000+00:00,feeder,01,L3 Current (RMS),A,0.7
921766,RAYMOND ROAD K125,2024-01-28T05:20:00.000+00:00,feeder,01,L2 Current (RMS),A,2.3
921766,RAYMOND ROAD K125,2024-01-28T05:20:00.000+00:00,feeder,01,L1 Current (RMS),A,0.7
921766,RAYMOND ROAD K125,2024-01-28T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
921766,RAYMOND ROAD K125,2024-01-28T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.64
921766,RAYMOND ROAD K125,2024-01-28T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
921766,RAYMOND ROAD K125,2024-01-28T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
921766,RAYMOND ROAD K125,2024-01-28T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
921766,RAYMOND ROAD K125,2024-01-28T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.68
921766,RAYMOND ROAD K125,2024-01-28T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.01
921766,RAYMOND ROAD K125,2024-01-28T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
921766,RAYMOND ROAD K125,2024-01-28T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.12
921766,RAYMOND ROAD K125,2024-01-28T05:20:00.000+00:00,busbar,,L3 Active Power,kW,57.75
921766,RAYMOND ROAD K125,2024-01-28T05:20:00.000+00:00,busbar,,L2 Active Power,kW,108.71
921766,RAYMOND ROAD K125,2024-01-28T05:20:00.000+00:00,busbar,,L1 Active Power,kW,142.43
921766,RAYMOND ROAD K125,2024-01-28T05:20:00.000+00:00,busbar,,N Current (RMS),A,285.2
921766,RAYMOND ROAD K125,2024-01-28T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,238.0
921766,RAYMOND ROAD K125,2024-01-28T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,443.7
921766,RAYMOND ROAD K125,2024-01-28T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,584.8
921766,RAYMOND ROAD K125,2024-01-28T05:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.7
921766,RAYMOND ROAD K125,2024-01-28T05:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,2.19
921766,RAYMOND ROAD K125,2024-01-28T05:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-4.25
921766,RAYMOND ROAD K125,2024-01-28T05:10:00.000+00:00,feeder,05,L3 Active Power,kW,24.44
921766,RAYMOND ROAD K125,2024-01-28T05:10:00.000+00:00,feeder,05,L2 Active Power,kW,52.15
921766,RAYMOND ROAD K125,2024-01-28T05:10:00.000+00:00,feeder,05,L1 Active Power,kW,39.94
921766,RAYMOND ROAD K125,2024-01-28T05:10:00.000+00:00,feeder,05,N Current (RMS),A,96.1
921766,RAYMOND ROAD K125,2024-01-28T05:10:00.000+00:00,feeder,05,L3 Current (RMS),A,100.2
921766,RAYMOND ROAD K125,2024-01-28T05:10:00.000+00:00,feeder,05,L2 Current (RMS),A,212.7
921766,RAYMOND ROAD K125,2024-01-28T05:10:00.000+00:00,feeder,05,L1 Current (RMS),A,165.0
921766,RAYMOND ROAD K125,2024-01-28T05:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.03
921766,RAYMOND ROAD K125,2024-01-28T05:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.3
921766,RAYMOND ROAD K125,2024-01-28T05:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
921766,RAYMOND ROAD K125,2024-01-28T05:10:00.000+00:00,feeder,04,L3 Active Power,kW,19.47
921766,RAYMOND ROAD K125,2024-01-28T05:10:00.000+00:00,feeder,04,L2 Active Power,kW,33.05
921766,RAYMOND ROAD K125,2024-01-28T05:10:00.000+00:00,feeder,04,L1 Active Power,kW,47.59
921766,RAYMOND ROAD K125,2024-01-28T05:10:00.000+00:00,feeder,04,N Current (RMS),A,86.0
921766,RAYMOND ROAD K125,2024-01-28T05:10:00.000+00:00,feeder,04,L3 Current (RMS),A,81.4
921766,RAYMOND ROAD K125,2024-01-28T05:10:00.000+00:00,feeder,04,L2 Current (RMS),A,135.5
921766,RAYMOND ROAD K125,2024-01-28T05:10:00.000+00:00,feeder,04,L1 Current (RMS),A,194.7
921766,RAYMOND ROAD K125,2024-01-28T05:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.25
921766,RAYMOND ROAD K125,2024-01-28T05:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.12
921766,RAYMOND ROAD K125,2024-01-28T05:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-5.36
921766,RAYMOND ROAD K125,2024-01-28T05:10:00.000+00:00,feeder,03,L3 Active Power,kW,15.75
921766,RAYMOND ROAD K125,2024-01-28T05:10:00.000+00:00,feeder,03,L2 Active Power,kW,26.11
921766,RAYMOND ROAD K125,2024-01-28T05:10:00.000+00:00,feeder,03,L1 Active Power,kW,57.39
921766,RAYMOND ROAD K125,2024-01-28T05:10:00.000+00:00,feeder,03,N Current (RMS),A,93.0
921766,RAYMOND ROAD K125,2024-01-28T05:10:00.000+00:00,feeder,03,L3 Current (RMS),A,66.0
921766,RAYMOND ROAD K125,2024-01-28T05:10:00.000+00:00,feeder,03,L2 Current (RMS),A,108.7
921766,RAYMOND ROAD K125,2024-01-28T05:10:00.000+00:00,feeder,03,L1 Current (RMS),A,235.9
921766,RAYMOND ROAD K125,2024-01-28T05:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.43
921766,RAYMOND ROAD K125,2024-01-28T05:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.34
921766,RAYMOND ROAD K125,2024-01-28T05:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.06
921766,RAYMOND ROAD K125,2024-01-28T05:10:00.000+00:00,feeder,02,L3 Active Power,kW,-0.26
921766,RAYMOND ROAD K125,2024-01-28T05:10:00.000+00:00,feeder,02,L2 Active Power,kW,-0.14
921766,RAYMOND ROAD K125,2024-01-28T05:10:00.000+00:00,feeder,02,L1 Active Power,kW,0.24
921766,RAYMOND ROAD K125,2024-01-28T05:10:00.000+00:00,feeder,02,N Current (RMS),A,31.4
921766,RAYMOND ROAD K125,2024-01-28T05:10:00.000+00:00,feeder,02,L3 Current (RMS),A,2.2
921766,RAYMOND ROAD K125,2024-01-28T05:10:00.000+00:00,feeder,02,L2 Current (RMS),A,1.8
921766,RAYMOND ROAD K125,2024-01-28T05:10:00.000+00:00,feeder,02,L1 Current (RMS),A,1.6
921766,RAYMOND ROAD K125,2024-01-28T05:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.09
921766,RAYMOND ROAD K125,2024-01-28T05:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.52
921766,RAYMOND ROAD K125,2024-01-28T05:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.09
921766,RAYMOND ROAD K125,2024-01-28T05:10:00.000+00:00,feeder,01,L3 Active Power,kW,-0.07
921766,RAYMOND ROAD K125,2024-01-28T05:10:00.000+00:00,feeder,01,L2 Active Power,kW,0.04
921766,RAYMOND ROAD K125,2024-01-28T05:10:00.000+00:00,feeder,01,L1 Active Power,kW,0.08
921766,RAYMOND ROAD K125,2024-01-28T05:10:00.000+00:00,feeder,01,N Current (RMS),A,24.1
921766,RAYMOND ROAD K125,2024-01-28T05:10:00.000+00:00,feeder,01,L3 Current (RMS),A,2.2
921766,RAYMOND ROAD K125,2024-01-28T05:10:00.000+00:00,feeder,01,L2 Current (RMS),A,4.7
921766,RAYMOND ROAD K125,2024-01-28T05:10:00.000+00:00,feeder,01,L1 Current (RMS),A,6.2
921766,RAYMOND ROAD K125,2024-01-28T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
921766,RAYMOND ROAD K125,2024-01-28T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.86
921766,RAYMOND ROAD K125,2024-01-28T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
921766,RAYMOND ROAD K125,2024-01-28T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.57
921766,RAYMOND ROAD K125,2024-01-28T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
921766,RAYMOND ROAD K125,2024-01-28T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.83
921766,RAYMOND ROAD K125,2024-01-28T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.45
921766,RAYMOND ROAD K125,2024-01-28T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
921766,RAYMOND ROAD K125,2024-01-28T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.47
921766,RAYMOND ROAD K125,2024-01-28T05:10:00.000+00:00,busbar,,L3 Active Power,kW,59.34
921766,RAYMOND ROAD K125,2024-01-28T05:10:00.000+00:00,busbar,,L2 Active Power,kW,111.21
921766,RAYMOND ROAD K125,2024-01-28T05:10:00.000+00:00,busbar,,L1 Active Power,kW,145.24
921766,RAYMOND ROAD K125,2024-01-28T05:10:00.000+00:00,busbar,,N Current (RMS),A,289.7
921766,RAYMOND ROAD K125,2024-01-28T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,244.8
921766,RAYMOND ROAD K125,2024-01-28T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,453.9
921766,RAYMOND ROAD K125,2024-01-28T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,595.9
921766,RAYMOND ROAD K125,2024-01-28T05:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.78
921766,RAYMOND ROAD K125,2024-01-28T05:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,2.51
921766,RAYMOND ROAD K125,2024-01-28T05:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-4.16
921766,RAYMOND ROAD K125,2024-01-28T05:00:00.000+00:00,feeder,05,L3 Active Power,kW,23.7
921766,RAYMOND ROAD K125,2024-01-28T05:00:00.000+00:00,feeder,05,L2 Active Power,kW,53.43
921766,RAYMOND ROAD K125,2024-01-28T05:00:00.000+00:00,feeder,05,L1 Active Power,kW,39.74
921766,RAYMOND ROAD K125,2024-01-28T05:00:00.000+00:00,feeder,05,N Current (RMS),A,103.2
921766,RAYMOND ROAD K125,2024-01-28T05:00:00.000+00:00,feeder,05,L3 Current (RMS),A,97.8
921766,RAYMOND ROAD K125,2024-01-28T05:00:00.000+00:00,feeder,05,L2 Current (RMS),A,217.8
921766,RAYMOND ROAD K125,2024-01-28T05:00:00.000+00:00,feeder,05,L1 Current (RMS),A,164.3
921766,RAYMOND ROAD K125,2024-01-28T05:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.35
921766,RAYMOND ROAD K125,2024-01-28T05:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.33
921766,RAYMOND ROAD K125,2024-01-28T05:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.27
921766,RAYMOND ROAD K125,2024-01-28T05:00:00.000+00:00,feeder,04,L3 Active Power,kW,21.77
921766,RAYMOND ROAD K125,2024-01-28T05:00:00.000+00:00,feeder,04,L2 Active Power,kW,33.77
921766,RAYMOND ROAD K125,2024-01-28T05:00:00.000+00:00,feeder,04,L1 Active Power,kW,51.76
921766,RAYMOND ROAD K125,2024-01-28T05:00:00.000+00:00,feeder,04,N Current (RMS),A,91.2
921766,RAYMOND ROAD K125,2024-01-28T05:00:00.000+00:00,feeder,04,L3 Current (RMS),A,89.8
921766,RAYMOND ROAD K125,2024-01-28T05:00:00.000+00:00,feeder,04,L2 Current (RMS),A,138.4
921766,RAYMOND ROAD K125,2024-01-28T05:00:00.000+00:00,feeder,04,L1 Current (RMS),A,211.9
921766,RAYMOND ROAD K125,2024-01-28T05:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.25
921766,RAYMOND ROAD K125,2024-01-28T05:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.07
921766,RAYMOND ROAD K125,2024-01-28T05:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-5.78
921766,RAYMOND ROAD K125,2024-01-28T05:00:00.000+00:00,feeder,03,L3 Active Power,kW,13.68
921766,RAYMOND ROAD K125,2024-01-28T05:00:00.000+00:00,feeder,03,L2 Active Power,kW,23.47
921766,RAYMOND ROAD K125,2024-01-28T05:00:00.000+00:00,feeder,03,L1 Active Power,kW,58.08
921766,RAYMOND ROAD K125,2024-01-28T05:00:00.000+00:00,feeder,03,N Current (RMS),A,97.2
921766,RAYMOND ROAD K125,2024-01-28T05:00:00.000+00:00,feeder,03,L3 Current (RMS),A,58.4
921766,RAYMOND ROAD K125,2024-01-28T05:00:00.000+00:00,feeder,03,L2 Current (RMS),A,97.2
921766,RAYMOND ROAD K125,2024-01-28T05:00:00.000+00:00,feeder,03,L1 Current (RMS),A,239.2
921766,RAYMOND ROAD K125,2024-01-28T05:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.5
921766,RAYMOND ROAD K125,2024-01-28T05:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.37
921766,RAYMOND ROAD K125,2024-01-28T05:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.06
921766,RAYMOND ROAD K125,2024-01-28T05:00:00.000+00:00,feeder,02,L3 Active Power,kW,-0.29
921766,RAYMOND ROAD K125,2024-01-28T05:00:00.000+00:00,feeder,02,L2 Active Power,kW,-0.16
921766,RAYMOND ROAD K125,2024-01-28T05:00:00.000+00:00,feeder,02,L1 Active Power,kW,0.25
921766,RAYMOND ROAD K125,2024-01-28T05:00:00.000+00:00,feeder,02,N Current (RMS),A,34.3
921766,RAYMOND ROAD K125,2024-01-28T05:00:00.000+00:00,feeder,02,L3 Current (RMS),A,2.5
921766,RAYMOND ROAD K125,2024-01-28T05:00:00.000+00:00,feeder,02,L2 Current (RMS),A,1.9
921766,RAYMOND ROAD K125,2024-01-28T05:00:00.000+00:00,feeder,02,L1 Current (RMS),A,1.7
921766,RAYMOND ROAD K125,2024-01-28T05:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.1
921766,RAYMOND ROAD K125,2024-01-28T05:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.58
921766,RAYMOND ROAD K125,2024-01-28T05:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.09
921766,RAYMOND ROAD K125,2024-01-28T05:00:00.000+00:00,feeder,01,L3 Active Power,kW,-0.07
921766,RAYMOND ROAD K125,2024-01-28T05:00:00.000+00:00,feeder,01,L2 Active Power,kW,0.08
921766,RAYMOND ROAD K125,2024-01-28T05:00:00.000+00:00,feeder,01,L1 Active Power,kW,0.1
921766,RAYMOND ROAD K125,2024-01-28T05:00:00.000+00:00,feeder,01,N Current (RMS),A,26.4
921766,RAYMOND ROAD K125,2024-01-28T05:00:00.000+00:00,feeder,01,L3 Current (RMS),A,2.4
921766,RAYMOND ROAD K125,2024-01-28T05:00:00.000+00:00,feeder,01,L2 Current (RMS),A,5.3
921766,RAYMOND ROAD K125,2024-01-28T05:00:00.000+00:00,feeder,01,L1 Current (RMS),A,7.1
921766,RAYMOND ROAD K125,2024-01-28T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
921766,RAYMOND ROAD K125,2024-01-28T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.65
921766,RAYMOND ROAD K125,2024-01-28T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
921766,RAYMOND ROAD K125,2024-01-28T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
921766,RAYMOND ROAD K125,2024-01-28T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
921766,RAYMOND ROAD K125,2024-01-28T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.57
921766,RAYMOND ROAD K125,2024-01-28T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.78
921766,RAYMOND ROAD K125,2024-01-28T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
921766,RAYMOND ROAD K125,2024-01-28T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.05
921766,RAYMOND ROAD K125,2024-01-28T05:00:00.000+00:00,busbar,,L3 Active Power,kW,58.79
921766,RAYMOND ROAD K125,2024-01-28T05:00:00.000+00:00,busbar,,L2 Active Power,kW,110.58
921766,RAYMOND ROAD K125,2024-01-28T05:00:00.000+00:00,busbar,,L1 Active Power,kW,149.92
921766,RAYMOND ROAD K125,2024-01-28T05:00:00.000+00:00,busbar,,N Current (RMS),A,304.7
921766,RAYMOND ROAD K125,2024-01-28T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,242.7
921766,RAYMOND ROAD K125,2024-01-28T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,451.2
921766,RAYMOND ROAD K125,2024-01-28T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,615.9
921766,RAYMOND ROAD K125,2024-01-28T04:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-3.17
921766,RAYMOND ROAD K125,2024-01-28T04:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,2.12
921766,RAYMOND ROAD K125,2024-01-28T04:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-4.27
921766,RAYMOND ROAD K125,2024-01-28T04:50:00.000+00:00,feeder,05,L3 Active Power,kW,22.97
921766,RAYMOND ROAD K125,2024-01-28T04:50:00.000+00:00,feeder,05,L2 Active Power,kW,49.39
921766,RAYMOND ROAD K125,2024-01-28T04:50:00.000+00:00,feeder,05,L1 Active Power,kW,37.49
921766,RAYMOND ROAD K125,2024-01-28T04:50:00.000+00:00,feeder,05,N Current (RMS),A,92.9
921766,RAYMOND ROAD K125,2024-01-28T04:50:00.000+00:00,feeder,05,L3 Current (RMS),A,94.7
921766,RAYMOND ROAD K125,2024-01-28T04:50:00.000+00:00,feeder,05,L2 Current (RMS),A,201.3
921766,RAYMOND ROAD K125,2024-01-28T04:50:00.000+00:00,feeder,05,L1 Current (RMS),A,155.0
921766,RAYMOND ROAD K125,2024-01-28T04:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.01
921766,RAYMOND ROAD K125,2024-01-28T04:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.21
921766,RAYMOND ROAD K125,2024-01-28T04:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.42
921766,RAYMOND ROAD K125,2024-01-28T04:50:00.000+00:00,feeder,04,L3 Active Power,kW,24.07
921766,RAYMOND ROAD K125,2024-01-28T04:50:00.000+00:00,feeder,04,L2 Active Power,kW,33.51
921766,RAYMOND ROAD K125,2024-01-28T04:50:00.000+00:00,feeder,04,L1 Active Power,kW,51.64
921766,RAYMOND ROAD K125,2024-01-28T04:50:00.000+00:00,feeder,04,N Current (RMS),A,85.1
921766,RAYMOND ROAD K125,2024-01-28T04:50:00.000+00:00,feeder,04,L3 Current (RMS),A,99.4
921766,RAYMOND ROAD K125,2024-01-28T04:50:00.000+00:00,feeder,04,L2 Current (RMS),A,137.3
921766,RAYMOND ROAD K125,2024-01-28T04:50:00.000+00:00,feeder,04,L1 Current (RMS),A,211.5
921766,RAYMOND ROAD K125,2024-01-28T04:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.54
921766,RAYMOND ROAD K125,2024-01-28T04:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.06
921766,RAYMOND ROAD K125,2024-01-28T04:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-6.11
921766,RAYMOND ROAD K125,2024-01-28T04:50:00.000+00:00,feeder,03,L3 Active Power,kW,11.49
921766,RAYMOND ROAD K125,2024-01-28T04:50:00.000+00:00,feeder,03,L2 Active Power,kW,21.51
921766,RAYMOND ROAD K125,2024-01-28T04:50:00.000+00:00,feeder,03,L1 Active Power,kW,55.31
921766,RAYMOND ROAD K125,2024-01-28T04:50:00.000+00:00,feeder,03,N Current (RMS),A,99.2
921766,RAYMOND ROAD K125,2024-01-28T04:50:00.000+00:00,feeder,03,L3 Current (RMS),A,49.3
921766,RAYMOND ROAD K125,2024-01-28T04:50:00.000+00:00,feeder,03,L2 Current (RMS),A,89.5
921766,RAYMOND ROAD K125,2024-01-28T04:50:00.000+00:00,feeder,03,L1 Current (RMS),A,227.8
921766,RAYMOND ROAD K125,2024-01-28T04:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.46
921766,RAYMOND ROAD K125,2024-01-28T04:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.35
921766,RAYMOND ROAD K125,2024-01-28T04:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.05
921766,RAYMOND ROAD K125,2024-01-28T04:50:00.000+00:00,feeder,02,L3 Active Power,kW,-0.27
921766,RAYMOND ROAD K125,2024-01-28T04:50:00.000+00:00,feeder,02,L2 Active Power,kW,-0.16
921766,RAYMOND ROAD K125,2024-01-28T04:50:00.000+00:00,feeder,02,L1 Active Power,kW,0.24
921766,RAYMOND ROAD K125,2024-01-28T04:50:00.000+00:00,feeder,02,N Current (RMS),A,31.8
921766,RAYMOND ROAD K125,2024-01-28T04:50:00.000+00:00,feeder,02,L3 Current (RMS),A,2.6
921766,RAYMOND ROAD K125,2024-01-28T04:50:00.000+00:00,feeder,02,L2 Current (RMS),A,2.2
921766,RAYMOND ROAD K125,2024-01-28T04:50:00.000+00:00,feeder,02,L1 Current (RMS),A,2.5
921766,RAYMOND ROAD K125,2024-01-28T04:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.09
921766,RAYMOND ROAD K125,2024-01-28T04:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.53
921766,RAYMOND ROAD K125,2024-01-28T04:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.08
921766,RAYMOND ROAD K125,2024-01-28T04:50:00.000+00:00,feeder,01,L3 Active Power,kW,-0.07
921766,RAYMOND ROAD K125,2024-01-28T04:50:00.000+00:00,feeder,01,L2 Active Power,kW,0.08
921766,RAYMOND ROAD K125,2024-01-28T04:50:00.000+00:00,feeder,01,L1 Active Power,kW,0.09
921766,RAYMOND ROAD K125,2024-01-28T04:50:00.000+00:00,feeder,01,N Current (RMS),A,24.3
921766,RAYMOND ROAD K125,2024-01-28T04:50:00.000+00:00,feeder,01,L3 Current (RMS),A,4.1
921766,RAYMOND ROAD K125,2024-01-28T04:50:00.000+00:00,feeder,01,L2 Current (RMS),A,8.3
921766,RAYMOND ROAD K125,2024-01-28T04:50:00.000+00:00,feeder,01,L1 Current (RMS),A,11.8
921766,RAYMOND ROAD K125,2024-01-28T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
921766,RAYMOND ROAD K125,2024-01-28T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.51
921766,RAYMOND ROAD K125,2024-01-28T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
921766,RAYMOND ROAD K125,2024-01-28T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.41
921766,RAYMOND ROAD K125,2024-01-28T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
921766,RAYMOND ROAD K125,2024-01-28T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.45
921766,RAYMOND ROAD K125,2024-01-28T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.16
921766,RAYMOND ROAD K125,2024-01-28T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
921766,RAYMOND ROAD K125,2024-01-28T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.66
921766,RAYMOND ROAD K125,2024-01-28T04:50:00.000+00:00,busbar,,L3 Active Power,kW,58.2
921766,RAYMOND ROAD K125,2024-01-28T04:50:00.000+00:00,busbar,,L2 Active Power,kW,104.33
921766,RAYMOND ROAD K125,2024-01-28T04:50:00.000+00:00,busbar,,L1 Active Power,kW,144.76
921766,RAYMOND ROAD K125,2024-01-28T04:50:00.000+00:00,busbar,,N Current (RMS),A,286.6
921766,RAYMOND ROAD K125,2024-01-28T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,240.1
921766,RAYMOND ROAD K125,2024-01-28T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,425.7
921766,RAYMOND ROAD K125,2024-01-28T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,594.7
921766,RAYMOND ROAD K125,2024-01-28T04:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-3.04
921766,RAYMOND ROAD K125,2024-01-28T04:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.56
921766,RAYMOND ROAD K125,2024-01-28T04:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-4.72
921766,RAYMOND ROAD K125,2024-01-28T04:40:00.000+00:00,feeder,05,L3 Active Power,kW,23.67
921766,RAYMOND ROAD K125,2024-01-28T04:40:00.000+00:00,feeder,05,L2 Active Power,kW,49.15
921766,RAYMOND ROAD K125,2024-01-28T04:40:00.000+00:00,feeder,05,L1 Active Power,kW,36.54
921766,RAYMOND ROAD K125,2024-01-28T04:40:00.000+00:00,feeder,05,N Current (RMS),A,88.1
921766,RAYMOND ROAD K125,2024-01-28T04:40:00.000+00:00,feeder,05,L3 Current (RMS),A,97.2
921766,RAYMOND ROAD K125,2024-01-28T04:40:00.000+00:00,feeder,05,L2 Current (RMS),A,200.1
921766,RAYMOND ROAD K125,2024-01-28T04:40:00.000+00:00,feeder,05,L1 Current (RMS),A,151.1
921766,RAYMOND ROAD K125,2024-01-28T04:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.75
921766,RAYMOND ROAD K125,2024-01-28T04:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.54
921766,RAYMOND ROAD K125,2024-01-28T04:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.97
921766,RAYMOND ROAD K125,2024-01-28T04:40:00.000+00:00,feeder,04,L3 Active Power,kW,20.3
921766,RAYMOND ROAD K125,2024-01-28T04:40:00.000+00:00,feeder,04,L2 Active Power,kW,33.77
921766,RAYMOND ROAD K125,2024-01-28T04:40:00.000+00:00,feeder,04,L1 Active Power,kW,44.68
921766,RAYMOND ROAD K125,2024-01-28T04:40:00.000+00:00,feeder,04,N Current (RMS),A,76.6
921766,RAYMOND ROAD K125,2024-01-28T04:40:00.000+00:00,feeder,04,L3 Current (RMS),A,83.5
921766,RAYMOND ROAD K125,2024-01-28T04:40:00.000+00:00,feeder,04,L2 Current (RMS),A,138.3
921766,RAYMOND ROAD K125,2024-01-28T04:40:00.000+00:00,feeder,04,L1 Current (RMS),A,182.5
921766,RAYMOND ROAD K125,2024-01-28T04:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.52
921766,RAYMOND ROAD K125,2024-01-28T04:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.02
921766,RAYMOND ROAD K125,2024-01-28T04:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-5.94
921766,RAYMOND ROAD K125,2024-01-28T04:40:00.000+00:00,feeder,03,L3 Active Power,kW,12.74
921766,RAYMOND ROAD K125,2024-01-28T04:40:00.000+00:00,feeder,03,L2 Active Power,kW,23.47
921766,RAYMOND ROAD K125,2024-01-28T04:40:00.000+00:00,feeder,03,L1 Active Power,kW,57.11
921766,RAYMOND ROAD K125,2024-01-28T04:40:00.000+00:00,feeder,03,N Current (RMS),A,92.3
921766,RAYMOND ROAD K125,2024-01-28T04:40:00.000+00:00,feeder,03,L3 Current (RMS),A,54.2
921766,RAYMOND ROAD K125,2024-01-28T04:40:00.000+00:00,feeder,03,L2 Current (RMS),A,97.1
921766,RAYMOND ROAD K125,2024-01-28T04:40:00.000+00:00,feeder,03,L1 Current (RMS),A,234.5
921766,RAYMOND ROAD K125,2024-01-28T04:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.51
921766,RAYMOND ROAD K125,2024-01-28T04:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.35
921766,RAYMOND ROAD K125,2024-01-28T04:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.06
921766,RAYMOND ROAD K125,2024-01-28T04:40:00.000+00:00,feeder,02,L3 Active Power,kW,-0.27
921766,RAYMOND ROAD K125,2024-01-28T04:40:00.000+00:00,feeder,02,L2 Active Power,kW,-0.16
921766,RAYMOND ROAD K125,2024-01-28T04:40:00.000+00:00,feeder,02,L1 Active Power,kW,0.22
921766,RAYMOND ROAD K125,2024-01-28T04:40:00.000+00:00,feeder,02,N Current (RMS),A,35.5
921766,RAYMOND ROAD K125,2024-01-28T04:40:00.000+00:00,feeder,02,L3 Current (RMS),A,2.6
921766,RAYMOND ROAD K125,2024-01-28T04:40:00.000+00:00,feeder,02,L2 Current (RMS),A,2.0
921766,RAYMOND ROAD K125,2024-01-28T04:40:00.000+00:00,feeder,02,L1 Current (RMS),A,2.1
921766,RAYMOND ROAD K125,2024-01-28T04:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.09
921766,RAYMOND ROAD K125,2024-01-28T04:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.58
921766,RAYMOND ROAD K125,2024-01-28T04:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.08
921766,RAYMOND ROAD K125,2024-01-28T04:40:00.000+00:00,feeder,01,L3 Active Power,kW,-0.07
921766,RAYMOND ROAD K125,2024-01-28T04:40:00.000+00:00,feeder,01,L2 Active Power,kW,0.15
921766,RAYMOND ROAD K125,2024-01-28T04:40:00.000+00:00,feeder,01,L1 Active Power,kW,0.1
921766,RAYMOND ROAD K125,2024-01-28T04:40:00.000+00:00,feeder,01,N Current (RMS),A,26.6
921766,RAYMOND ROAD K125,2024-01-28T04:40:00.000+00:00,feeder,01,L3 Current (RMS),A,3.4
921766,RAYMOND ROAD K125,2024-01-28T04:40:00.000+00:00,feeder,01,L2 Current (RMS),A,7.0
921766,RAYMOND ROAD K125,2024-01-28T04:40:00.000+00:00,feeder,01,L1 Current (RMS),A,9.7
921766,RAYMOND ROAD K125,2024-01-28T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
921766,RAYMOND ROAD K125,2024-01-28T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.63
921766,RAYMOND ROAD K125,2024-01-28T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
921766,RAYMOND ROAD K125,2024-01-28T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.4
921766,RAYMOND ROAD K125,2024-01-28T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
921766,RAYMOND ROAD K125,2024-01-28T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.74
921766,RAYMOND ROAD K125,2024-01-28T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.7
921766,RAYMOND ROAD K125,2024-01-28T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
921766,RAYMOND ROAD K125,2024-01-28T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.49
921766,RAYMOND ROAD K125,2024-01-28T04:40:00.000+00:00,busbar,,L3 Active Power,kW,56.37
921766,RAYMOND ROAD K125,2024-01-28T04:40:00.000+00:00,busbar,,L2 Active Power,kW,106.39
921766,RAYMOND ROAD K125,2024-01-28T04:40:00.000+00:00,busbar,,L1 Active Power,kW,138.65
921766,RAYMOND ROAD K125,2024-01-28T04:40:00.000+00:00,busbar,,N Current (RMS),A,274.5
921766,RAYMOND ROAD K125,2024-01-28T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,232.2
921766,RAYMOND ROAD K125,2024-01-28T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,433.7
921766,RAYMOND ROAD K125,2024-01-28T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,568.7
921766,RAYMOND ROAD K125,2024-01-28T04:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.63
921766,RAYMOND ROAD K125,2024-01-28T04:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.83
921766,RAYMOND ROAD K125,2024-01-28T04:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-4.48
921766,RAYMOND ROAD K125,2024-01-28T04:30:00.000+00:00,feeder,05,L3 Active Power,kW,26.12
921766,RAYMOND ROAD K125,2024-01-28T04:30:00.000+00:00,feeder,05,L2 Active Power,kW,48.83
921766,RAYMOND ROAD K125,2024-01-28T04:30:00.000+00:00,feeder,05,L1 Active Power,kW,36.58
921766,RAYMOND ROAD K125,2024-01-28T04:30:00.000+00:00,feeder,05,N Current (RMS),A,82.8
921766,RAYMOND ROAD K125,2024-01-28T04:30:00.000+00:00,feeder,05,L3 Current (RMS),A,107.0
921766,RAYMOND ROAD K125,2024-01-28T04:30:00.000+00:00,feeder,05,L2 Current (RMS),A,198.8
921766,RAYMOND ROAD K125,2024-01-28T04:30:00.000+00:00,feeder,05,L1 Current (RMS),A,151.3
921766,RAYMOND ROAD K125,2024-01-28T04:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.31
921766,RAYMOND ROAD K125,2024-01-28T04:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.22
921766,RAYMOND ROAD K125,2024-01-28T04:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.28
921766,RAYMOND ROAD K125,2024-01-28T04:30:00.000+00:00,feeder,04,L3 Active Power,kW,17.53
921766,RAYMOND ROAD K125,2024-01-28T04:30:00.000+00:00,feeder,04,L2 Active Power,kW,35.59
921766,RAYMOND ROAD K125,2024-01-28T04:30:00.000+00:00,feeder,04,L1 Active Power,kW,47.46
921766,RAYMOND ROAD K125,2024-01-28T04:30:00.000+00:00,feeder,04,N Current (RMS),A,93.1
921766,RAYMOND ROAD K125,2024-01-28T04:30:00.000+00:00,feeder,04,L3 Current (RMS),A,72.4
921766,RAYMOND ROAD K125,2024-01-28T04:30:00.000+00:00,feeder,04,L2 Current (RMS),A,145.6
921766,RAYMOND ROAD K125,2024-01-28T04:30:00.000+00:00,feeder,04,L1 Current (RMS),A,193.8
921766,RAYMOND ROAD K125,2024-01-28T04:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.51
921766,RAYMOND ROAD K125,2024-01-28T04:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.45
921766,RAYMOND ROAD K125,2024-01-28T04:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-5.54
921766,RAYMOND ROAD K125,2024-01-28T04:30:00.000+00:00,feeder,03,L3 Active Power,kW,13.68
921766,RAYMOND ROAD K125,2024-01-28T04:30:00.000+00:00,feeder,03,L2 Active Power,kW,22.67
921766,RAYMOND ROAD K125,2024-01-28T04:30:00.000+00:00,feeder,03,L1 Active Power,kW,55.78
921766,RAYMOND ROAD K125,2024-01-28T04:30:00.000+00:00,feeder,03,N Current (RMS),A,92.9
921766,RAYMOND ROAD K125,2024-01-28T04:30:00.000+00:00,feeder,03,L3 Current (RMS),A,58.2
921766,RAYMOND ROAD K125,2024-01-28T04:30:00.000+00:00,feeder,03,L2 Current (RMS),A,93.5
921766,RAYMOND ROAD K125,2024-01-28T04:30:00.000+00:00,feeder,03,L1 Current (RMS),A,229.3
921766,RAYMOND ROAD K125,2024-01-28T04:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.46
921766,RAYMOND ROAD K125,2024-01-28T04:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.34
921766,RAYMOND ROAD K125,2024-01-28T04:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.06
921766,RAYMOND ROAD K125,2024-01-28T04:30:00.000+00:00,feeder,02,L3 Active Power,kW,-0.23
921766,RAYMOND ROAD K125,2024-01-28T04:30:00.000+00:00,feeder,02,L2 Active Power,kW,-0.15
921766,RAYMOND ROAD K125,2024-01-28T04:30:00.000+00:00,feeder,02,L1 Active Power,kW,0.23
921766,RAYMOND ROAD K125,2024-01-28T04:30:00.000+00:00,feeder,02,N Current (RMS),A,31.0
921766,RAYMOND ROAD K125,2024-01-28T04:30:00.000+00:00,feeder,02,L3 Current (RMS),A,2.3
921766,RAYMOND ROAD K125,2024-01-28T04:30:00.000+00:00,feeder,02,L2 Current (RMS),A,1.8
921766,RAYMOND ROAD K125,2024-01-28T04:30:00.000+00:00,feeder,02,L1 Current (RMS),A,1.6
921766,RAYMOND ROAD K125,2024-01-28T04:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.09
921766,RAYMOND ROAD K125,2024-01-28T04:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.5
921766,RAYMOND ROAD K125,2024-01-28T04:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.08
921766,RAYMOND ROAD K125,2024-01-28T04:30:00.000+00:00,feeder,01,L3 Active Power,kW,-0.07
921766,RAYMOND ROAD K125,2024-01-28T04:30:00.000+00:00,feeder,01,L2 Active Power,kW,0.11
921766,RAYMOND ROAD K125,2024-01-28T04:30:00.000+00:00,feeder,01,L1 Active Power,kW,0.08
921766,RAYMOND ROAD K125,2024-01-28T04:30:00.000+00:00,feeder,01,N Current (RMS),A,23.2
921766,RAYMOND ROAD K125,2024-01-28T04:30:00.000+00:00,feeder,01,L3 Current (RMS),A,2.2
921766,RAYMOND ROAD K125,2024-01-28T04:30:00.000+00:00,feeder,01,L2 Current (RMS),A,4.7
921766,RAYMOND ROAD K125,2024-01-28T04:30:00.000+00:00,feeder,01,L1 Current (RMS),A,6.1
921766,RAYMOND ROAD K125,2024-01-28T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
921766,RAYMOND ROAD K125,2024-01-28T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.82
921766,RAYMOND ROAD K125,2024-01-28T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
921766,RAYMOND ROAD K125,2024-01-28T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.46
921766,RAYMOND ROAD K125,2024-01-28T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
921766,RAYMOND ROAD K125,2024-01-28T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.94
921766,RAYMOND ROAD K125,2024-01-28T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.9
921766,RAYMOND ROAD K125,2024-01-28T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
921766,RAYMOND ROAD K125,2024-01-28T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.16
921766,RAYMOND ROAD K125,2024-01-28T04:30:00.000+00:00,busbar,,L3 Active Power,kW,57.03
921766,RAYMOND ROAD K125,2024-01-28T04:30:00.000+00:00,busbar,,L2 Active Power,kW,107.06
921766,RAYMOND ROAD K125,2024-01-28T04:30:00.000+00:00,busbar,,L1 Active Power,kW,140.14
921766,RAYMOND ROAD K125,2024-01-28T04:30:00.000+00:00,busbar,,N Current (RMS),A,277.0
921766,RAYMOND ROAD K125,2024-01-28T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,234.8
921766,RAYMOND ROAD K125,2024-01-28T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,436.5
921766,RAYMOND ROAD K125,2024-01-28T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,574.7
921766,RAYMOND ROAD K125,2024-01-28T04:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.83
921766,RAYMOND ROAD K125,2024-01-28T04:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,2.14
921766,RAYMOND ROAD K125,2024-01-28T04:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-5.51
921766,RAYMOND ROAD K125,2024-01-28T04:20:00.000+00:00,feeder,05,L3 Active Power,kW,23.85
921766,RAYMOND ROAD K125,2024-01-28T04:20:00.000+00:00,feeder,05,L2 Active Power,kW,51.5
921766,RAYMOND ROAD K125,2024-01-28T04:20:00.000+00:00,feeder,05,L1 Active Power,kW,36.01
921766,RAYMOND ROAD K125,2024-01-28T04:20:00.000+00:00,feeder,05,N Current (RMS),A,92.7
921766,RAYMOND ROAD K125,2024-01-28T04:20:00.000+00:00,feeder,05,L3 Current (RMS),A,97.8
921766,RAYMOND ROAD K125,2024-01-28T04:20:00.000+00:00,feeder,05,L2 Current (RMS),A,209.7
921766,RAYMOND ROAD K125,2024-01-28T04:20:00.000+00:00,feeder,05,L1 Current (RMS),A,149.4
921766,RAYMOND ROAD K125,2024-01-28T04:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.24
921766,RAYMOND ROAD K125,2024-01-28T04:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.98
921766,RAYMOND ROAD K125,2024-01-28T04:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.68
921766,RAYMOND ROAD K125,2024-01-28T04:20:00.000+00:00,feeder,04,L3 Active Power,kW,18.0
921766,RAYMOND ROAD K125,2024-01-28T04:20:00.000+00:00,feeder,04,L2 Active Power,kW,34.21
921766,RAYMOND ROAD K125,2024-01-28T04:20:00.000+00:00,feeder,04,L1 Active Power,kW,46.79
921766,RAYMOND ROAD K125,2024-01-28T04:20:00.000+00:00,feeder,04,N Current (RMS),A,89.1
921766,RAYMOND ROAD K125,2024-01-28T04:20:00.000+00:00,feeder,04,L3 Current (RMS),A,74.6
921766,RAYMOND ROAD K125,2024-01-28T04:20:00.000+00:00,feeder,04,L2 Current (RMS),A,140.2
921766,RAYMOND ROAD K125,2024-01-28T04:20:00.000+00:00,feeder,04,L1 Current (RMS),A,191.0
921766,RAYMOND ROAD K125,2024-01-28T04:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.33
921766,RAYMOND ROAD K125,2024-01-28T04:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.34
921766,RAYMOND ROAD K125,2024-01-28T04:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-6.06
921766,RAYMOND ROAD K125,2024-01-28T04:20:00.000+00:00,feeder,03,L3 Active Power,kW,13.14
921766,RAYMOND ROAD K125,2024-01-28T04:20:00.000+00:00,feeder,03,L2 Active Power,kW,24.14
921766,RAYMOND ROAD K125,2024-01-28T04:20:00.000+00:00,feeder,03,L1 Active Power,kW,54.28
921766,RAYMOND ROAD K125,2024-01-28T04:20:00.000+00:00,feeder,03,N Current (RMS),A,90.2
921766,RAYMOND ROAD K125,2024-01-28T04:20:00.000+00:00,feeder,03,L3 Current (RMS),A,55.5
921766,RAYMOND ROAD K125,2024-01-28T04:20:00.000+00:00,feeder,03,L2 Current (RMS),A,102.0
921766,RAYMOND ROAD K125,2024-01-28T04:20:00.000+00:00,feeder,03,L1 Current (RMS),A,223.1
921766,RAYMOND ROAD K125,2024-01-28T04:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.43
921766,RAYMOND ROAD K125,2024-01-28T04:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.32
921766,RAYMOND ROAD K125,2024-01-28T04:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.07
921766,RAYMOND ROAD K125,2024-01-28T04:20:00.000+00:00,feeder,02,L3 Active Power,kW,-0.24
921766,RAYMOND ROAD K125,2024-01-28T04:20:00.000+00:00,feeder,02,L2 Active Power,kW,-0.13
921766,RAYMOND ROAD K125,2024-01-28T04:20:00.000+00:00,feeder,02,L1 Active Power,kW,0.22
921766,RAYMOND ROAD K125,2024-01-28T04:20:00.000+00:00,feeder,02,N Current (RMS),A,29.8
921766,RAYMOND ROAD K125,2024-01-28T04:20:00.000+00:00,feeder,02,L3 Current (RMS),A,2.2
921766,RAYMOND ROAD K125,2024-01-28T04:20:00.000+00:00,feeder,02,L2 Current (RMS),A,1.8
921766,RAYMOND ROAD K125,2024-01-28T04:20:00.000+00:00,feeder,02,L1 Current (RMS),A,1.8
921766,RAYMOND ROAD K125,2024-01-28T04:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.08
921766,RAYMOND ROAD K125,2024-01-28T04:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.48
921766,RAYMOND ROAD K125,2024-01-28T04:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.08
921766,RAYMOND ROAD K125,2024-01-28T04:20:00.000+00:00,feeder,01,L3 Active Power,kW,-0.07
921766,RAYMOND ROAD K125,2024-01-28T04:20:00.000+00:00,feeder,01,L2 Active Power,kW,0.1
921766,RAYMOND ROAD K125,2024-01-28T04:20:00.000+00:00,feeder,01,L1 Active Power,kW,0.08
921766,RAYMOND ROAD K125,2024-01-28T04:20:00.000+00:00,feeder,01,N Current (RMS),A,22.4
921766,RAYMOND ROAD K125,2024-01-28T04:20:00.000+00:00,feeder,01,L3 Current (RMS),A,2.6
921766,RAYMOND ROAD K125,2024-01-28T04:20:00.000+00:00,feeder,01,L2 Current (RMS),A,5.4
921766,RAYMOND ROAD K125,2024-01-28T04:20:00.000+00:00,feeder,01,L1 Current (RMS),A,7.3
921766,RAYMOND ROAD K125,2024-01-28T04:20:00.000+00:00,transformer,,Temperature,C,0.0
921766,RAYMOND ROAD K125,2024-01-28T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
921766,RAYMOND ROAD K125,2024-01-28T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.9
921766,RAYMOND ROAD K125,2024-01-28T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
921766,RAYMOND ROAD K125,2024-01-28T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
921766,RAYMOND ROAD K125,2024-01-28T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
921766,RAYMOND ROAD K125,2024-01-28T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.85
921766,RAYMOND ROAD K125,2024-01-28T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.88
921766,RAYMOND ROAD K125,2024-01-28T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
921766,RAYMOND ROAD K125,2024-01-28T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.1
921766,RAYMOND ROAD K125,2024-01-28T04:20:00.000+00:00,busbar,,L3 Active Power,kW,54.69
921766,RAYMOND ROAD K125,2024-01-28T04:20:00.000+00:00,busbar,,L2 Active Power,kW,109.82
921766,RAYMOND ROAD K125,2024-01-28T04:20:00.000+00:00,busbar,,L1 Active Power,kW,137.38
921766,RAYMOND ROAD K125,2024-01-28T04:20:00.000+00:00,busbar,,N Current (RMS),A,275.1
921766,RAYMOND ROAD K125,2024-01-28T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,225.5
921766,RAYMOND ROAD K125,2024-01-28T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,447.8
921766,RAYMOND ROAD K125,2024-01-28T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,563.7
921766,RAYMOND ROAD K125,2024-01-28T04:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.12
921766,RAYMOND ROAD K125,2024-01-28T04:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,2.44
921766,RAYMOND ROAD K125,2024-01-28T04:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-5.3
921766,RAYMOND ROAD K125,2024-01-28T04:10:00.000+00:00,feeder,05,L3 Active Power,kW,24.47
921766,RAYMOND ROAD K125,2024-01-28T04:10:00.000+00:00,feeder,05,L2 Active Power,kW,52.33
921766,RAYMOND ROAD K125,2024-01-28T04:10:00.000+00:00,feeder,05,L1 Active Power,kW,36.09
921766,RAYMOND ROAD K125,2024-01-28T04:10:00.000+00:00,feeder,05,N Current (RMS),A,92.2
921766,RAYMOND ROAD K125,2024-01-28T04:10:00.000+00:00,feeder,05,L3 Current (RMS),A,99.9
921766,RAYMOND ROAD K125,2024-01-28T04:10:00.000+00:00,feeder,05,L2 Current (RMS),A,213.2
921766,RAYMOND ROAD K125,2024-01-28T04:10:00.000+00:00,feeder,05,L1 Current (RMS),A,149.7
921766,RAYMOND ROAD K125,2024-01-28T04:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.4
921766,RAYMOND ROAD K125,2024-01-28T04:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.79
921766,RAYMOND ROAD K125,2024-01-28T04:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.51
921766,RAYMOND ROAD K125,2024-01-28T04:10:00.000+00:00,feeder,04,L3 Active Power,kW,17.9
921766,RAYMOND ROAD K125,2024-01-28T04:10:00.000+00:00,feeder,04,L2 Active Power,kW,32.89
921766,RAYMOND ROAD K125,2024-01-28T04:10:00.000+00:00,feeder,04,L1 Active Power,kW,47.68
921766,RAYMOND ROAD K125,2024-01-28T04:10:00.000+00:00,feeder,04,N Current (RMS),A,89.1
921766,RAYMOND ROAD K125,2024-01-28T04:10:00.000+00:00,feeder,04,L3 Current (RMS),A,74.4
921766,RAYMOND ROAD K125,2024-01-28T04:10:00.000+00:00,feeder,04,L2 Current (RMS),A,134.9
921766,RAYMOND ROAD K125,2024-01-28T04:10:00.000+00:00,feeder,04,L1 Current (RMS),A,194.6
921766,RAYMOND ROAD K125,2024-01-28T04:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.97
921766,RAYMOND ROAD K125,2024-01-28T04:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.33
921766,RAYMOND ROAD K125,2024-01-28T04:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-5.97
921766,RAYMOND ROAD K125,2024-01-28T04:10:00.000+00:00,feeder,03,L3 Active Power,kW,14.04
921766,RAYMOND ROAD K125,2024-01-28T04:10:00.000+00:00,feeder,03,L2 Active Power,kW,36.58
921766,RAYMOND ROAD K125,2024-01-28T04:10:00.000+00:00,feeder,03,L1 Active Power,kW,54.88
921766,RAYMOND ROAD K125,2024-01-28T04:10:00.000+00:00,feeder,03,N Current (RMS),A,94.3
921766,RAYMOND ROAD K125,2024-01-28T04:10:00.000+00:00,feeder,03,L3 Current (RMS),A,58.8
921766,RAYMOND ROAD K125,2024-01-28T04:10:00.000+00:00,feeder,03,L2 Current (RMS),A,149.3
921766,RAYMOND ROAD K125,2024-01-28T04:10:00.000+00:00,feeder,03,L1 Current (RMS),A,225.8
921766,RAYMOND ROAD K125,2024-01-28T04:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.29
921766,RAYMOND ROAD K125,2024-01-28T04:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.31
921766,RAYMOND ROAD K125,2024-01-28T04:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.07
921766,RAYMOND ROAD K125,2024-01-28T04:10:00.000+00:00,feeder,02,L3 Active Power,kW,-0.24
921766,RAYMOND ROAD K125,2024-01-28T04:10:00.000+00:00,feeder,02,L2 Active Power,kW,-0.08
921766,RAYMOND ROAD K125,2024-01-28T04:10:00.000+00:00,feeder,02,L1 Active Power,kW,0.23
921766,RAYMOND ROAD K125,2024-01-28T04:10:00.000+00:00,feeder,02,N Current (RMS),A,23.2
921766,RAYMOND ROAD K125,2024-01-28T04:10:00.000+00:00,feeder,02,L3 Current (RMS),A,1.9
921766,RAYMOND ROAD K125,2024-01-28T04:10:00.000+00:00,feeder,02,L2 Current (RMS),A,1.8
921766,RAYMOND ROAD K125,2024-01-28T04:10:00.000+00:00,feeder,02,L1 Current (RMS),A,1.9
921766,RAYMOND ROAD K125,2024-01-28T04:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.07
921766,RAYMOND ROAD K125,2024-01-28T04:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.37
921766,RAYMOND ROAD K125,2024-01-28T04:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.09
921766,RAYMOND ROAD K125,2024-01-28T04:10:00.000+00:00,feeder,01,L3 Active Power,kW,-0.07
921766,RAYMOND ROAD K125,2024-01-28T04:10:00.000+00:00,feeder,01,L2 Active Power,kW,0.01
921766,RAYMOND ROAD K125,2024-01-28T04:10:00.000+00:00,feeder,01,L1 Active Power,kW,0.04
921766,RAYMOND ROAD K125,2024-01-28T04:10:00.000+00:00,feeder,01,N Current (RMS),A,17.7
921766,RAYMOND ROAD K125,2024-01-28T04:10:00.000+00:00,feeder,01,L3 Current (RMS),A,2.8
921766,RAYMOND ROAD K125,2024-01-28T04:10:00.000+00:00,feeder,01,L2 Current (RMS),A,5.8
921766,RAYMOND ROAD K125,2024-01-28T04:10:00.000+00:00,feeder,01,L1 Current (RMS),A,8.2
921766,RAYMOND ROAD K125,2024-01-28T04:10:00.000+00:00,transformer,,Temperature,C,27.0
921766,RAYMOND ROAD K125,2024-01-28T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
921766,RAYMOND ROAD K125,2024-01-28T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.04
921766,RAYMOND ROAD K125,2024-01-28T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
921766,RAYMOND ROAD K125,2024-01-28T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.51
921766,RAYMOND ROAD K125,2024-01-28T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
921766,RAYMOND ROAD K125,2024-01-28T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.13
921766,RAYMOND ROAD K125,2024-01-28T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.14
921766,RAYMOND ROAD K125,2024-01-28T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
921766,RAYMOND ROAD K125,2024-01-28T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.62
921766,RAYMOND ROAD K125,2024-01-28T04:10:00.000+00:00,busbar,,L3 Active Power,kW,56.09
921766,RAYMOND ROAD K125,2024-01-28T04:10:00.000+00:00,busbar,,L2 Active Power,kW,121.74
921766,RAYMOND ROAD K125,2024-01-28T04:10:00.000+00:00,busbar,,L1 Active Power,kW,138.92
921766,RAYMOND ROAD K125,2024-01-28T04:10:00.000+00:00,busbar,,N Current (RMS),A,280.6
921766,RAYMOND ROAD K125,2024-01-28T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,230.8
921766,RAYMOND ROAD K125,2024-01-28T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,495.8
921766,RAYMOND ROAD K125,2024-01-28T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,570.2
921766,RAYMOND ROAD K125,2024-01-28T04:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.6
921766,RAYMOND ROAD K125,2024-01-28T04:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,2.86
921766,RAYMOND ROAD K125,2024-01-28T04:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-4.78
921766,RAYMOND ROAD K125,2024-01-28T04:00:00.000+00:00,feeder,05,L3 Active Power,kW,23.62
921766,RAYMOND ROAD K125,2024-01-28T04:00:00.000+00:00,feeder,05,L2 Active Power,kW,51.09
921766,RAYMOND ROAD K125,2024-01-28T04:00:00.000+00:00,feeder,05,L1 Active Power,kW,37.59
921766,RAYMOND ROAD K125,2024-01-28T04:00:00.000+00:00,feeder,05,N Current (RMS),A,91.1
921766,RAYMOND ROAD K125,2024-01-28T04:00:00.000+00:00,feeder,05,L3 Current (RMS),A,96.7
921766,RAYMOND ROAD K125,2024-01-28T04:00:00.000+00:00,feeder,05,L2 Current (RMS),A,207.9
921766,RAYMOND ROAD K125,2024-01-28T04:00:00.000+00:00,feeder,05,L1 Current (RMS),A,155.5
921766,RAYMOND ROAD K125,2024-01-28T04:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.05
921766,RAYMOND ROAD K125,2024-01-28T04:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.39
921766,RAYMOND ROAD K125,2024-01-28T04:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.69
921766,RAYMOND ROAD K125,2024-01-28T04:00:00.000+00:00,feeder,04,L3 Active Power,kW,18.72
921766,RAYMOND ROAD K125,2024-01-28T04:00:00.000+00:00,feeder,04,L2 Active Power,kW,34.7
921766,RAYMOND ROAD K125,2024-01-28T04:00:00.000+00:00,feeder,04,L1 Active Power,kW,45.12
921766,RAYMOND ROAD K125,2024-01-28T04:00:00.000+00:00,feeder,04,N Current (RMS),A,81.9
921766,RAYMOND ROAD K125,2024-01-28T04:00:00.000+00:00,feeder,04,L3 Current (RMS),A,77.6
921766,RAYMOND ROAD K125,2024-01-28T04:00:00.000+00:00,feeder,04,L2 Current (RMS),A,142.0
921766,RAYMOND ROAD K125,2024-01-28T04:00:00.000+00:00,feeder,04,L1 Current (RMS),A,184.2
921766,RAYMOND ROAD K125,2024-01-28T04:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.35
921766,RAYMOND ROAD K125,2024-01-28T04:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.83
921766,RAYMOND ROAD K125,2024-01-28T04:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-6.16
921766,RAYMOND ROAD K125,2024-01-28T04:00:00.000+00:00,feeder,03,L3 Active Power,kW,13.78
921766,RAYMOND ROAD K125,2024-01-28T04:00:00.000+00:00,feeder,03,L2 Active Power,kW,30.95
921766,RAYMOND ROAD K125,2024-01-28T04:00:00.000+00:00,feeder,03,L1 Active Power,kW,53.49
921766,RAYMOND ROAD K125,2024-01-28T04:00:00.000+00:00,feeder,03,N Current (RMS),A,86.6
921766,RAYMOND ROAD K125,2024-01-28T04:00:00.000+00:00,feeder,03,L3 Current (RMS),A,58.2
921766,RAYMOND ROAD K125,2024-01-28T04:00:00.000+00:00,feeder,03,L2 Current (RMS),A,126.8
921766,RAYMOND ROAD K125,2024-01-28T04:00:00.000+00:00,feeder,03,L1 Current (RMS),A,220.1
921766,RAYMOND ROAD K125,2024-01-28T04:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.33
921766,RAYMOND ROAD K125,2024-01-28T04:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.3
921766,RAYMOND ROAD K125,2024-01-28T04:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.07
921766,RAYMOND ROAD K125,2024-01-28T04:00:00.000+00:00,feeder,02,L3 Active Power,kW,-0.22
921766,RAYMOND ROAD K125,2024-01-28T04:00:00.000+00:00,feeder,02,L2 Active Power,kW,-0.09
921766,RAYMOND ROAD K125,2024-01-28T04:00:00.000+00:00,feeder,02,L1 Active Power,kW,0.22
921766,RAYMOND ROAD K125,2024-01-28T04:00:00.000+00:00,feeder,02,N Current (RMS),A,25.3
921766,RAYMOND ROAD K125,2024-01-28T04:00:00.000+00:00,feeder,02,L3 Current (RMS),A,2.0
921766,RAYMOND ROAD K125,2024-01-28T04:00:00.000+00:00,feeder,02,L2 Current (RMS),A,1.8
921766,RAYMOND ROAD K125,2024-01-28T04:00:00.000+00:00,feeder,02,L1 Current (RMS),A,1.9
921766,RAYMOND ROAD K125,2024-01-28T04:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.07
921766,RAYMOND ROAD K125,2024-01-28T04:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.41
921766,RAYMOND ROAD K125,2024-01-28T04:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.08
