Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921766,RAYMOND ROAD K125,2024-01-28T04:00:00.000+00:00,feeder,01,L3 Active Power,kW,-0.07
921766,RAYMOND ROAD K125,2024-01-28T04:00:00.000+00:00,feeder,01,L2 Active Power,kW,0.04
921766,RAYMOND ROAD K125,2024-01-28T04:00:00.000+00:00,feeder,01,L1 Active Power,kW,0.05
921766,RAYMOND ROAD K125,2024-01-28T04:00:00.000+00:00,feeder,01,N Current (RMS),A,19.0
921766,RAYMOND ROAD K125,2024-01-28T04:00:00.000+00:00,feeder,01,L3 Current (RMS),A,3.0
921766,RAYMOND ROAD K125,2024-01-28T04:00:00.000+00:00,feeder,01,L2 Current (RMS),A,6.0
921766,RAYMOND ROAD K125,2024-01-28T04:00:00.000+00:00,feeder,01,L1 Current (RMS),A,8.5
921766,RAYMOND ROAD K125,2024-01-28T04:00:00.000+00:00,transformer,,Temperature,C,18.6
921766,RAYMOND ROAD K125,2024-01-28T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
921766,RAYMOND ROAD K125,2024-01-28T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.29
921766,RAYMOND ROAD K125,2024-01-28T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
921766,RAYMOND ROAD K125,2024-01-28T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.68
921766,RAYMOND ROAD K125,2024-01-28T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
921766,RAYMOND ROAD K125,2024-01-28T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.25
921766,RAYMOND ROAD K125,2024-01-28T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.6
921766,RAYMOND ROAD K125,2024-01-28T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
921766,RAYMOND ROAD K125,2024-01-28T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.47
921766,RAYMOND ROAD K125,2024-01-28T04:00:00.000+00:00,busbar,,L3 Active Power,kW,55.83
921766,RAYMOND ROAD K125,2024-01-28T04:00:00.000+00:00,busbar,,L2 Active Power,kW,116.68
921766,RAYMOND ROAD K125,2024-01-28T04:00:00.000+00:00,busbar,,L1 Active Power,kW,136.46
921766,RAYMOND ROAD K125,2024-01-28T04:00:00.000+00:00,busbar,,N Current (RMS),A,269.9
921766,RAYMOND ROAD K125,2024-01-28T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,230.0
921766,RAYMOND ROAD K125,2024-01-28T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,475.0
921766,RAYMOND ROAD K125,2024-01-28T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,560.0
921766,RAYMOND ROAD K125,2024-01-28T03:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.83
921766,RAYMOND ROAD K125,2024-01-28T03:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,2.32
921766,RAYMOND ROAD K125,2024-01-28T03:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-4.69
921766,RAYMOND ROAD K125,2024-01-28T03:50:00.000+00:00,feeder,05,L3 Active Power,kW,24.79
921766,RAYMOND ROAD K125,2024-01-28T03:50:00.000+00:00,feeder,05,L2 Active Power,kW,51.41
921766,RAYMOND ROAD K125,2024-01-28T03:50:00.000+00:00,feeder,05,L1 Active Power,kW,38.03
921766,RAYMOND ROAD K125,2024-01-28T03:50:00.000+00:00,feeder,05,N Current (RMS),A,90.3
921766,RAYMOND ROAD K125,2024-01-28T03:50:00.000+00:00,feeder,05,L3 Current (RMS),A,100.9
921766,RAYMOND ROAD K125,2024-01-28T03:50:00.000+00:00,feeder,05,L2 Current (RMS),A,208.5
921766,RAYMOND ROAD K125,2024-01-28T03:50:00.000+00:00,feeder,05,L1 Current (RMS),A,156.5
921766,RAYMOND ROAD K125,2024-01-28T03:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.21
921766,RAYMOND ROAD K125,2024-01-28T03:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.59
921766,RAYMOND ROAD K125,2024-01-28T03:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.34
921766,RAYMOND ROAD K125,2024-01-28T03:50:00.000+00:00,feeder,04,L3 Active Power,kW,17.98
921766,RAYMOND ROAD K125,2024-01-28T03:50:00.000+00:00,feeder,04,L2 Active Power,kW,35.18
921766,RAYMOND ROAD K125,2024-01-28T03:50:00.000+00:00,feeder,04,L1 Active Power,kW,44.66
921766,RAYMOND ROAD K125,2024-01-28T03:50:00.000+00:00,feeder,04,N Current (RMS),A,82.0
921766,RAYMOND ROAD K125,2024-01-28T03:50:00.000+00:00,feeder,04,L3 Current (RMS),A,74.5
921766,RAYMOND ROAD K125,2024-01-28T03:50:00.000+00:00,feeder,04,L2 Current (RMS),A,143.4
921766,RAYMOND ROAD K125,2024-01-28T03:50:00.000+00:00,feeder,04,L1 Current (RMS),A,181.7
921766,RAYMOND ROAD K125,2024-01-28T03:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.35
921766,RAYMOND ROAD K125,2024-01-28T03:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.28
921766,RAYMOND ROAD K125,2024-01-28T03:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-6.33
921766,RAYMOND ROAD K125,2024-01-28T03:50:00.000+00:00,feeder,03,L3 Active Power,kW,14.49
921766,RAYMOND ROAD K125,2024-01-28T03:50:00.000+00:00,feeder,03,L2 Active Power,kW,30.08
921766,RAYMOND ROAD K125,2024-01-28T03:50:00.000+00:00,feeder,03,L1 Active Power,kW,53.71
921766,RAYMOND ROAD K125,2024-01-28T03:50:00.000+00:00,feeder,03,N Current (RMS),A,83.8
921766,RAYMOND ROAD K125,2024-01-28T03:50:00.000+00:00,feeder,03,L3 Current (RMS),A,60.8
921766,RAYMOND ROAD K125,2024-01-28T03:50:00.000+00:00,feeder,03,L2 Current (RMS),A,123.3
921766,RAYMOND ROAD K125,2024-01-28T03:50:00.000+00:00,feeder,03,L1 Current (RMS),A,219.9
921766,RAYMOND ROAD K125,2024-01-28T03:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.33
921766,RAYMOND ROAD K125,2024-01-28T03:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.31
921766,RAYMOND ROAD K125,2024-01-28T03:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.06
921766,RAYMOND ROAD K125,2024-01-28T03:50:00.000+00:00,feeder,02,L3 Active Power,kW,-0.24
921766,RAYMOND ROAD K125,2024-01-28T03:50:00.000+00:00,feeder,02,L2 Active Power,kW,-0.1
921766,RAYMOND ROAD K125,2024-01-28T03:50:00.000+00:00,feeder,02,L1 Active Power,kW,0.22
921766,RAYMOND ROAD K125,2024-01-28T03:50:00.000+00:00,feeder,02,N Current (RMS),A,26.4
921766,RAYMOND ROAD K125,2024-01-28T03:50:00.000+00:00,feeder,02,L3 Current (RMS),A,1.9
921766,RAYMOND ROAD K125,2024-01-28T03:50:00.000+00:00,feeder,02,L2 Current (RMS),A,1.6
921766,RAYMOND ROAD K125,2024-01-28T03:50:00.000+00:00,feeder,02,L1 Current (RMS),A,1.6
921766,RAYMOND ROAD K125,2024-01-28T03:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.07
921766,RAYMOND ROAD K125,2024-01-28T03:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.44
921766,RAYMOND ROAD K125,2024-01-28T03:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.09
921766,RAYMOND ROAD K125,2024-01-28T03:50:00.000+00:00,feeder,01,L3 Active Power,kW,-0.07
921766,RAYMOND ROAD K125,2024-01-28T03:50:00.000+00:00,feeder,01,L2 Active Power,kW,0.0
921766,RAYMOND ROAD K125,2024-01-28T03:50:00.000+00:00,feeder,01,L1 Active Power,kW,0.05
921766,RAYMOND ROAD K125,2024-01-28T03:50:00.000+00:00,feeder,01,N Current (RMS),A,20.2
921766,RAYMOND ROAD K125,2024-01-28T03:50:00.000+00:00,feeder,01,L3 Current (RMS),A,2.2
921766,RAYMOND ROAD K125,2024-01-28T03:50:00.000+00:00,feeder,01,L2 Current (RMS),A,4.6
921766,RAYMOND ROAD K125,2024-01-28T03:50:00.000+00:00,feeder,01,L1 Current (RMS),A,6.2
921766,RAYMOND ROAD K125,2024-01-28T03:50:00.000+00:00,transformer,,Temperature,C,0.0
921766,RAYMOND ROAD K125,2024-01-28T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
921766,RAYMOND ROAD K125,2024-01-28T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.86
921766,RAYMOND ROAD K125,2024-01-28T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
921766,RAYMOND ROAD K125,2024-01-28T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.55
921766,RAYMOND ROAD K125,2024-01-28T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
921766,RAYMOND ROAD K125,2024-01-28T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.9
921766,RAYMOND ROAD K125,2024-01-28T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.99
921766,RAYMOND ROAD K125,2024-01-28T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
921766,RAYMOND ROAD K125,2024-01-28T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.22
921766,RAYMOND ROAD K125,2024-01-28T03:50:00.000+00:00,busbar,,L3 Active Power,kW,56.95
921766,RAYMOND ROAD K125,2024-01-28T03:50:00.000+00:00,busbar,,L2 Active Power,kW,116.57
921766,RAYMOND ROAD K125,2024-01-28T03:50:00.000+00:00,busbar,,L1 Active Power,kW,136.67
921766,RAYMOND ROAD K125,2024-01-28T03:50:00.000+00:00,busbar,,N Current (RMS),A,266.5
921766,RAYMOND ROAD K125,2024-01-28T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,233.5
921766,RAYMOND ROAD K125,2024-01-28T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,472.8
921766,RAYMOND ROAD K125,2024-01-28T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,558.6
921766,RAYMOND ROAD K125,2024-01-28T03:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.93
921766,RAYMOND ROAD K125,2024-01-28T03:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,2.01
921766,RAYMOND ROAD K125,2024-01-28T03:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-4.3
921766,RAYMOND ROAD K125,2024-01-28T03:40:00.000+00:00,feeder,05,L3 Active Power,kW,23.8
921766,RAYMOND ROAD K125,2024-01-28T03:40:00.000+00:00,feeder,05,L2 Active Power,kW,51.53
921766,RAYMOND ROAD K125,2024-01-28T03:40:00.000+00:00,feeder,05,L1 Active Power,kW,37.99
921766,RAYMOND ROAD K125,2024-01-28T03:40:00.000+00:00,feeder,05,N Current (RMS),A,97.4
921766,RAYMOND ROAD K125,2024-01-28T03:40:00.000+00:00,feeder,05,L3 Current (RMS),A,97.0
921766,RAYMOND ROAD K125,2024-01-28T03:40:00.000+00:00,feeder,05,L2 Current (RMS),A,208.8
921766,RAYMOND ROAD K125,2024-01-28T03:40:00.000+00:00,feeder,05,L1 Current (RMS),A,156.0
921766,RAYMOND ROAD K125,2024-01-28T03:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.04
921766,RAYMOND ROAD K125,2024-01-28T03:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.92
921766,RAYMOND ROAD K125,2024-01-28T03:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.8
921766,RAYMOND ROAD K125,2024-01-28T03:40:00.000+00:00,feeder,04,L3 Active Power,kW,15.18
921766,RAYMOND ROAD K125,2024-01-28T03:40:00.000+00:00,feeder,04,L2 Active Power,kW,35.57
921766,RAYMOND ROAD K125,2024-01-28T03:40:00.000+00:00,feeder,04,L1 Active Power,kW,46.79
921766,RAYMOND ROAD K125,2024-01-28T03:40:00.000+00:00,feeder,04,N Current (RMS),A,96.0
921766,RAYMOND ROAD K125,2024-01-28T03:40:00.000+00:00,feeder,04,L3 Current (RMS),A,63.8
921766,RAYMOND ROAD K125,2024-01-28T03:40:00.000+00:00,feeder,04,L2 Current (RMS),A,144.9
921766,RAYMOND ROAD K125,2024-01-28T03:40:00.000+00:00,feeder,04,L1 Current (RMS),A,190.0
921766,RAYMOND ROAD K125,2024-01-28T03:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.42
921766,RAYMOND ROAD K125,2024-01-28T03:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.05
921766,RAYMOND ROAD K125,2024-01-28T03:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-6.87
921766,RAYMOND ROAD K125,2024-01-28T03:40:00.000+00:00,feeder,03,L3 Active Power,kW,12.52
921766,RAYMOND ROAD K125,2024-01-28T03:40:00.000+00:00,feeder,03,L2 Active Power,kW,33.66
921766,RAYMOND ROAD K125,2024-01-28T03:40:00.000+00:00,feeder,03,L1 Active Power,kW,55.63
921766,RAYMOND ROAD K125,2024-01-28T03:40:00.000+00:00,feeder,03,N Current (RMS),A,99.0
921766,RAYMOND ROAD K125,2024-01-28T03:40:00.000+00:00,feeder,03,L3 Current (RMS),A,53.0
921766,RAYMOND ROAD K125,2024-01-28T03:40:00.000+00:00,feeder,03,L2 Current (RMS),A,137.5
921766,RAYMOND ROAD K125,2024-01-28T03:40:00.000+00:00,feeder,03,L1 Current (RMS),A,228.1
921766,RAYMOND ROAD K125,2024-01-28T03:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.29
921766,RAYMOND ROAD K125,2024-01-28T03:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.34
921766,RAYMOND ROAD K125,2024-01-28T03:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.07
921766,RAYMOND ROAD K125,2024-01-28T03:40:00.000+00:00,feeder,02,L3 Active Power,kW,-0.31
921766,RAYMOND ROAD K125,2024-01-28T03:40:00.000+00:00,feeder,02,L2 Active Power,kW,-0.07
921766,RAYMOND ROAD K125,2024-01-28T03:40:00.000+00:00,feeder,02,L1 Active Power,kW,0.24
921766,RAYMOND ROAD K125,2024-01-28T03:40:00.000+00:00,feeder,02,N Current (RMS),A,25.2
921766,RAYMOND ROAD K125,2024-01-28T03:40:00.000+00:00,feeder,02,L3 Current (RMS),A,2.1
921766,RAYMOND ROAD K125,2024-01-28T03:40:00.000+00:00,feeder,02,L2 Current (RMS),A,1.9
921766,RAYMOND ROAD K125,2024-01-28T03:40:00.000+00:00,feeder,02,L1 Current (RMS),A,2.1
921766,RAYMOND ROAD K125,2024-01-28T03:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.07
921766,RAYMOND ROAD K125,2024-01-28T03:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.4
921766,RAYMOND ROAD K125,2024-01-28T03:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.1
921766,RAYMOND ROAD K125,2024-01-28T03:40:00.000+00:00,feeder,01,L3 Active Power,kW,-0.08
921766,RAYMOND ROAD K125,2024-01-28T03:40:00.000+00:00,feeder,01,L2 Active Power,kW,-0.05
921766,RAYMOND ROAD K125,2024-01-28T03:40:00.000+00:00,feeder,01,L1 Active Power,kW,0.04
921766,RAYMOND ROAD K125,2024-01-28T03:40:00.000+00:00,feeder,01,N Current (RMS),A,19.8
921766,RAYMOND ROAD K125,2024-01-28T03:40:00.000+00:00,feeder,01,L3 Current (RMS),A,3.3
921766,RAYMOND ROAD K125,2024-01-28T03:40:00.000+00:00,feeder,01,L2 Current (RMS),A,6.7
921766,RAYMOND ROAD K125,2024-01-28T03:40:00.000+00:00,feeder,01,L1 Current (RMS),A,9.5
921766,RAYMOND ROAD K125,2024-01-28T03:40:00.000+00:00,transformer,,Temperature,C,0.0
921766,RAYMOND ROAD K125,2024-01-28T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
921766,RAYMOND ROAD K125,2024-01-28T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.79
921766,RAYMOND ROAD K125,2024-01-28T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
921766,RAYMOND ROAD K125,2024-01-28T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.44
921766,RAYMOND ROAD K125,2024-01-28T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
921766,RAYMOND ROAD K125,2024-01-28T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.78
921766,RAYMOND ROAD K125,2024-01-28T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.02
921766,RAYMOND ROAD K125,2024-01-28T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
921766,RAYMOND ROAD K125,2024-01-28T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.8
921766,RAYMOND ROAD K125,2024-01-28T03:40:00.000+00:00,busbar,,L3 Active Power,kW,51.1
921766,RAYMOND ROAD K125,2024-01-28T03:40:00.000+00:00,busbar,,L2 Active Power,kW,120.64
921766,RAYMOND ROAD K125,2024-01-28T03:40:00.000+00:00,busbar,,L1 Active Power,kW,140.68
921766,RAYMOND ROAD K125,2024-01-28T03:40:00.000+00:00,busbar,,N Current (RMS),A,305.2
921766,RAYMOND ROAD K125,2024-01-28T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,211.1
921766,RAYMOND ROAD K125,2024-01-28T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,489.0
921766,RAYMOND ROAD K125,2024-01-28T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,574.3
921766,RAYMOND ROAD K125,2024-01-28T03:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.84
921766,RAYMOND ROAD K125,2024-01-28T03:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,2.25
921766,RAYMOND ROAD K125,2024-01-28T03:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-4.31
921766,RAYMOND ROAD K125,2024-01-28T03:30:00.000+00:00,feeder,05,L3 Active Power,kW,23.0
921766,RAYMOND ROAD K125,2024-01-28T03:30:00.000+00:00,feeder,05,L2 Active Power,kW,53.64
921766,RAYMOND ROAD K125,2024-01-28T03:30:00.000+00:00,feeder,05,L1 Active Power,kW,37.44
921766,RAYMOND ROAD K125,2024-01-28T03:30:00.000+00:00,feeder,05,N Current (RMS),A,106.4
921766,RAYMOND ROAD K125,2024-01-28T03:30:00.000+00:00,feeder,05,L3 Current (RMS),A,93.9
921766,RAYMOND ROAD K125,2024-01-28T03:30:00.000+00:00,feeder,05,L2 Current (RMS),A,217.5
921766,RAYMOND ROAD K125,2024-01-28T03:30:00.000+00:00,feeder,05,L1 Current (RMS),A,153.5
921766,RAYMOND ROAD K125,2024-01-28T03:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.68
921766,RAYMOND ROAD K125,2024-01-28T03:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.78
921766,RAYMOND ROAD K125,2024-01-28T03:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.74
921766,RAYMOND ROAD K125,2024-01-28T03:30:00.000+00:00,feeder,04,L3 Active Power,kW,15.27
921766,RAYMOND ROAD K125,2024-01-28T03:30:00.000+00:00,feeder,04,L2 Active Power,kW,39.5
921766,RAYMOND ROAD K125,2024-01-28T03:30:00.000+00:00,feeder,04,L1 Active Power,kW,45.01
921766,RAYMOND ROAD K125,2024-01-28T03:30:00.000+00:00,feeder,04,N Current (RMS),A,97.5
921766,RAYMOND ROAD K125,2024-01-28T03:30:00.000+00:00,feeder,04,L3 Current (RMS),A,63.8
921766,RAYMOND ROAD K125,2024-01-28T03:30:00.000+00:00,feeder,04,L2 Current (RMS),A,160.7
921766,RAYMOND ROAD K125,2024-01-28T03:30:00.000+00:00,feeder,04,L1 Current (RMS),A,182.8
921766,RAYMOND ROAD K125,2024-01-28T03:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.76
921766,RAYMOND ROAD K125,2024-01-28T03:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.82
921766,RAYMOND ROAD K125,2024-01-28T03:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-6.64
921766,RAYMOND ROAD K125,2024-01-28T03:30:00.000+00:00,feeder,03,L3 Active Power,kW,12.73
921766,RAYMOND ROAD K125,2024-01-28T03:30:00.000+00:00,feeder,03,L2 Active Power,kW,26.81
921766,RAYMOND ROAD K125,2024-01-28T03:30:00.000+00:00,feeder,03,L1 Active Power,kW,52.93
921766,RAYMOND ROAD K125,2024-01-28T03:30:00.000+00:00,feeder,03,N Current (RMS),A,90.0
921766,RAYMOND ROAD K125,2024-01-28T03:30:00.000+00:00,feeder,03,L3 Current (RMS),A,54.5
921766,RAYMOND ROAD K125,2024-01-28T03:30:00.000+00:00,feeder,03,L2 Current (RMS),A,110.1
921766,RAYMOND ROAD K125,2024-01-28T03:30:00.000+00:00,feeder,03,L1 Current (RMS),A,216.7
921766,RAYMOND ROAD K125,2024-01-28T03:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.31
921766,RAYMOND ROAD K125,2024-01-28T03:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.32
921766,RAYMOND ROAD K125,2024-01-28T03:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.07
921766,RAYMOND ROAD K125,2024-01-28T03:30:00.000+00:00,feeder,02,L3 Active Power,kW,-0.28
921766,RAYMOND ROAD K125,2024-01-28T03:30:00.000+00:00,feeder,02,L2 Active Power,kW,-0.07
921766,RAYMOND ROAD K125,2024-01-28T03:30:00.000+00:00,feeder,02,L1 Active Power,kW,0.22
921766,RAYMOND ROAD K125,2024-01-28T03:30:00.000+00:00,feeder,02,N Current (RMS),A,25.5
921766,RAYMOND ROAD K125,2024-01-28T03:30:00.000+00:00,feeder,02,L3 Current (RMS),A,2.0
921766,RAYMOND ROAD K125,2024-01-28T03:30:00.000+00:00,feeder,02,L2 Current (RMS),A,1.7
921766,RAYMOND ROAD K125,2024-01-28T03:30:00.000+00:00,feeder,02,L1 Current (RMS),A,1.8
921766,RAYMOND ROAD K125,2024-01-28T03:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.07
921766,RAYMOND ROAD K125,2024-01-28T03:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.41
921766,RAYMOND ROAD K125,2024-01-28T03:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.1
921766,RAYMOND ROAD K125,2024-01-28T03:30:00.000+00:00,feeder,01,L3 Active Power,kW,-0.08
921766,RAYMOND ROAD K125,2024-01-28T03:30:00.000+00:00,feeder,01,L2 Active Power,kW,-0.02
921766,RAYMOND ROAD K125,2024-01-28T03:30:00.000+00:00,feeder,01,L1 Active Power,kW,0.05
921766,RAYMOND ROAD K125,2024-01-28T03:30:00.000+00:00,feeder,01,N Current (RMS),A,19.6
921766,RAYMOND ROAD K125,2024-01-28T03:30:00.000+00:00,feeder,01,L3 Current (RMS),A,2.6
921766,RAYMOND ROAD K125,2024-01-28T03:30:00.000+00:00,feeder,01,L2 Current (RMS),A,5.4
921766,RAYMOND ROAD K125,2024-01-28T03:30:00.000+00:00,feeder,01,L1 Current (RMS),A,7.5
921766,RAYMOND ROAD K125,2024-01-28T03:30:00.000+00:00,transformer,,Temperature,C,27.5
921766,RAYMOND ROAD K125,2024-01-28T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
921766,RAYMOND ROAD K125,2024-01-28T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.64
921766,RAYMOND ROAD K125,2024-01-28T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
921766,RAYMOND ROAD K125,2024-01-28T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.24
921766,RAYMOND ROAD K125,2024-01-28T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
921766,RAYMOND ROAD K125,2024-01-28T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.72
921766,RAYMOND ROAD K125,2024-01-28T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.9
921766,RAYMOND ROAD K125,2024-01-28T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.26
921766,RAYMOND ROAD K125,2024-01-28T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.52
921766,RAYMOND ROAD K125,2024-01-28T03:30:00.000+00:00,busbar,,L3 Active Power,kW,50.63
921766,RAYMOND ROAD K125,2024-01-28T03:30:00.000+00:00,busbar,,L2 Active Power,kW,119.84
921766,RAYMOND ROAD K125,2024-01-28T03:30:00.000+00:00,busbar,,L1 Active Power,kW,135.65
921766,RAYMOND ROAD K125,2024-01-28T03:30:00.000+00:00,busbar,,N Current (RMS),A,296.4
921766,RAYMOND ROAD K125,2024-01-28T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,209.3
921766,RAYMOND ROAD K125,2024-01-28T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,486.0
921766,RAYMOND ROAD K125,2024-01-28T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,553.3
921766,RAYMOND ROAD K125,2024-01-28T03:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.51
921766,RAYMOND ROAD K125,2024-01-28T03:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,2.52
921766,RAYMOND ROAD K125,2024-01-28T03:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-4.22
921766,RAYMOND ROAD K125,2024-01-28T03:20:00.000+00:00,feeder,05,L3 Active Power,kW,24.11
921766,RAYMOND ROAD K125,2024-01-28T03:20:00.000+00:00,feeder,05,L2 Active Power,kW,52.4
921766,RAYMOND ROAD K125,2024-01-28T03:20:00.000+00:00,feeder,05,L1 Active Power,kW,37.56
921766,RAYMOND ROAD K125,2024-01-28T03:20:00.000+00:00,feeder,05,N Current (RMS),A,98.5
921766,RAYMOND ROAD K125,2024-01-28T03:20:00.000+00:00,feeder,05,L3 Current (RMS),A,98.3
921766,RAYMOND ROAD K125,2024-01-28T03:20:00.000+00:00,feeder,05,L2 Current (RMS),A,212.4
921766,RAYMOND ROAD K125,2024-01-28T03:20:00.000+00:00,feeder,05,L1 Current (RMS),A,154.2
921766,RAYMOND ROAD K125,2024-01-28T03:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.82
921766,RAYMOND ROAD K125,2024-01-28T03:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.54
921766,RAYMOND ROAD K125,2024-01-28T03:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.82
921766,RAYMOND ROAD K125,2024-01-28T03:20:00.000+00:00,feeder,04,L3 Active Power,kW,16.19
921766,RAYMOND ROAD K125,2024-01-28T03:20:00.000+00:00,feeder,04,L2 Active Power,kW,38.15
921766,RAYMOND ROAD K125,2024-01-28T03:20:00.000+00:00,feeder,04,L1 Active Power,kW,46.28
921766,RAYMOND ROAD K125,2024-01-28T03:20:00.000+00:00,feeder,04,N Current (RMS),A,94.3
921766,RAYMOND ROAD K125,2024-01-28T03:20:00.000+00:00,feeder,04,L3 Current (RMS),A,67.4
921766,RAYMOND ROAD K125,2024-01-28T03:20:00.000+00:00,feeder,04,L2 Current (RMS),A,155.5
921766,RAYMOND ROAD K125,2024-01-28T03:20:00.000+00:00,feeder,04,L1 Current (RMS),A,188.0
921766,RAYMOND ROAD K125,2024-01-28T03:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.24
921766,RAYMOND ROAD K125,2024-01-28T03:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.48
921766,RAYMOND ROAD K125,2024-01-28T03:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-6.51
921766,RAYMOND ROAD K125,2024-01-28T03:20:00.000+00:00,feeder,03,L3 Active Power,kW,14.35
921766,RAYMOND ROAD K125,2024-01-28T03:20:00.000+00:00,feeder,03,L2 Active Power,kW,28.68
921766,RAYMOND ROAD K125,2024-01-28T03:20:00.000+00:00,feeder,03,L1 Active Power,kW,51.52
921766,RAYMOND ROAD K125,2024-01-28T03:20:00.000+00:00,feeder,03,N Current (RMS),A,81.0
921766,RAYMOND ROAD K125,2024-01-28T03:20:00.000+00:00,feeder,03,L3 Current (RMS),A,60.0
921766,RAYMOND ROAD K125,2024-01-28T03:20:00.000+00:00,feeder,03,L2 Current (RMS),A,117.4
921766,RAYMOND ROAD K125,2024-01-28T03:20:00.000+00:00,feeder,03,L1 Current (RMS),A,211.2
921766,RAYMOND ROAD K125,2024-01-28T03:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.34
921766,RAYMOND ROAD K125,2024-01-28T03:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.3
921766,RAYMOND ROAD K125,2024-01-28T03:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.07
921766,RAYMOND ROAD K125,2024-01-28T03:20:00.000+00:00,feeder,02,L3 Active Power,kW,-0.23
921766,RAYMOND ROAD K125,2024-01-28T03:20:00.000+00:00,feeder,02,L2 Active Power,kW,-0.09
921766,RAYMOND ROAD K125,2024-01-28T03:20:00.000+00:00,feeder,02,L1 Active Power,kW,0.21
921766,RAYMOND ROAD K125,2024-01-28T03:20:00.000+00:00,feeder,02,N Current (RMS),A,25.8
921766,RAYMOND ROAD K125,2024-01-28T03:20:00.000+00:00,feeder,02,L3 Current (RMS),A,1.8
921766,RAYMOND ROAD K125,2024-01-28T03:20:00.000+00:00,feeder,02,L2 Current (RMS),A,1.4
921766,RAYMOND ROAD K125,2024-01-28T03:20:00.000+00:00,feeder,02,L1 Current (RMS),A,1.0
921766,RAYMOND ROAD K125,2024-01-28T03:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.07
921766,RAYMOND ROAD K125,2024-01-28T03:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.42
921766,RAYMOND ROAD K125,2024-01-28T03:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.09
921766,RAYMOND ROAD K125,2024-01-28T03:20:00.000+00:00,feeder,01,L3 Active Power,kW,-0.07
921766,RAYMOND ROAD K125,2024-01-28T03:20:00.000+00:00,feeder,01,L2 Active Power,kW,0.03
921766,RAYMOND ROAD K125,2024-01-28T03:20:00.000+00:00,feeder,01,L1 Active Power,kW,0.06
921766,RAYMOND ROAD K125,2024-01-28T03:20:00.000+00:00,feeder,01,N Current (RMS),A,19.5
921766,RAYMOND ROAD K125,2024-01-28T03:20:00.000+00:00,feeder,01,L3 Current (RMS),A,0.6
921766,RAYMOND ROAD K125,2024-01-28T03:20:00.000+00:00,feeder,01,L2 Current (RMS),A,1.8
921766,RAYMOND ROAD K125,2024-01-28T03:20:00.000+00:00,feeder,01,L1 Current (RMS),A,0.7
921766,RAYMOND ROAD K125,2024-01-28T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
921766,RAYMOND ROAD K125,2024-01-28T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.96
921766,RAYMOND ROAD K125,2024-01-28T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
921766,RAYMOND ROAD K125,2024-01-28T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.59
921766,RAYMOND ROAD K125,2024-01-28T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
921766,RAYMOND ROAD K125,2024-01-28T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.04
921766,RAYMOND ROAD K125,2024-01-28T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.16
921766,RAYMOND ROAD K125,2024-01-28T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
921766,RAYMOND ROAD K125,2024-01-28T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.39
921766,RAYMOND ROAD K125,2024-01-28T03:20:00.000+00:00,busbar,,L3 Active Power,kW,54.35
921766,RAYMOND ROAD K125,2024-01-28T03:20:00.000+00:00,busbar,,L2 Active Power,kW,119.16
921766,RAYMOND ROAD K125,2024-01-28T03:20:00.000+00:00,busbar,,L1 Active Power,kW,135.63
921766,RAYMOND ROAD K125,2024-01-28T03:20:00.000+00:00,busbar,,N Current (RMS),A,281.1
921766,RAYMOND ROAD K125,2024-01-28T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,223.5
921766,RAYMOND ROAD K125,2024-01-28T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,483.3
921766,RAYMOND ROAD K125,2024-01-28T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,553.7
921766,RAYMOND ROAD K125,2024-01-28T03:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.95
921766,RAYMOND ROAD K125,2024-01-28T03:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.48
921766,RAYMOND ROAD K125,2024-01-28T03:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-4.5
921766,RAYMOND ROAD K125,2024-01-28T03:10:00.000+00:00,feeder,05,L3 Active Power,kW,25.22
921766,RAYMOND ROAD K125,2024-01-28T03:10:00.000+00:00,feeder,05,L2 Active Power,kW,50.85
921766,RAYMOND ROAD K125,2024-01-28T03:10:00.000+00:00,feeder,05,L1 Active Power,kW,38.5
921766,RAYMOND ROAD K125,2024-01-28T03:10:00.000+00:00,feeder,05,N Current (RMS),A,91.3
921766,RAYMOND ROAD K125,2024-01-28T03:10:00.000+00:00,feeder,05,L3 Current (RMS),A,103.0
921766,RAYMOND ROAD K125,2024-01-28T03:10:00.000+00:00,feeder,05,L2 Current (RMS),A,205.7
921766,RAYMOND ROAD K125,2024-01-28T03:10:00.000+00:00,feeder,05,L1 Current (RMS),A,157.8
921766,RAYMOND ROAD K125,2024-01-28T03:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.91
921766,RAYMOND ROAD K125,2024-01-28T03:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.89
921766,RAYMOND ROAD K125,2024-01-28T03:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.54
921766,RAYMOND ROAD K125,2024-01-28T03:10:00.000+00:00,feeder,04,L3 Active Power,kW,16.92
921766,RAYMOND ROAD K125,2024-01-28T03:10:00.000+00:00,feeder,04,L2 Active Power,kW,38.44
921766,RAYMOND ROAD K125,2024-01-28T03:10:00.000+00:00,feeder,04,L1 Active Power,kW,46.07
921766,RAYMOND ROAD K125,2024-01-28T03:10:00.000+00:00,feeder,04,N Current (RMS),A,92.5
921766,RAYMOND ROAD K125,2024-01-28T03:10:00.000+00:00,feeder,04,L3 Current (RMS),A,70.5
921766,RAYMOND ROAD K125,2024-01-28T03:10:00.000+00:00,feeder,04,L2 Current (RMS),A,156.4
921766,RAYMOND ROAD K125,2024-01-28T03:10:00.000+00:00,feeder,04,L1 Current (RMS),A,187.1
921766,RAYMOND ROAD K125,2024-01-28T03:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.54
921766,RAYMOND ROAD K125,2024-01-28T03:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.67
921766,RAYMOND ROAD K125,2024-01-28T03:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-6.85
921766,RAYMOND ROAD K125,2024-01-28T03:10:00.000+00:00,feeder,03,L3 Active Power,kW,13.91
921766,RAYMOND ROAD K125,2024-01-28T03:10:00.000+00:00,feeder,03,L2 Active Power,kW,30.53
921766,RAYMOND ROAD K125,2024-01-28T03:10:00.000+00:00,feeder,03,L1 Active Power,kW,52.48
921766,RAYMOND ROAD K125,2024-01-28T03:10:00.000+00:00,feeder,03,N Current (RMS),A,85.0
921766,RAYMOND ROAD K125,2024-01-28T03:10:00.000+00:00,feeder,03,L3 Current (RMS),A,58.5
921766,RAYMOND ROAD K125,2024-01-28T03:10:00.000+00:00,feeder,03,L2 Current (RMS),A,124.9
921766,RAYMOND ROAD K125,2024-01-28T03:10:00.000+00:00,feeder,03,L1 Current (RMS),A,214.9
921766,RAYMOND ROAD K125,2024-01-28T03:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.31
921766,RAYMOND ROAD K125,2024-01-28T03:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.31
921766,RAYMOND ROAD K125,2024-01-28T03:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.06
921766,RAYMOND ROAD K125,2024-01-28T03:10:00.000+00:00,feeder,02,L3 Active Power,kW,-0.26
921766,RAYMOND ROAD K125,2024-01-28T03:10:00.000+00:00,feeder,02,L2 Active Power,kW,-0.08
921766,RAYMOND ROAD K125,2024-01-28T03:10:00.000+00:00,feeder,02,L1 Active Power,kW,0.22
921766,RAYMOND ROAD K125,2024-01-28T03:10:00.000+00:00,feeder,02,N Current (RMS),A,26.0
921766,RAYMOND ROAD K125,2024-01-28T03:10:00.000+00:00,feeder,02,L3 Current (RMS),A,2.2
921766,RAYMOND ROAD K125,2024-01-28T03:10:00.000+00:00,feeder,02,L2 Current (RMS),A,2.2
921766,RAYMOND ROAD K125,2024-01-28T03:10:00.000+00:00,feeder,02,L1 Current (RMS),A,2.7
921766,RAYMOND ROAD K125,2024-01-28T03:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.07
921766,RAYMOND ROAD K125,2024-01-28T03:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.42
921766,RAYMOND ROAD K125,2024-01-28T03:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.09
921766,RAYMOND ROAD K125,2024-01-28T03:10:00.000+00:00,feeder,01,L3 Active Power,kW,-0.07
921766,RAYMOND ROAD K125,2024-01-28T03:10:00.000+00:00,feeder,01,L2 Active Power,kW,-0.01
921766,RAYMOND ROAD K125,2024-01-28T03:10:00.000+00:00,feeder,01,L1 Active Power,kW,0.05
921766,RAYMOND ROAD K125,2024-01-28T03:10:00.000+00:00,feeder,01,N Current (RMS),A,20.3
921766,RAYMOND ROAD K125,2024-01-28T03:10:00.000+00:00,feeder,01,L3 Current (RMS),A,4.4
921766,RAYMOND ROAD K125,2024-01-28T03:10:00.000+00:00,feeder,01,L2 Current (RMS),A,9.0
921766,RAYMOND ROAD K125,2024-01-28T03:10:00.000+00:00,feeder,01,L1 Current (RMS),A,13.0
921766,RAYMOND ROAD K125,2024-01-28T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
921766,RAYMOND ROAD K125,2024-01-28T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.94
921766,RAYMOND ROAD K125,2024-01-28T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
921766,RAYMOND ROAD K125,2024-01-28T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.54
921766,RAYMOND ROAD K125,2024-01-28T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
921766,RAYMOND ROAD K125,2024-01-28T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.95
921766,RAYMOND ROAD K125,2024-01-28T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.02
921766,RAYMOND ROAD K125,2024-01-28T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.97
921766,RAYMOND ROAD K125,2024-01-28T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.74
921766,RAYMOND ROAD K125,2024-01-28T03:10:00.000+00:00,busbar,,L3 Active Power,kW,55.71
921766,RAYMOND ROAD K125,2024-01-28T03:10:00.000+00:00,busbar,,L2 Active Power,kW,119.71
921766,RAYMOND ROAD K125,2024-01-28T03:10:00.000+00:00,busbar,,L1 Active Power,kW,137.31
921766,RAYMOND ROAD K125,2024-01-28T03:10:00.000+00:00,busbar,,N Current (RMS),A,282.6
921766,RAYMOND ROAD K125,2024-01-28T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,229.2
921766,RAYMOND ROAD K125,2024-01-28T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,485.1
921766,RAYMOND ROAD K125,2024-01-28T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,560.4
921766,RAYMOND ROAD K125,2024-01-28T03:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-3.01
921766,RAYMOND ROAD K125,2024-01-28T03:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,2.11
921766,RAYMOND ROAD K125,2024-01-28T03:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-4.39
921766,RAYMOND ROAD K125,2024-01-28T03:00:00.000+00:00,feeder,05,L3 Active Power,kW,24.87
921766,RAYMOND ROAD K125,2024-01-28T03:00:00.000+00:00,feeder,05,L2 Active Power,kW,52.1
921766,RAYMOND ROAD K125,2024-01-28T03:00:00.000+00:00,feeder,05,L1 Active Power,kW,38.7
921766,RAYMOND ROAD K125,2024-01-28T03:00:00.000+00:00,feeder,05,N Current (RMS),A,95.5
921766,RAYMOND ROAD K125,2024-01-28T03:00:00.000+00:00,feeder,05,L3 Current (RMS),A,102.0
921766,RAYMOND ROAD K125,2024-01-28T03:00:00.000+00:00,feeder,05,L2 Current (RMS),A,211.1
921766,RAYMOND ROAD K125,2024-01-28T03:00:00.000+00:00,feeder,05,L1 Current (RMS),A,159.0
921766,RAYMOND ROAD K125,2024-01-28T03:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.9
921766,RAYMOND ROAD K125,2024-01-28T03:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.41
921766,RAYMOND ROAD K125,2024-01-28T03:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.69
921766,RAYMOND ROAD K125,2024-01-28T03:00:00.000+00:00,feeder,04,L3 Active Power,kW,18.52
921766,RAYMOND ROAD K125,2024-01-28T03:00:00.000+00:00,feeder,04,L2 Active Power,kW,37.16
921766,RAYMOND ROAD K125,2024-01-28T03:00:00.000+00:00,feeder,04,L1 Active Power,kW,50.32
921766,RAYMOND ROAD K125,2024-01-28T03:00:00.000+00:00,feeder,04,N Current (RMS),A,98.2
921766,RAYMOND ROAD K125,2024-01-28T03:00:00.000+00:00,feeder,04,L3 Current (RMS),A,77.1
921766,RAYMOND ROAD K125,2024-01-28T03:00:00.000+00:00,feeder,04,L2 Current (RMS),A,151.5
921766,RAYMOND ROAD K125,2024-01-28T03:00:00.000+00:00,feeder,04,L1 Current (RMS),A,205.7
921766,RAYMOND ROAD K125,2024-01-28T03:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.39
921766,RAYMOND ROAD K125,2024-01-28T03:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.81
921766,RAYMOND ROAD K125,2024-01-28T03:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-6.25
921766,RAYMOND ROAD K125,2024-01-28T03:00:00.000+00:00,feeder,03,L3 Active Power,kW,12.7
921766,RAYMOND ROAD K125,2024-01-28T03:00:00.000+00:00,feeder,03,L2 Active Power,kW,26.7
921766,RAYMOND ROAD K125,2024-01-28T03:00:00.000+00:00,feeder,03,L1 Active Power,kW,51.91
921766,RAYMOND ROAD K125,2024-01-28T03:00:00.000+00:00,feeder,03,N Current (RMS),A,83.6
921766,RAYMOND ROAD K125,2024-01-28T03:00:00.000+00:00,feeder,03,L3 Current (RMS),A,53.7
921766,RAYMOND ROAD K125,2024-01-28T03:00:00.000+00:00,feeder,03,L2 Current (RMS),A,110.0
921766,RAYMOND ROAD K125,2024-01-28T03:00:00.000+00:00,feeder,03,L1 Current (RMS),A,213.0
921766,RAYMOND ROAD K125,2024-01-28T03:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.37
921766,RAYMOND ROAD K125,2024-01-28T03:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.34
921766,RAYMOND ROAD K125,2024-01-28T03:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.06
921766,RAYMOND ROAD K125,2024-01-28T03:00:00.000+00:00,feeder,02,L3 Active Power,kW,-0.3
921766,RAYMOND ROAD K125,2024-01-28T03:00:00.000+00:00,feeder,02,L2 Active Power,kW,-0.1
921766,RAYMOND ROAD K125,2024-01-28T03:00:00.000+00:00,feeder,02,L1 Active Power,kW,0.22
921766,RAYMOND ROAD K125,2024-01-28T03:00:00.000+00:00,feeder,02,N Current (RMS),A,29.8
921766,RAYMOND ROAD K125,2024-01-28T03:00:00.000+00:00,feeder,02,L3 Current (RMS),A,2.3
921766,RAYMOND ROAD K125,2024-01-28T03:00:00.000+00:00,feeder,02,L2 Current (RMS),A,2.0
921766,RAYMOND ROAD K125,2024-01-28T03:00:00.000+00:00,feeder,02,L1 Current (RMS),A,2.1
921766,RAYMOND ROAD K125,2024-01-28T03:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.08
921766,RAYMOND ROAD K125,2024-01-28T03:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.5
921766,RAYMOND ROAD K125,2024-01-28T03:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.1
921766,RAYMOND ROAD K125,2024-01-28T03:00:00.000+00:00,feeder,01,L3 Active Power,kW,-0.07
921766,RAYMOND ROAD K125,2024-01-28T03:00:00.000+00:00,feeder,01,L2 Active Power,kW,0.0
921766,RAYMOND ROAD K125,2024-01-28T03:00:00.000+00:00,feeder,01,L1 Active Power,kW,0.06
921766,RAYMOND ROAD K125,2024-01-28T03:00:00.000+00:00,feeder,01,N Current (RMS),A,23.3
921766,RAYMOND ROAD K125,2024-01-28T03:00:00.000+00:00,feeder,01,L3 Current (RMS),A,3.4
921766,RAYMOND ROAD K125,2024-01-28T03:00:00.000+00:00,feeder,01,L2 Current (RMS),A,6.9
921766,RAYMOND ROAD K125,2024-01-28T03:00:00.000+00:00,feeder,01,L1 Current (RMS),A,9.8
921766,RAYMOND ROAD K125,2024-01-28T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
921766,RAYMOND ROAD K125,2024-01-28T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.87
921766,RAYMOND ROAD K125,2024-01-28T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
921766,RAYMOND ROAD K125,2024-01-28T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.62
921766,RAYMOND ROAD K125,2024-01-28T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
921766,RAYMOND ROAD K125,2024-01-28T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.88
921766,RAYMOND ROAD K125,2024-01-28T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.86
921766,RAYMOND ROAD K125,2024-01-28T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
921766,RAYMOND ROAD K125,2024-01-28T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.17
921766,RAYMOND ROAD K125,2024-01-28T03:00:00.000+00:00,busbar,,L3 Active Power,kW,55.72
921766,RAYMOND ROAD K125,2024-01-28T03:00:00.000+00:00,busbar,,L2 Active Power,kW,115.86
921766,RAYMOND ROAD K125,2024-01-28T03:00:00.000+00:00,busbar,,L1 Active Power,kW,141.22
921766,RAYMOND ROAD K125,2024-01-28T03:00:00.000+00:00,busbar,,N Current (RMS),A,290.7
921766,RAYMOND ROAD K125,2024-01-28T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,229.8
921766,RAYMOND ROAD K125,2024-01-28T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,470.2
921766,RAYMOND ROAD K125,2024-01-28T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,577.5
921766,RAYMOND ROAD K125,2024-01-28T02:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-3.23
921766,RAYMOND ROAD K125,2024-01-28T02:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,2.24
921766,RAYMOND ROAD K125,2024-01-28T02:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-4.91
921766,RAYMOND ROAD K125,2024-01-28T02:50:00.000+00:00,feeder,05,L3 Active Power,kW,24.08
921766,RAYMOND ROAD K125,2024-01-28T02:50:00.000+00:00,feeder,05,L2 Active Power,kW,51.26
921766,RAYMOND ROAD K125,2024-01-28T02:50:00.000+00:00,feeder,05,L1 Active Power,kW,38.43
921766,RAYMOND ROAD K125,2024-01-28T02:50:00.000+00:00,feeder,05,N Current (RMS),A,91.8
921766,RAYMOND ROAD K125,2024-01-28T02:50:00.000+00:00,feeder,05,L3 Current (RMS),A,99.1
921766,RAYMOND ROAD K125,2024-01-28T02:50:00.000+00:00,feeder,05,L2 Current (RMS),A,208.8
921766,RAYMOND ROAD K125,2024-01-28T02:50:00.000+00:00,feeder,05,L1 Current (RMS),A,158.7
921766,RAYMOND ROAD K125,2024-01-28T02:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.37
921766,RAYMOND ROAD K125,2024-01-28T02:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.26
921766,RAYMOND ROAD K125,2024-01-28T02:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.79
921766,RAYMOND ROAD K125,2024-01-28T02:50:00.000+00:00,feeder,04,L3 Active Power,kW,21.64
921766,RAYMOND ROAD K125,2024-01-28T02:50:00.000+00:00,feeder,04,L2 Active Power,kW,36.21
921766,RAYMOND ROAD K125,2024-01-28T02:50:00.000+00:00,feeder,04,L1 Active Power,kW,46.44
921766,RAYMOND ROAD K125,2024-01-28T02:50:00.000+00:00,feeder,04,N Current (RMS),A,77.8
921766,RAYMOND ROAD K125,2024-01-28T02:50:00.000+00:00,feeder,04,L3 Current (RMS),A,89.2
921766,RAYMOND ROAD K125,2024-01-28T02:50:00.000+00:00,feeder,04,L2 Current (RMS),A,148.3
921766,RAYMOND ROAD K125,2024-01-28T02:50:00.000+00:00,feeder,04,L1 Current (RMS),A,189.6
921766,RAYMOND ROAD K125,2024-01-28T02:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.61
921766,RAYMOND ROAD K125,2024-01-28T02:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.78
921766,RAYMOND ROAD K125,2024-01-28T02:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-7.04
921766,RAYMOND ROAD K125,2024-01-28T02:50:00.000+00:00,feeder,03,L3 Active Power,kW,12.61
921766,RAYMOND ROAD K125,2024-01-28T02:50:00.000+00:00,feeder,03,L2 Active Power,kW,26.9
921766,RAYMOND ROAD K125,2024-01-28T02:50:00.000+00:00,feeder,03,L1 Active Power,kW,51.64
921766,RAYMOND ROAD K125,2024-01-28T02:50:00.000+00:00,feeder,03,N Current (RMS),A,81.4
921766,RAYMOND ROAD K125,2024-01-28T02:50:00.000+00:00,feeder,03,L3 Current (RMS),A,53.7
921766,RAYMOND ROAD K125,2024-01-28T02:50:00.000+00:00,feeder,03,L2 Current (RMS),A,111.1
921766,RAYMOND ROAD K125,2024-01-28T02:50:00.000+00:00,feeder,03,L1 Current (RMS),A,212.8
921766,RAYMOND ROAD K125,2024-01-28T02:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.36
921766,RAYMOND ROAD K125,2024-01-28T02:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.32
921766,RAYMOND ROAD K125,2024-01-28T02:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.05
921766,RAYMOND ROAD K125,2024-01-28T02:50:00.000+00:00,feeder,02,L3 Active Power,kW,-0.29
921766,RAYMOND ROAD K125,2024-01-28T02:50:00.000+00:00,feeder,02,L2 Active Power,kW,-0.1
921766,RAYMOND ROAD K125,2024-01-28T02:50:00.000+00:00,feeder,02,L1 Active Power,kW,0.2
921766,RAYMOND ROAD K125,2024-01-28T02:50:00.000+00:00,feeder,02,N Current (RMS),A,29.7
921766,RAYMOND ROAD K125,2024-01-28T02:50:00.000+00:00,feeder,02,L3 Current (RMS),A,2.5
921766,RAYMOND ROAD K125,2024-01-28T02:50:00.000+00:00,feeder,02,L2 Current (RMS),A,2.4
921766,RAYMOND ROAD K125,2024-01-28T02:50:00.000+00:00,feeder,02,L1 Current (RMS),A,3.1
921766,RAYMOND ROAD K125,2024-01-28T02:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.07
921766,RAYMOND ROAD K125,2024-01-28T02:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.5
921766,RAYMOND ROAD K125,2024-01-28T02:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.1
921766,RAYMOND ROAD K125,2024-01-28T02:50:00.000+00:00,feeder,01,L3 Active Power,kW,-0.07
921766,RAYMOND ROAD K125,2024-01-28T02:50:00.000+00:00,feeder,01,L2 Active Power,kW,0.01
921766,RAYMOND ROAD K125,2024-01-28T02:50:00.000+00:00,feeder,01,L1 Active Power,kW,0.06
921766,RAYMOND ROAD K125,2024-01-28T02:50:00.000+00:00,feeder,01,N Current (RMS),A,23.3
921766,RAYMOND ROAD K125,2024-01-28T02:50:00.000+00:00,feeder,01,L3 Current (RMS),A,5.3
921766,RAYMOND ROAD K125,2024-01-28T02:50:00.000+00:00,feeder,01,L2 Current (RMS),A,10.7
921766,RAYMOND ROAD K125,2024-01-28T02:50:00.000+00:00,feeder,01,L1 Current (RMS),A,15.4
921766,RAYMOND ROAD K125,2024-01-28T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
921766,RAYMOND ROAD K125,2024-01-28T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.42
921766,RAYMOND ROAD K125,2024-01-28T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
921766,RAYMOND ROAD K125,2024-01-28T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.27
921766,RAYMOND ROAD K125,2024-01-28T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
921766,RAYMOND ROAD K125,2024-01-28T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
921766,RAYMOND ROAD K125,2024-01-28T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.78
921766,RAYMOND ROAD K125,2024-01-28T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
921766,RAYMOND ROAD K125,2024-01-28T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.6
921766,RAYMOND ROAD K125,2024-01-28T02:50:00.000+00:00,busbar,,L3 Active Power,kW,57.98
921766,RAYMOND ROAD K125,2024-01-28T02:50:00.000+00:00,busbar,,L2 Active Power,kW,114.28
921766,RAYMOND ROAD K125,2024-01-28T02:50:00.000+00:00,busbar,,L1 Active Power,kW,136.77
921766,RAYMOND ROAD K125,2024-01-28T02:50:00.000+00:00,busbar,,N Current (RMS),A,266.4
921766,RAYMOND ROAD K125,2024-01-28T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,239.3
921766,RAYMOND ROAD K125,2024-01-28T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,465.8
921766,RAYMOND ROAD K125,2024-01-28T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,561.6
921766,RAYMOND ROAD K125,2024-01-28T02:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-3.07
921766,RAYMOND ROAD K125,2024-01-28T02:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,2.08
921766,RAYMOND ROAD K125,2024-01-28T02:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-4.88
921766,RAYMOND ROAD K125,2024-01-28T02:40:00.000+00:00,feeder,05,L3 Active Power,kW,25.02
921766,RAYMOND ROAD K125,2024-01-28T02:40:00.000+00:00,feeder,05,L2 Active Power,kW,52.02
921766,RAYMOND ROAD K125,2024-01-28T02:40:00.000+00:00,feeder,05,L1 Active Power,kW,38.44
921766,RAYMOND ROAD K125,2024-01-28T02:40:00.000+00:00,feeder,05,N Current (RMS),A,90.9
921766,RAYMOND ROAD K125,2024-01-28T02:40:00.000+00:00,feeder,05,L3 Current (RMS),A,102.8
921766,RAYMOND ROAD K125,2024-01-28T02:40:00.000+00:00,feeder,05,L2 Current (RMS),A,212.4
921766,RAYMOND ROAD K125,2024-01-28T02:40:00.000+00:00,feeder,05,L1 Current (RMS),A,159.2
921766,RAYMOND ROAD K125,2024-01-28T02:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.74
921766,RAYMOND ROAD K125,2024-01-28T02:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.73
921766,RAYMOND ROAD K125,2024-01-28T02:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.97
921766,RAYMOND ROAD K125,2024-01-28T02:40:00.000+00:00,feeder,04,L3 Active Power,kW,24.28
921766,RAYMOND ROAD K125,2024-01-28T02:40:00.000+00:00,feeder,04,L2 Active Power,kW,37.1
921766,RAYMOND ROAD K125,2024-01-28T02:40:00.000+00:00,feeder,04,L1 Active Power,kW,45.3
921766,RAYMOND ROAD K125,2024-01-28T02:40:00.000+00:00,feeder,04,N Current (RMS),A,69.0
921766,RAYMOND ROAD K125,2024-01-28T02:40:00.000+00:00,feeder,04,L3 Current (RMS),A,100.7
921766,RAYMOND ROAD K125,2024-01-28T02:40:00.000+00:00,feeder,04,L2 Current (RMS),A,151.9
921766,RAYMOND ROAD K125,2024-01-28T02:40:00.000+00:00,feeder,04,L1 Current (RMS),A,185.6
921766,RAYMOND ROAD K125,2024-01-28T02:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.76
921766,RAYMOND ROAD K125,2024-01-28T02:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.67
921766,RAYMOND ROAD K125,2024-01-28T02:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-6.53
921766,RAYMOND ROAD K125,2024-01-28T02:40:00.000+00:00,feeder,03,L3 Active Power,kW,12.91
921766,RAYMOND ROAD K125,2024-01-28T02:40:00.000+00:00,feeder,03,L2 Active Power,kW,25.92
921766,RAYMOND ROAD K125,2024-01-28T02:40:00.000+00:00,feeder,03,L1 Active Power,kW,55.52
921766,RAYMOND ROAD K125,2024-01-28T02:40:00.000+00:00,feeder,03,N Current (RMS),A,89.2
921766,RAYMOND ROAD K125,2024-01-28T02:40:00.000+00:00,feeder,03,L3 Current (RMS),A,55.3
921766,RAYMOND ROAD K125,2024-01-28T02:40:00.000+00:00,feeder,03,L2 Current (RMS),A,107.4
921766,RAYMOND ROAD K125,2024-01-28T02:40:00.000+00:00,feeder,03,L1 Current (RMS),A,228.8
921766,RAYMOND ROAD K125,2024-01-28T02:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.41
921766,RAYMOND ROAD K125,2024-01-28T02:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.33
921766,RAYMOND ROAD K125,2024-01-28T02:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.04
921766,RAYMOND ROAD K125,2024-01-28T02:40:00.000+00:00,feeder,02,L3 Active Power,kW,-0.31
921766,RAYMOND ROAD K125,2024-01-28T02:40:00.000+00:00,feeder,02,L2 Active Power,kW,-0.12
921766,RAYMOND ROAD K125,2024-01-28T02:40:00.000+00:00,feeder,02,L1 Active Power,kW,0.21
921766,RAYMOND ROAD K125,2024-01-28T02:40:00.000+00:00,feeder,02,N Current (RMS),A,32.5
921766,RAYMOND ROAD K125,2024-01-28T02:40:00.000+00:00,feeder,02,L3 Current (RMS),A,2.4
921766,RAYMOND ROAD K125,2024-01-28T02:40:00.000+00:00,feeder,02,L2 Current (RMS),A,2.0
921766,RAYMOND ROAD K125,2024-01-28T02:40:00.000+00:00,feeder,02,L1 Current (RMS),A,2.2
921766,RAYMOND ROAD K125,2024-01-28T02:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.08
921766,RAYMOND ROAD K125,2024-01-28T02:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.55
921766,RAYMOND ROAD K125,2024-01-28T02:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.1
921766,RAYMOND ROAD K125,2024-01-28T02:40:00.000+00:00,feeder,01,L3 Active Power,kW,-0.07
