Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921766,RAYMOND ROAD K125,2024-01-28T02:40:00.000+00:00,feeder,01,L2 Active Power,kW,0.01
921766,RAYMOND ROAD K125,2024-01-28T02:40:00.000+00:00,feeder,01,L1 Active Power,kW,0.07
921766,RAYMOND ROAD K125,2024-01-28T02:40:00.000+00:00,feeder,01,N Current (RMS),A,25.0
921766,RAYMOND ROAD K125,2024-01-28T02:40:00.000+00:00,feeder,01,L3 Current (RMS),A,3.5
921766,RAYMOND ROAD K125,2024-01-28T02:40:00.000+00:00,feeder,01,L2 Current (RMS),A,7.2
921766,RAYMOND ROAD K125,2024-01-28T02:40:00.000+00:00,feeder,01,L1 Current (RMS),A,10.1
921766,RAYMOND ROAD K125,2024-01-28T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
921766,RAYMOND ROAD K125,2024-01-28T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.7
921766,RAYMOND ROAD K125,2024-01-28T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
921766,RAYMOND ROAD K125,2024-01-28T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.53
921766,RAYMOND ROAD K125,2024-01-28T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
921766,RAYMOND ROAD K125,2024-01-28T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.69
921766,RAYMOND ROAD K125,2024-01-28T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.08
921766,RAYMOND ROAD K125,2024-01-28T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
921766,RAYMOND ROAD K125,2024-01-28T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.24
921766,RAYMOND ROAD K125,2024-01-28T02:40:00.000+00:00,busbar,,L3 Active Power,kW,61.83
921766,RAYMOND ROAD K125,2024-01-28T02:40:00.000+00:00,busbar,,L2 Active Power,kW,114.94
921766,RAYMOND ROAD K125,2024-01-28T02:40:00.000+00:00,busbar,,L1 Active Power,kW,139.55
921766,RAYMOND ROAD K125,2024-01-28T02:40:00.000+00:00,busbar,,N Current (RMS),A,262.1
921766,RAYMOND ROAD K125,2024-01-28T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,255.4
921766,RAYMOND ROAD K125,2024-01-28T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,469.3
921766,RAYMOND ROAD K125,2024-01-28T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,574.0
921766,RAYMOND ROAD K125,2024-01-28T02:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.84
921766,RAYMOND ROAD K125,2024-01-28T02:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.32
921766,RAYMOND ROAD K125,2024-01-28T02:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-4.71
921766,RAYMOND ROAD K125,2024-01-28T02:30:00.000+00:00,feeder,05,L3 Active Power,kW,24.53
921766,RAYMOND ROAD K125,2024-01-28T02:30:00.000+00:00,feeder,05,L2 Active Power,kW,52.19
921766,RAYMOND ROAD K125,2024-01-28T02:30:00.000+00:00,feeder,05,L1 Active Power,kW,38.06
921766,RAYMOND ROAD K125,2024-01-28T02:30:00.000+00:00,feeder,05,N Current (RMS),A,93.9
921766,RAYMOND ROAD K125,2024-01-28T02:30:00.000+00:00,feeder,05,L3 Current (RMS),A,100.8
921766,RAYMOND ROAD K125,2024-01-28T02:30:00.000+00:00,feeder,05,L2 Current (RMS),A,213.0
921766,RAYMOND ROAD K125,2024-01-28T02:30:00.000+00:00,feeder,05,L1 Current (RMS),A,157.6
921766,RAYMOND ROAD K125,2024-01-28T02:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.59
921766,RAYMOND ROAD K125,2024-01-28T02:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.59
921766,RAYMOND ROAD K125,2024-01-28T02:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.87
921766,RAYMOND ROAD K125,2024-01-28T02:30:00.000+00:00,feeder,04,L3 Active Power,kW,24.56
921766,RAYMOND ROAD K125,2024-01-28T02:30:00.000+00:00,feeder,04,L2 Active Power,kW,34.3
921766,RAYMOND ROAD K125,2024-01-28T02:30:00.000+00:00,feeder,04,L1 Active Power,kW,47.75
921766,RAYMOND ROAD K125,2024-01-28T02:30:00.000+00:00,feeder,04,N Current (RMS),A,70.6
921766,RAYMOND ROAD K125,2024-01-28T02:30:00.000+00:00,feeder,04,L3 Current (RMS),A,102.0
921766,RAYMOND ROAD K125,2024-01-28T02:30:00.000+00:00,feeder,04,L2 Current (RMS),A,140.8
921766,RAYMOND ROAD K125,2024-01-28T02:30:00.000+00:00,feeder,04,L1 Current (RMS),A,195.7
921766,RAYMOND ROAD K125,2024-01-28T02:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.71
921766,RAYMOND ROAD K125,2024-01-28T02:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.57
921766,RAYMOND ROAD K125,2024-01-28T02:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-6.7
921766,RAYMOND ROAD K125,2024-01-28T02:30:00.000+00:00,feeder,03,L3 Active Power,kW,14.4
921766,RAYMOND ROAD K125,2024-01-28T02:30:00.000+00:00,feeder,03,L2 Active Power,kW,25.82
921766,RAYMOND ROAD K125,2024-01-28T02:30:00.000+00:00,feeder,03,L1 Active Power,kW,52.1
921766,RAYMOND ROAD K125,2024-01-28T02:30:00.000+00:00,feeder,03,N Current (RMS),A,78.8
921766,RAYMOND ROAD K125,2024-01-28T02:30:00.000+00:00,feeder,03,L3 Current (RMS),A,61.7
921766,RAYMOND ROAD K125,2024-01-28T02:30:00.000+00:00,feeder,03,L2 Current (RMS),A,107.1
921766,RAYMOND ROAD K125,2024-01-28T02:30:00.000+00:00,feeder,03,L1 Current (RMS),A,215.3
921766,RAYMOND ROAD K125,2024-01-28T02:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.39
921766,RAYMOND ROAD K125,2024-01-28T02:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.3
921766,RAYMOND ROAD K125,2024-01-28T02:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.04
921766,RAYMOND ROAD K125,2024-01-28T02:30:00.000+00:00,feeder,02,L3 Active Power,kW,-0.24
921766,RAYMOND ROAD K125,2024-01-28T02:30:00.000+00:00,feeder,02,L2 Active Power,kW,-0.13
921766,RAYMOND ROAD K125,2024-01-28T02:30:00.000+00:00,feeder,02,L1 Active Power,kW,0.21
921766,RAYMOND ROAD K125,2024-01-28T02:30:00.000+00:00,feeder,02,N Current (RMS),A,30.6
921766,RAYMOND ROAD K125,2024-01-28T02:30:00.000+00:00,feeder,02,L3 Current (RMS),A,2.4
921766,RAYMOND ROAD K125,2024-01-28T02:30:00.000+00:00,feeder,02,L2 Current (RMS),A,2.1
921766,RAYMOND ROAD K125,2024-01-28T02:30:00.000+00:00,feeder,02,L1 Current (RMS),A,2.6
921766,RAYMOND ROAD K125,2024-01-28T02:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.08
921766,RAYMOND ROAD K125,2024-01-28T02:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.52
921766,RAYMOND ROAD K125,2024-01-28T02:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.09
921766,RAYMOND ROAD K125,2024-01-28T02:30:00.000+00:00,feeder,01,L3 Active Power,kW,-0.06
921766,RAYMOND ROAD K125,2024-01-28T02:30:00.000+00:00,feeder,01,L2 Active Power,kW,0.04
921766,RAYMOND ROAD K125,2024-01-28T02:30:00.000+00:00,feeder,01,L1 Active Power,kW,0.07
921766,RAYMOND ROAD K125,2024-01-28T02:30:00.000+00:00,feeder,01,N Current (RMS),A,23.8
921766,RAYMOND ROAD K125,2024-01-28T02:30:00.000+00:00,feeder,01,L3 Current (RMS),A,4.3
921766,RAYMOND ROAD K125,2024-01-28T02:30:00.000+00:00,feeder,01,L2 Current (RMS),A,8.7
921766,RAYMOND ROAD K125,2024-01-28T02:30:00.000+00:00,feeder,01,L1 Current (RMS),A,12.5
921766,RAYMOND ROAD K125,2024-01-28T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
921766,RAYMOND ROAD K125,2024-01-28T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.89
921766,RAYMOND ROAD K125,2024-01-28T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
921766,RAYMOND ROAD K125,2024-01-28T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.73
921766,RAYMOND ROAD K125,2024-01-28T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
921766,RAYMOND ROAD K125,2024-01-28T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.04
921766,RAYMOND ROAD K125,2024-01-28T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.67
921766,RAYMOND ROAD K125,2024-01-28T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
921766,RAYMOND ROAD K125,2024-01-28T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.15
921766,RAYMOND ROAD K125,2024-01-28T02:30:00.000+00:00,busbar,,L3 Active Power,kW,63.19
921766,RAYMOND ROAD K125,2024-01-28T02:30:00.000+00:00,busbar,,L2 Active Power,kW,112.21
921766,RAYMOND ROAD K125,2024-01-28T02:30:00.000+00:00,busbar,,L1 Active Power,kW,138.18
921766,RAYMOND ROAD K125,2024-01-28T02:30:00.000+00:00,busbar,,N Current (RMS),A,254.7
921766,RAYMOND ROAD K125,2024-01-28T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,261.1
921766,RAYMOND ROAD K125,2024-01-28T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,458.7
921766,RAYMOND ROAD K125,2024-01-28T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,568.9
921766,RAYMOND ROAD K125,2024-01-28T02:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.81
921766,RAYMOND ROAD K125,2024-01-28T02:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,2.45
921766,RAYMOND ROAD K125,2024-01-28T02:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-4.54
921766,RAYMOND ROAD K125,2024-01-28T02:20:00.000+00:00,feeder,05,L3 Active Power,kW,23.45
921766,RAYMOND ROAD K125,2024-01-28T02:20:00.000+00:00,feeder,05,L2 Active Power,kW,51.7
921766,RAYMOND ROAD K125,2024-01-28T02:20:00.000+00:00,feeder,05,L1 Active Power,kW,38.26
921766,RAYMOND ROAD K125,2024-01-28T02:20:00.000+00:00,feeder,05,N Current (RMS),A,93.8
921766,RAYMOND ROAD K125,2024-01-28T02:20:00.000+00:00,feeder,05,L3 Current (RMS),A,96.5
921766,RAYMOND ROAD K125,2024-01-28T02:20:00.000+00:00,feeder,05,L2 Current (RMS),A,211.0
921766,RAYMOND ROAD K125,2024-01-28T02:20:00.000+00:00,feeder,05,L1 Current (RMS),A,158.5
921766,RAYMOND ROAD K125,2024-01-28T02:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.65
921766,RAYMOND ROAD K125,2024-01-28T02:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.56
921766,RAYMOND ROAD K125,2024-01-28T02:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.55
921766,RAYMOND ROAD K125,2024-01-28T02:20:00.000+00:00,feeder,04,L3 Active Power,kW,21.75
921766,RAYMOND ROAD K125,2024-01-28T02:20:00.000+00:00,feeder,04,L2 Active Power,kW,33.67
921766,RAYMOND ROAD K125,2024-01-28T02:20:00.000+00:00,feeder,04,L1 Active Power,kW,44.22
921766,RAYMOND ROAD K125,2024-01-28T02:20:00.000+00:00,feeder,04,N Current (RMS),A,68.9
921766,RAYMOND ROAD K125,2024-01-28T02:20:00.000+00:00,feeder,04,L3 Current (RMS),A,89.8
921766,RAYMOND ROAD K125,2024-01-28T02:20:00.000+00:00,feeder,04,L2 Current (RMS),A,138.2
921766,RAYMOND ROAD K125,2024-01-28T02:20:00.000+00:00,feeder,04,L1 Current (RMS),A,181.0
921766,RAYMOND ROAD K125,2024-01-28T02:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.31
921766,RAYMOND ROAD K125,2024-01-28T02:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.25
921766,RAYMOND ROAD K125,2024-01-28T02:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-6.16
921766,RAYMOND ROAD K125,2024-01-28T02:20:00.000+00:00,feeder,03,L3 Active Power,kW,12.34
921766,RAYMOND ROAD K125,2024-01-28T02:20:00.000+00:00,feeder,03,L2 Active Power,kW,30.44
921766,RAYMOND ROAD K125,2024-01-28T02:20:00.000+00:00,feeder,03,L1 Active Power,kW,52.41
921766,RAYMOND ROAD K125,2024-01-28T02:20:00.000+00:00,feeder,03,N Current (RMS),A,84.6
921766,RAYMOND ROAD K125,2024-01-28T02:20:00.000+00:00,feeder,03,L3 Current (RMS),A,52.9
921766,RAYMOND ROAD K125,2024-01-28T02:20:00.000+00:00,feeder,03,L2 Current (RMS),A,125.4
921766,RAYMOND ROAD K125,2024-01-28T02:20:00.000+00:00,feeder,03,L1 Current (RMS),A,216.3
921766,RAYMOND ROAD K125,2024-01-28T02:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.34
921766,RAYMOND ROAD K125,2024-01-28T02:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.32
921766,RAYMOND ROAD K125,2024-01-28T02:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.05
921766,RAYMOND ROAD K125,2024-01-28T02:20:00.000+00:00,feeder,02,L3 Active Power,kW,-0.31
921766,RAYMOND ROAD K125,2024-01-28T02:20:00.000+00:00,feeder,02,L2 Active Power,kW,-0.09
921766,RAYMOND ROAD K125,2024-01-28T02:20:00.000+00:00,feeder,02,L1 Active Power,kW,0.21
921766,RAYMOND ROAD K125,2024-01-28T02:20:00.000+00:00,feeder,02,N Current (RMS),A,29.6
921766,RAYMOND ROAD K125,2024-01-28T02:20:00.000+00:00,feeder,02,L3 Current (RMS),A,2.3
921766,RAYMOND ROAD K125,2024-01-28T02:20:00.000+00:00,feeder,02,L2 Current (RMS),A,2.1
921766,RAYMOND ROAD K125,2024-01-28T02:20:00.000+00:00,feeder,02,L1 Current (RMS),A,2.4
921766,RAYMOND ROAD K125,2024-01-28T02:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.07
921766,RAYMOND ROAD K125,2024-01-28T02:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.5
921766,RAYMOND ROAD K125,2024-01-28T02:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.1
921766,RAYMOND ROAD K125,2024-01-28T02:20:00.000+00:00,feeder,01,L3 Active Power,kW,-0.07
921766,RAYMOND ROAD K125,2024-01-28T02:20:00.000+00:00,feeder,01,L2 Active Power,kW,-0.01
921766,RAYMOND ROAD K125,2024-01-28T02:20:00.000+00:00,feeder,01,L1 Active Power,kW,0.06
921766,RAYMOND ROAD K125,2024-01-28T02:20:00.000+00:00,feeder,01,N Current (RMS),A,23.2
921766,RAYMOND ROAD K125,2024-01-28T02:20:00.000+00:00,feeder,01,L3 Current (RMS),A,3.9
921766,RAYMOND ROAD K125,2024-01-28T02:20:00.000+00:00,feeder,01,L2 Current (RMS),A,8.0
921766,RAYMOND ROAD K125,2024-01-28T02:20:00.000+00:00,feeder,01,L1 Current (RMS),A,11.4
921766,RAYMOND ROAD K125,2024-01-28T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
921766,RAYMOND ROAD K125,2024-01-28T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.24
921766,RAYMOND ROAD K125,2024-01-28T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
921766,RAYMOND ROAD K125,2024-01-28T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.11
921766,RAYMOND ROAD K125,2024-01-28T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
921766,RAYMOND ROAD K125,2024-01-28T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
921766,RAYMOND ROAD K125,2024-01-28T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.36
921766,RAYMOND ROAD K125,2024-01-28T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
921766,RAYMOND ROAD K125,2024-01-28T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.09
921766,RAYMOND ROAD K125,2024-01-28T02:20:00.000+00:00,busbar,,L3 Active Power,kW,57.16
921766,RAYMOND ROAD K125,2024-01-28T02:20:00.000+00:00,busbar,,L2 Active Power,kW,115.7
921766,RAYMOND ROAD K125,2024-01-28T02:20:00.000+00:00,busbar,,L1 Active Power,kW,135.16
921766,RAYMOND ROAD K125,2024-01-28T02:20:00.000+00:00,busbar,,N Current (RMS),A,266.8
921766,RAYMOND ROAD K125,2024-01-28T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,236.5
921766,RAYMOND ROAD K125,2024-01-28T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,472.7
921766,RAYMOND ROAD K125,2024-01-28T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,556.3
921766,RAYMOND ROAD K125,2024-01-28T02:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-3.04
921766,RAYMOND ROAD K125,2024-01-28T02:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,2.42
921766,RAYMOND ROAD K125,2024-01-28T02:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-4.36
921766,RAYMOND ROAD K125,2024-01-28T02:10:00.000+00:00,feeder,05,L3 Active Power,kW,24.04
921766,RAYMOND ROAD K125,2024-01-28T02:10:00.000+00:00,feeder,05,L2 Active Power,kW,50.31
921766,RAYMOND ROAD K125,2024-01-28T02:10:00.000+00:00,feeder,05,L1 Active Power,kW,38.12
921766,RAYMOND ROAD K125,2024-01-28T02:10:00.000+00:00,feeder,05,N Current (RMS),A,90.6
921766,RAYMOND ROAD K125,2024-01-28T02:10:00.000+00:00,feeder,05,L3 Current (RMS),A,99.1
921766,RAYMOND ROAD K125,2024-01-28T02:10:00.000+00:00,feeder,05,L2 Current (RMS),A,205.4
921766,RAYMOND ROAD K125,2024-01-28T02:10:00.000+00:00,feeder,05,L1 Current (RMS),A,158.1
921766,RAYMOND ROAD K125,2024-01-28T02:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.39
921766,RAYMOND ROAD K125,2024-01-28T02:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.64
921766,RAYMOND ROAD K125,2024-01-28T02:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.72
921766,RAYMOND ROAD K125,2024-01-28T02:10:00.000+00:00,feeder,04,L3 Active Power,kW,21.82
921766,RAYMOND ROAD K125,2024-01-28T02:10:00.000+00:00,feeder,04,L2 Active Power,kW,33.56
921766,RAYMOND ROAD K125,2024-01-28T02:10:00.000+00:00,feeder,04,L1 Active Power,kW,47.36
921766,RAYMOND ROAD K125,2024-01-28T02:10:00.000+00:00,feeder,04,N Current (RMS),A,78.2
921766,RAYMOND ROAD K125,2024-01-28T02:10:00.000+00:00,feeder,04,L3 Current (RMS),A,90.6
921766,RAYMOND ROAD K125,2024-01-28T02:10:00.000+00:00,feeder,04,L2 Current (RMS),A,137.8
921766,RAYMOND ROAD K125,2024-01-28T02:10:00.000+00:00,feeder,04,L1 Current (RMS),A,194.1
921766,RAYMOND ROAD K125,2024-01-28T02:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.94
921766,RAYMOND ROAD K125,2024-01-28T02:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.2
921766,RAYMOND ROAD K125,2024-01-28T02:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-6.21
921766,RAYMOND ROAD K125,2024-01-28T02:10:00.000+00:00,feeder,03,L3 Active Power,kW,12.87
921766,RAYMOND ROAD K125,2024-01-28T02:10:00.000+00:00,feeder,03,L2 Active Power,kW,25.44
921766,RAYMOND ROAD K125,2024-01-28T02:10:00.000+00:00,feeder,03,L1 Active Power,kW,52.77
921766,RAYMOND ROAD K125,2024-01-28T02:10:00.000+00:00,feeder,03,N Current (RMS),A,87.4
921766,RAYMOND ROAD K125,2024-01-28T02:10:00.000+00:00,feeder,03,L3 Current (RMS),A,54.6
921766,RAYMOND ROAD K125,2024-01-28T02:10:00.000+00:00,feeder,03,L2 Current (RMS),A,105.6
921766,RAYMOND ROAD K125,2024-01-28T02:10:00.000+00:00,feeder,03,L1 Current (RMS),A,218.2
921766,RAYMOND ROAD K125,2024-01-28T02:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.39
921766,RAYMOND ROAD K125,2024-01-28T02:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.33
921766,RAYMOND ROAD K125,2024-01-28T02:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.05
921766,RAYMOND ROAD K125,2024-01-28T02:10:00.000+00:00,feeder,02,L3 Active Power,kW,-0.28
921766,RAYMOND ROAD K125,2024-01-28T02:10:00.000+00:00,feeder,02,L2 Active Power,kW,-0.12
921766,RAYMOND ROAD K125,2024-01-28T02:10:00.000+00:00,feeder,02,L1 Active Power,kW,0.22
921766,RAYMOND ROAD K125,2024-01-28T02:10:00.000+00:00,feeder,02,N Current (RMS),A,30.2
921766,RAYMOND ROAD K125,2024-01-28T02:10:00.000+00:00,feeder,02,L3 Current (RMS),A,2.4
921766,RAYMOND ROAD K125,2024-01-28T02:10:00.000+00:00,feeder,02,L2 Current (RMS),A,2.2
921766,RAYMOND ROAD K125,2024-01-28T02:10:00.000+00:00,feeder,02,L1 Current (RMS),A,2.6
921766,RAYMOND ROAD K125,2024-01-28T02:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.08
921766,RAYMOND ROAD K125,2024-01-28T02:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.51
921766,RAYMOND ROAD K125,2024-01-28T02:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.09
921766,RAYMOND ROAD K125,2024-01-28T02:10:00.000+00:00,feeder,01,L3 Active Power,kW,-0.07
921766,RAYMOND ROAD K125,2024-01-28T02:10:00.000+00:00,feeder,01,L2 Active Power,kW,0.02
921766,RAYMOND ROAD K125,2024-01-28T02:10:00.000+00:00,feeder,01,L1 Active Power,kW,0.07
921766,RAYMOND ROAD K125,2024-01-28T02:10:00.000+00:00,feeder,01,N Current (RMS),A,23.5
921766,RAYMOND ROAD K125,2024-01-28T02:10:00.000+00:00,feeder,01,L3 Current (RMS),A,4.3
921766,RAYMOND ROAD K125,2024-01-28T02:10:00.000+00:00,feeder,01,L2 Current (RMS),A,8.8
921766,RAYMOND ROAD K125,2024-01-28T02:10:00.000+00:00,feeder,01,L1 Current (RMS),A,12.6
921766,RAYMOND ROAD K125,2024-01-28T02:10:00.000+00:00,transformer,,Temperature,C,28.9
921766,RAYMOND ROAD K125,2024-01-28T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
921766,RAYMOND ROAD K125,2024-01-28T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.0
921766,RAYMOND ROAD K125,2024-01-28T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
921766,RAYMOND ROAD K125,2024-01-28T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.91
921766,RAYMOND ROAD K125,2024-01-28T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
921766,RAYMOND ROAD K125,2024-01-28T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
921766,RAYMOND ROAD K125,2024-01-28T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.9
921766,RAYMOND ROAD K125,2024-01-28T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
921766,RAYMOND ROAD K125,2024-01-28T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.14
921766,RAYMOND ROAD K125,2024-01-28T02:10:00.000+00:00,busbar,,L3 Active Power,kW,58.38
921766,RAYMOND ROAD K125,2024-01-28T02:10:00.000+00:00,busbar,,L2 Active Power,kW,109.21
921766,RAYMOND ROAD K125,2024-01-28T02:10:00.000+00:00,busbar,,L1 Active Power,kW,138.54
921766,RAYMOND ROAD K125,2024-01-28T02:10:00.000+00:00,busbar,,N Current (RMS),A,269.2
921766,RAYMOND ROAD K125,2024-01-28T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,241.9
921766,RAYMOND ROAD K125,2024-01-28T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,446.7
921766,RAYMOND ROAD K125,2024-01-28T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,570.6
921766,RAYMOND ROAD K125,2024-01-28T02:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.99
921766,RAYMOND ROAD K125,2024-01-28T02:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,2.46
921766,RAYMOND ROAD K125,2024-01-28T02:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-4.66
921766,RAYMOND ROAD K125,2024-01-28T02:00:00.000+00:00,feeder,05,L3 Active Power,kW,24.44
921766,RAYMOND ROAD K125,2024-01-28T02:00:00.000+00:00,feeder,05,L2 Active Power,kW,53.94
921766,RAYMOND ROAD K125,2024-01-28T02:00:00.000+00:00,feeder,05,L1 Active Power,kW,38.35
921766,RAYMOND ROAD K125,2024-01-28T02:00:00.000+00:00,feeder,05,N Current (RMS),A,99.1
921766,RAYMOND ROAD K125,2024-01-28T02:00:00.000+00:00,feeder,05,L3 Current (RMS),A,100.6
921766,RAYMOND ROAD K125,2024-01-28T02:00:00.000+00:00,feeder,05,L2 Current (RMS),A,220.2
921766,RAYMOND ROAD K125,2024-01-28T02:00:00.000+00:00,feeder,05,L1 Current (RMS),A,159.0
921766,RAYMOND ROAD K125,2024-01-28T02:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.67
921766,RAYMOND ROAD K125,2024-01-28T02:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.81
921766,RAYMOND ROAD K125,2024-01-28T02:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.12
921766,RAYMOND ROAD K125,2024-01-28T02:00:00.000+00:00,feeder,04,L3 Active Power,kW,23.1
921766,RAYMOND ROAD K125,2024-01-28T02:00:00.000+00:00,feeder,04,L2 Active Power,kW,33.26
921766,RAYMOND ROAD K125,2024-01-28T02:00:00.000+00:00,feeder,04,L1 Active Power,kW,47.73
921766,RAYMOND ROAD K125,2024-01-28T02:00:00.000+00:00,feeder,04,N Current (RMS),A,74.5
921766,RAYMOND ROAD K125,2024-01-28T02:00:00.000+00:00,feeder,04,L3 Current (RMS),A,95.4
921766,RAYMOND ROAD K125,2024-01-28T02:00:00.000+00:00,feeder,04,L2 Current (RMS),A,136.7
921766,RAYMOND ROAD K125,2024-01-28T02:00:00.000+00:00,feeder,04,L1 Current (RMS),A,195.8
921766,RAYMOND ROAD K125,2024-01-28T02:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.72
921766,RAYMOND ROAD K125,2024-01-28T02:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.91
921766,RAYMOND ROAD K125,2024-01-28T02:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-6.63
921766,RAYMOND ROAD K125,2024-01-28T02:00:00.000+00:00,feeder,03,L3 Active Power,kW,13.86
921766,RAYMOND ROAD K125,2024-01-28T02:00:00.000+00:00,feeder,03,L2 Active Power,kW,25.9
921766,RAYMOND ROAD K125,2024-01-28T02:00:00.000+00:00,feeder,03,L1 Active Power,kW,52.51
921766,RAYMOND ROAD K125,2024-01-28T02:00:00.000+00:00,feeder,03,N Current (RMS),A,84.2
921766,RAYMOND ROAD K125,2024-01-28T02:00:00.000+00:00,feeder,03,L3 Current (RMS),A,58.2
921766,RAYMOND ROAD K125,2024-01-28T02:00:00.000+00:00,feeder,03,L2 Current (RMS),A,107.1
921766,RAYMOND ROAD K125,2024-01-28T02:00:00.000+00:00,feeder,03,L1 Current (RMS),A,217.2
921766,RAYMOND ROAD K125,2024-01-28T02:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.38
921766,RAYMOND ROAD K125,2024-01-28T02:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.31
921766,RAYMOND ROAD K125,2024-01-28T02:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.04
921766,RAYMOND ROAD K125,2024-01-28T02:00:00.000+00:00,feeder,02,L3 Active Power,kW,-0.26
921766,RAYMOND ROAD K125,2024-01-28T02:00:00.000+00:00,feeder,02,L2 Active Power,kW,-0.12
921766,RAYMOND ROAD K125,2024-01-28T02:00:00.000+00:00,feeder,02,L1 Active Power,kW,0.21
921766,RAYMOND ROAD K125,2024-01-28T02:00:00.000+00:00,feeder,02,N Current (RMS),A,29.4
921766,RAYMOND ROAD K125,2024-01-28T02:00:00.000+00:00,feeder,02,L3 Current (RMS),A,2.0
921766,RAYMOND ROAD K125,2024-01-28T02:00:00.000+00:00,feeder,02,L2 Current (RMS),A,1.6
921766,RAYMOND ROAD K125,2024-01-28T02:00:00.000+00:00,feeder,02,L1 Current (RMS),A,1.3
921766,RAYMOND ROAD K125,2024-01-28T02:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.08
921766,RAYMOND ROAD K125,2024-01-28T02:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.49
921766,RAYMOND ROAD K125,2024-01-28T02:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.09
921766,RAYMOND ROAD K125,2024-01-28T02:00:00.000+00:00,feeder,01,L3 Active Power,kW,-0.06
921766,RAYMOND ROAD K125,2024-01-28T02:00:00.000+00:00,feeder,01,L2 Active Power,kW,0.01
921766,RAYMOND ROAD K125,2024-01-28T02:00:00.000+00:00,feeder,01,L1 Active Power,kW,0.06
921766,RAYMOND ROAD K125,2024-01-28T02:00:00.000+00:00,feeder,01,N Current (RMS),A,22.6
921766,RAYMOND ROAD K125,2024-01-28T02:00:00.000+00:00,feeder,01,L3 Current (RMS),A,1.5
921766,RAYMOND ROAD K125,2024-01-28T02:00:00.000+00:00,feeder,01,L2 Current (RMS),A,3.5
921766,RAYMOND ROAD K125,2024-01-28T02:00:00.000+00:00,feeder,01,L1 Current (RMS),A,4.2
921766,RAYMOND ROAD K125,2024-01-28T02:00:00.000+00:00,transformer,,Temperature,C,29.0
921766,RAYMOND ROAD K125,2024-01-28T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
921766,RAYMOND ROAD K125,2024-01-28T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.9
921766,RAYMOND ROAD K125,2024-01-28T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
921766,RAYMOND ROAD K125,2024-01-28T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.63
921766,RAYMOND ROAD K125,2024-01-28T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
921766,RAYMOND ROAD K125,2024-01-28T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
921766,RAYMOND ROAD K125,2024-01-28T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.92
921766,RAYMOND ROAD K125,2024-01-28T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
921766,RAYMOND ROAD K125,2024-01-28T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.28
921766,RAYMOND ROAD K125,2024-01-28T02:00:00.000+00:00,busbar,,L3 Active Power,kW,61.07
921766,RAYMOND ROAD K125,2024-01-28T02:00:00.000+00:00,busbar,,L2 Active Power,kW,112.99
921766,RAYMOND ROAD K125,2024-01-28T02:00:00.000+00:00,busbar,,L1 Active Power,kW,138.88
921766,RAYMOND ROAD K125,2024-01-28T02:00:00.000+00:00,busbar,,N Current (RMS),A,262.2
921766,RAYMOND ROAD K125,2024-01-28T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,252.1
921766,RAYMOND ROAD K125,2024-01-28T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,461.8
921766,RAYMOND ROAD K125,2024-01-28T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,571.9
921766,RAYMOND ROAD K125,2024-01-28T01:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-3.46
921766,RAYMOND ROAD K125,2024-01-28T01:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.74
921766,RAYMOND ROAD K125,2024-01-28T01:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-5.41
921766,RAYMOND ROAD K125,2024-01-28T01:50:00.000+00:00,feeder,05,L3 Active Power,kW,25.87
921766,RAYMOND ROAD K125,2024-01-28T01:50:00.000+00:00,feeder,05,L2 Active Power,kW,54.5
921766,RAYMOND ROAD K125,2024-01-28T01:50:00.000+00:00,feeder,05,L1 Active Power,kW,39.36
921766,RAYMOND ROAD K125,2024-01-28T01:50:00.000+00:00,feeder,05,N Current (RMS),A,97.5
921766,RAYMOND ROAD K125,2024-01-28T01:50:00.000+00:00,feeder,05,L3 Current (RMS),A,106.3
921766,RAYMOND ROAD K125,2024-01-28T01:50:00.000+00:00,feeder,05,L2 Current (RMS),A,222.0
921766,RAYMOND ROAD K125,2024-01-28T01:50:00.000+00:00,feeder,05,L1 Current (RMS),A,162.9
921766,RAYMOND ROAD K125,2024-01-28T01:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.55
921766,RAYMOND ROAD K125,2024-01-28T01:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.41
921766,RAYMOND ROAD K125,2024-01-28T01:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.06
921766,RAYMOND ROAD K125,2024-01-28T01:50:00.000+00:00,feeder,04,L3 Active Power,kW,21.92
921766,RAYMOND ROAD K125,2024-01-28T01:50:00.000+00:00,feeder,04,L2 Active Power,kW,35.88
921766,RAYMOND ROAD K125,2024-01-28T01:50:00.000+00:00,feeder,04,L1 Active Power,kW,49.04
921766,RAYMOND ROAD K125,2024-01-28T01:50:00.000+00:00,feeder,04,N Current (RMS),A,82.2
921766,RAYMOND ROAD K125,2024-01-28T01:50:00.000+00:00,feeder,04,L3 Current (RMS),A,90.3
921766,RAYMOND ROAD K125,2024-01-28T01:50:00.000+00:00,feeder,04,L2 Current (RMS),A,147.0
921766,RAYMOND ROAD K125,2024-01-28T01:50:00.000+00:00,feeder,04,L1 Current (RMS),A,200.5
921766,RAYMOND ROAD K125,2024-01-28T01:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.45
921766,RAYMOND ROAD K125,2024-01-28T01:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.25
921766,RAYMOND ROAD K125,2024-01-28T01:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-7.26
921766,RAYMOND ROAD K125,2024-01-28T01:50:00.000+00:00,feeder,03,L3 Active Power,kW,14.07
921766,RAYMOND ROAD K125,2024-01-28T01:50:00.000+00:00,feeder,03,L2 Active Power,kW,29.76
921766,RAYMOND ROAD K125,2024-01-28T01:50:00.000+00:00,feeder,03,L1 Active Power,kW,54.45
921766,RAYMOND ROAD K125,2024-01-28T01:50:00.000+00:00,feeder,03,N Current (RMS),A,88.1
921766,RAYMOND ROAD K125,2024-01-28T01:50:00.000+00:00,feeder,03,L3 Current (RMS),A,59.4
921766,RAYMOND ROAD K125,2024-01-28T01:50:00.000+00:00,feeder,03,L2 Current (RMS),A,122.5
921766,RAYMOND ROAD K125,2024-01-28T01:50:00.000+00:00,feeder,03,L1 Current (RMS),A,224.5
921766,RAYMOND ROAD K125,2024-01-28T01:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.33
921766,RAYMOND ROAD K125,2024-01-28T01:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.32
921766,RAYMOND ROAD K125,2024-01-28T01:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.05
921766,RAYMOND ROAD K125,2024-01-28T01:50:00.000+00:00,feeder,02,L3 Active Power,kW,-0.28
921766,RAYMOND ROAD K125,2024-01-28T01:50:00.000+00:00,feeder,02,L2 Active Power,kW,-0.1
921766,RAYMOND ROAD K125,2024-01-28T01:50:00.000+00:00,feeder,02,L1 Active Power,kW,0.22
921766,RAYMOND ROAD K125,2024-01-28T01:50:00.000+00:00,feeder,02,N Current (RMS),A,28.0
921766,RAYMOND ROAD K125,2024-01-28T01:50:00.000+00:00,feeder,02,L3 Current (RMS),A,2.1
921766,RAYMOND ROAD K125,2024-01-28T01:50:00.000+00:00,feeder,02,L2 Current (RMS),A,1.8
921766,RAYMOND ROAD K125,2024-01-28T01:50:00.000+00:00,feeder,02,L1 Current (RMS),A,1.9
921766,RAYMOND ROAD K125,2024-01-28T01:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.08
921766,RAYMOND ROAD K125,2024-01-28T01:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.46
921766,RAYMOND ROAD K125,2024-01-28T01:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.1
921766,RAYMOND ROAD K125,2024-01-28T01:50:00.000+00:00,feeder,01,L3 Active Power,kW,-0.07
921766,RAYMOND ROAD K125,2024-01-28T01:50:00.000+00:00,feeder,01,L2 Active Power,kW,-0.03
921766,RAYMOND ROAD K125,2024-01-28T01:50:00.000+00:00,feeder,01,L1 Active Power,kW,0.05
921766,RAYMOND ROAD K125,2024-01-28T01:50:00.000+00:00,feeder,01,N Current (RMS),A,21.8
921766,RAYMOND ROAD K125,2024-01-28T01:50:00.000+00:00,feeder,01,L3 Current (RMS),A,2.9
921766,RAYMOND ROAD K125,2024-01-28T01:50:00.000+00:00,feeder,01,L2 Current (RMS),A,5.9
921766,RAYMOND ROAD K125,2024-01-28T01:50:00.000+00:00,feeder,01,L1 Current (RMS),A,8.3
921766,RAYMOND ROAD K125,2024-01-28T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
921766,RAYMOND ROAD K125,2024-01-28T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.45
921766,RAYMOND ROAD K125,2024-01-28T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
921766,RAYMOND ROAD K125,2024-01-28T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.07
921766,RAYMOND ROAD K125,2024-01-28T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
921766,RAYMOND ROAD K125,2024-01-28T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.46
921766,RAYMOND ROAD K125,2024-01-28T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.05
921766,RAYMOND ROAD K125,2024-01-28T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
921766,RAYMOND ROAD K125,2024-01-28T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.58
921766,RAYMOND ROAD K125,2024-01-28T01:50:00.000+00:00,busbar,,L3 Active Power,kW,61.51
921766,RAYMOND ROAD K125,2024-01-28T01:50:00.000+00:00,busbar,,L2 Active Power,kW,120.01
921766,RAYMOND ROAD K125,2024-01-28T01:50:00.000+00:00,busbar,,L1 Active Power,kW,143.12
921766,RAYMOND ROAD K125,2024-01-28T01:50:00.000+00:00,busbar,,N Current (RMS),A,276.5
921766,RAYMOND ROAD K125,2024-01-28T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,253.6
921766,RAYMOND ROAD K125,2024-01-28T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,489.4
921766,RAYMOND ROAD K125,2024-01-28T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,587.9
921766,RAYMOND ROAD K125,2024-01-28T01:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-3.24
921766,RAYMOND ROAD K125,2024-01-28T01:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.85
921766,RAYMOND ROAD K125,2024-01-28T01:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-5.37
921766,RAYMOND ROAD K125,2024-01-28T01:40:00.000+00:00,feeder,05,L3 Active Power,kW,25.05
921766,RAYMOND ROAD K125,2024-01-28T01:40:00.000+00:00,feeder,05,L2 Active Power,kW,53.62
921766,RAYMOND ROAD K125,2024-01-28T01:40:00.000+00:00,feeder,05,L1 Active Power,kW,42.05
921766,RAYMOND ROAD K125,2024-01-28T01:40:00.000+00:00,feeder,05,N Current (RMS),A,97.2
921766,RAYMOND ROAD K125,2024-01-28T01:40:00.000+00:00,feeder,05,L3 Current (RMS),A,102.9
921766,RAYMOND ROAD K125,2024-01-28T01:40:00.000+00:00,feeder,05,L2 Current (RMS),A,218.1
921766,RAYMOND ROAD K125,2024-01-28T01:40:00.000+00:00,feeder,05,L1 Current (RMS),A,173.5
921766,RAYMOND ROAD K125,2024-01-28T01:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.37
921766,RAYMOND ROAD K125,2024-01-28T01:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.69
921766,RAYMOND ROAD K125,2024-01-28T01:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.11
921766,RAYMOND ROAD K125,2024-01-28T01:40:00.000+00:00,feeder,04,L3 Active Power,kW,21.25
921766,RAYMOND ROAD K125,2024-01-28T01:40:00.000+00:00,feeder,04,L2 Active Power,kW,33.1
921766,RAYMOND ROAD K125,2024-01-28T01:40:00.000+00:00,feeder,04,L1 Active Power,kW,51.47
921766,RAYMOND ROAD K125,2024-01-28T01:40:00.000+00:00,feeder,04,N Current (RMS),A,88.9
921766,RAYMOND ROAD K125,2024-01-28T01:40:00.000+00:00,feeder,04,L3 Current (RMS),A,88.2
921766,RAYMOND ROAD K125,2024-01-28T01:40:00.000+00:00,feeder,04,L2 Current (RMS),A,135.5
921766,RAYMOND ROAD K125,2024-01-28T01:40:00.000+00:00,feeder,04,L1 Current (RMS),A,210.0
921766,RAYMOND ROAD K125,2024-01-28T01:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.51
921766,RAYMOND ROAD K125,2024-01-28T01:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.44
921766,RAYMOND ROAD K125,2024-01-28T01:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-7.12
921766,RAYMOND ROAD K125,2024-01-28T01:40:00.000+00:00,feeder,03,L3 Active Power,kW,13.41
921766,RAYMOND ROAD K125,2024-01-28T01:40:00.000+00:00,feeder,03,L2 Active Power,kW,29.98
921766,RAYMOND ROAD K125,2024-01-28T01:40:00.000+00:00,feeder,03,L1 Active Power,kW,56.26
921766,RAYMOND ROAD K125,2024-01-28T01:40:00.000+00:00,feeder,03,N Current (RMS),A,96.0
921766,RAYMOND ROAD K125,2024-01-28T01:40:00.000+00:00,feeder,03,L3 Current (RMS),A,56.8
921766,RAYMOND ROAD K125,2024-01-28T01:40:00.000+00:00,feeder,03,L2 Current (RMS),A,123.3
921766,RAYMOND ROAD K125,2024-01-28T01:40:00.000+00:00,feeder,03,L1 Current (RMS),A,231.4
921766,RAYMOND ROAD K125,2024-01-28T01:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.36
921766,RAYMOND ROAD K125,2024-01-28T01:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.35
921766,RAYMOND ROAD K125,2024-01-28T01:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.05
921766,RAYMOND ROAD K125,2024-01-28T01:40:00.000+00:00,feeder,02,L3 Active Power,kW,-0.32
921766,RAYMOND ROAD K125,2024-01-28T01:40:00.000+00:00,feeder,02,L2 Active Power,kW,-0.11
921766,RAYMOND ROAD K125,2024-01-28T01:40:00.000+00:00,feeder,02,L1 Active Power,kW,0.24
921766,RAYMOND ROAD K125,2024-01-28T01:40:00.000+00:00,feeder,02,N Current (RMS),A,30.1
921766,RAYMOND ROAD K125,2024-01-28T01:40:00.000+00:00,feeder,02,L3 Current (RMS),A,2.3
921766,RAYMOND ROAD K125,2024-01-28T01:40:00.000+00:00,feeder,02,L2 Current (RMS),A,2.1
921766,RAYMOND ROAD K125,2024-01-28T01:40:00.000+00:00,feeder,02,L1 Current (RMS),A,2.3
921766,RAYMOND ROAD K125,2024-01-28T01:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.09
921766,RAYMOND ROAD K125,2024-01-28T01:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.51
921766,RAYMOND ROAD K125,2024-01-28T01:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.1
921766,RAYMOND ROAD K125,2024-01-28T01:40:00.000+00:00,feeder,01,L3 Active Power,kW,-0.08
921766,RAYMOND ROAD K125,2024-01-28T01:40:00.000+00:00,feeder,01,L2 Active Power,kW,-0.05
921766,RAYMOND ROAD K125,2024-01-28T01:40:00.000+00:00,feeder,01,L1 Active Power,kW,0.06
921766,RAYMOND ROAD K125,2024-01-28T01:40:00.000+00:00,feeder,01,N Current (RMS),A,23.9
921766,RAYMOND ROAD K125,2024-01-28T01:40:00.000+00:00,feeder,01,L3 Current (RMS),A,3.6
921766,RAYMOND ROAD K125,2024-01-28T01:40:00.000+00:00,feeder,01,L2 Current (RMS),A,7.4
921766,RAYMOND ROAD K125,2024-01-28T01:40:00.000+00:00,feeder,01,L1 Current (RMS),A,10.4
921766,RAYMOND ROAD K125,2024-01-28T01:40:00.000+00:00,transformer,,Temperature,C,29.4
921766,RAYMOND ROAD K125,2024-01-28T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
921766,RAYMOND ROAD K125,2024-01-28T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.81
921766,RAYMOND ROAD K125,2024-01-28T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
921766,RAYMOND ROAD K125,2024-01-28T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
921766,RAYMOND ROAD K125,2024-01-28T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
921766,RAYMOND ROAD K125,2024-01-28T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.77
921766,RAYMOND ROAD K125,2024-01-28T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.68
921766,RAYMOND ROAD K125,2024-01-28T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
921766,RAYMOND ROAD K125,2024-01-28T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.46
921766,RAYMOND ROAD K125,2024-01-28T01:40:00.000+00:00,busbar,,L3 Active Power,kW,59.31
921766,RAYMOND ROAD K125,2024-01-28T01:40:00.000+00:00,busbar,,L2 Active Power,kW,116.54
921766,RAYMOND ROAD K125,2024-01-28T01:40:00.000+00:00,busbar,,L1 Active Power,kW,150.09
921766,RAYMOND ROAD K125,2024-01-28T01:40:00.000+00:00,busbar,,N Current (RMS),A,301.5
921766,RAYMOND ROAD K125,2024-01-28T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,244.9
921766,RAYMOND ROAD K125,2024-01-28T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,474.6
921766,RAYMOND ROAD K125,2024-01-28T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,615.3
921766,RAYMOND ROAD K125,2024-01-28T01:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.75
921766,RAYMOND ROAD K125,2024-01-28T01:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,2.49
921766,RAYMOND ROAD K125,2024-01-28T01:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-4.94
921766,RAYMOND ROAD K125,2024-01-28T01:30:00.000+00:00,feeder,05,L3 Active Power,kW,24.99
921766,RAYMOND ROAD K125,2024-01-28T01:30:00.000+00:00,feeder,05,L2 Active Power,kW,52.14
921766,RAYMOND ROAD K125,2024-01-28T01:30:00.000+00:00,feeder,05,L1 Active Power,kW,40.7
921766,RAYMOND ROAD K125,2024-01-28T01:30:00.000+00:00,feeder,05,N Current (RMS),A,93.2
921766,RAYMOND ROAD K125,2024-01-28T01:30:00.000+00:00,feeder,05,L3 Current (RMS),A,102.3
921766,RAYMOND ROAD K125,2024-01-28T01:30:00.000+00:00,feeder,05,L2 Current (RMS),A,212.4
921766,RAYMOND ROAD K125,2024-01-28T01:30:00.000+00:00,feeder,05,L1 Current (RMS),A,167.8
921766,RAYMOND ROAD K125,2024-01-28T01:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.83
921766,RAYMOND ROAD K125,2024-01-28T01:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.35
921766,RAYMOND ROAD K125,2024-01-28T01:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.13
921766,RAYMOND ROAD K125,2024-01-28T01:30:00.000+00:00,feeder,04,L3 Active Power,kW,19.84
921766,RAYMOND ROAD K125,2024-01-28T01:30:00.000+00:00,feeder,04,L2 Active Power,kW,39.9
921766,RAYMOND ROAD K125,2024-01-28T01:30:00.000+00:00,feeder,04,L1 Active Power,kW,51.39
921766,RAYMOND ROAD K125,2024-01-28T01:30:00.000+00:00,feeder,04,N Current (RMS),A,96.2
921766,RAYMOND ROAD K125,2024-01-28T01:30:00.000+00:00,feeder,04,L3 Current (RMS),A,82.2
921766,RAYMOND ROAD K125,2024-01-28T01:30:00.000+00:00,feeder,04,L2 Current (RMS),A,163.4
921766,RAYMOND ROAD K125,2024-01-28T01:30:00.000+00:00,feeder,04,L1 Current (RMS),A,209.8
921766,RAYMOND ROAD K125,2024-01-28T01:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.53
921766,RAYMOND ROAD K125,2024-01-28T01:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.52
921766,RAYMOND ROAD K125,2024-01-28T01:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-6.81
921766,RAYMOND ROAD K125,2024-01-28T01:30:00.000+00:00,feeder,03,L3 Active Power,kW,13.3
921766,RAYMOND ROAD K125,2024-01-28T01:30:00.000+00:00,feeder,03,L2 Active Power,kW,31.7
921766,RAYMOND ROAD K125,2024-01-28T01:30:00.000+00:00,feeder,03,L1 Active Power,kW,54.2
921766,RAYMOND ROAD K125,2024-01-28T01:30:00.000+00:00,feeder,03,N Current (RMS),A,90.5
921766,RAYMOND ROAD K125,2024-01-28T01:30:00.000+00:00,feeder,03,L3 Current (RMS),A,56.5
921766,RAYMOND ROAD K125,2024-01-28T01:30:00.000+00:00,feeder,03,L2 Current (RMS),A,130.3
921766,RAYMOND ROAD K125,2024-01-28T01:30:00.000+00:00,feeder,03,L1 Current (RMS),A,222.8
921766,RAYMOND ROAD K125,2024-01-28T01:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.31
921766,RAYMOND ROAD K125,2024-01-28T01:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.34
921766,RAYMOND ROAD K125,2024-01-28T01:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.06
921766,RAYMOND ROAD K125,2024-01-28T01:30:00.000+00:00,feeder,02,L3 Active Power,kW,-0.32
921766,RAYMOND ROAD K125,2024-01-28T01:30:00.000+00:00,feeder,02,L2 Active Power,kW,-0.08
921766,RAYMOND ROAD K125,2024-01-28T01:30:00.000+00:00,feeder,02,L1 Active Power,kW,0.23
921766,RAYMOND ROAD K125,2024-01-28T01:30:00.000+00:00,feeder,02,N Current (RMS),A,28.3
921766,RAYMOND ROAD K125,2024-01-28T01:30:00.000+00:00,feeder,02,L3 Current (RMS),A,2.2
921766,RAYMOND ROAD K125,2024-01-28T01:30:00.000+00:00,feeder,02,L2 Current (RMS),A,2.1
921766,RAYMOND ROAD K125,2024-01-28T01:30:00.000+00:00,feeder,02,L1 Current (RMS),A,2.4
921766,RAYMOND ROAD K125,2024-01-28T01:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.08
921766,RAYMOND ROAD K125,2024-01-28T01:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.47
921766,RAYMOND ROAD K125,2024-01-28T01:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.11
921766,RAYMOND ROAD K125,2024-01-28T01:30:00.000+00:00,feeder,01,L3 Active Power,kW,-0.08
921766,RAYMOND ROAD K125,2024-01-28T01:30:00.000+00:00,feeder,01,L2 Active Power,kW,-0.06
921766,RAYMOND ROAD K125,2024-01-28T01:30:00.000+00:00,feeder,01,L1 Active Power,kW,0.05
921766,RAYMOND ROAD K125,2024-01-28T01:30:00.000+00:00,feeder,01,N Current (RMS),A,22.9
921766,RAYMOND ROAD K125,2024-01-28T01:30:00.000+00:00,feeder,01,L3 Current (RMS),A,3.9
921766,RAYMOND ROAD K125,2024-01-28T01:30:00.000+00:00,feeder,01,L2 Current (RMS),A,7.8
921766,RAYMOND ROAD K125,2024-01-28T01:30:00.000+00:00,feeder,01,L1 Current (RMS),A,11.1
921766,RAYMOND ROAD K125,2024-01-28T01:30:00.000+00:00,transformer,,Temperature,C,26.5
921766,RAYMOND ROAD K125,2024-01-28T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
921766,RAYMOND ROAD K125,2024-01-28T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.66
921766,RAYMOND ROAD K125,2024-01-28T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
921766,RAYMOND ROAD K125,2024-01-28T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.19
921766,RAYMOND ROAD K125,2024-01-28T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
921766,RAYMOND ROAD K125,2024-01-28T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.78
921766,RAYMOND ROAD K125,2024-01-28T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.73
921766,RAYMOND ROAD K125,2024-01-28T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
921766,RAYMOND ROAD K125,2024-01-28T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.72
921766,RAYMOND ROAD K125,2024-01-28T01:30:00.000+00:00,busbar,,L3 Active Power,kW,57.73
921766,RAYMOND ROAD K125,2024-01-28T01:30:00.000+00:00,busbar,,L2 Active Power,kW,123.6
921766,RAYMOND ROAD K125,2024-01-28T01:30:00.000+00:00,busbar,,L1 Active Power,kW,146.58
921766,RAYMOND ROAD K125,2024-01-28T01:30:00.000+00:00,busbar,,N Current (RMS),A,300.9
921766,RAYMOND ROAD K125,2024-01-28T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,238.2
921766,RAYMOND ROAD K125,2024-01-28T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,503.6
921766,RAYMOND ROAD K125,2024-01-28T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,600.6
921766,RAYMOND ROAD K125,2024-01-28T01:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.26
921766,RAYMOND ROAD K125,2024-01-28T01:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,3.15
921766,RAYMOND ROAD K125,2024-01-28T01:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-4.01
921766,RAYMOND ROAD K125,2024-01-28T01:20:00.000+00:00,feeder,05,L3 Active Power,kW,26.82
921766,RAYMOND ROAD K125,2024-01-28T01:20:00.000+00:00,feeder,05,L2 Active Power,kW,56.13
921766,RAYMOND ROAD K125,2024-01-28T01:20:00.000+00:00,feeder,05,L1 Active Power,kW,39.94
921766,RAYMOND ROAD K125,2024-01-28T01:20:00.000+00:00,feeder,05,N Current (RMS),A,103.7
921766,RAYMOND ROAD K125,2024-01-28T01:20:00.000+00:00,feeder,05,L3 Current (RMS),A,110.0
921766,RAYMOND ROAD K125,2024-01-28T01:20:00.000+00:00,feeder,05,L2 Current (RMS),A,228.9
921766,RAYMOND ROAD K125,2024-01-28T01:20:00.000+00:00,feeder,05,L1 Current (RMS),A,165.0
921766,RAYMOND ROAD K125,2024-01-28T01:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.08
921766,RAYMOND ROAD K125,2024-01-28T01:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.26
921766,RAYMOND ROAD K125,2024-01-28T01:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.6
921766,RAYMOND ROAD K125,2024-01-28T01:20:00.000+00:00,feeder,04,L3 Active Power,kW,20.15
921766,RAYMOND ROAD K125,2024-01-28T01:20:00.000+00:00,feeder,04,L2 Active Power,kW,38.12
921766,RAYMOND ROAD K125,2024-01-28T01:20:00.000+00:00,feeder,04,L1 Active Power,kW,54.99
921766,RAYMOND ROAD K125,2024-01-28T01:20:00.000+00:00,feeder,04,N Current (RMS),A,104.0
921766,RAYMOND ROAD K125,2024-01-28T01:20:00.000+00:00,feeder,04,L3 Current (RMS),A,83.5
921766,RAYMOND ROAD K125,2024-01-28T01:20:00.000+00:00,feeder,04,L2 Current (RMS),A,156.6
921766,RAYMOND ROAD K125,2024-01-28T01:20:00.000+00:00,feeder,04,L1 Current (RMS),A,224.7
921766,RAYMOND ROAD K125,2024-01-28T01:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.35
921766,RAYMOND ROAD K125,2024-01-28T01:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.89
921766,RAYMOND ROAD K125,2024-01-28T01:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-5.88
921766,RAYMOND ROAD K125,2024-01-28T01:20:00.000+00:00,feeder,03,L3 Active Power,kW,15.25
921766,RAYMOND ROAD K125,2024-01-28T01:20:00.000+00:00,feeder,03,L2 Active Power,kW,32.5
921766,RAYMOND ROAD K125,2024-01-28T01:20:00.000+00:00,feeder,03,L1 Active Power,kW,55.25
921766,RAYMOND ROAD K125,2024-01-28T01:20:00.000+00:00,feeder,03,N Current (RMS),A,91.4
921766,RAYMOND ROAD K125,2024-01-28T01:20:00.000+00:00,feeder,03,L3 Current (RMS),A,64.2
921766,RAYMOND ROAD K125,2024-01-28T01:20:00.000+00:00,feeder,03,L2 Current (RMS),A,133.7
921766,RAYMOND ROAD K125,2024-01-28T01:20:00.000+00:00,feeder,03,L1 Current (RMS),A,227.5
921766,RAYMOND ROAD K125,2024-01-28T01:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.27
921766,RAYMOND ROAD K125,2024-01-28T01:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.34
921766,RAYMOND ROAD K125,2024-01-28T01:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.06
921766,RAYMOND ROAD K125,2024-01-28T01:20:00.000+00:00,feeder,02,L3 Active Power,kW,-0.31
921766,RAYMOND ROAD K125,2024-01-28T01:20:00.000+00:00,feeder,02,L2 Active Power,kW,-0.08
921766,RAYMOND ROAD K125,2024-01-28T01:20:00.000+00:00,feeder,02,L1 Active Power,kW,0.24
921766,RAYMOND ROAD K125,2024-01-28T01:20:00.000+00:00,feeder,02,N Current (RMS),A,27.1
921766,RAYMOND ROAD K125,2024-01-28T01:20:00.000+00:00,feeder,02,L3 Current (RMS),A,2.2
921766,RAYMOND ROAD K125,2024-01-28T01:20:00.000+00:00,feeder,02,L2 Current (RMS),A,2.3
921766,RAYMOND ROAD K125,2024-01-28T01:20:00.000+00:00,feeder,02,L1 Current (RMS),A,2.8
921766,RAYMOND ROAD K125,2024-01-28T01:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.08
921766,RAYMOND ROAD K125,2024-01-28T01:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.44
921766,RAYMOND ROAD K125,2024-01-28T01:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.11
921766,RAYMOND ROAD K125,2024-01-28T01:20:00.000+00:00,feeder,01,L3 Active Power,kW,-0.08
921766,RAYMOND ROAD K125,2024-01-28T01:20:00.000+00:00,feeder,01,L2 Active Power,kW,-0.11
