Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921766,RAYMOND ROAD K125,2024-01-28T01:20:00.000+00:00,feeder,01,L1 Active Power,kW,0.04
921766,RAYMOND ROAD K125,2024-01-28T01:20:00.000+00:00,feeder,01,N Current (RMS),A,22.3
921766,RAYMOND ROAD K125,2024-01-28T01:20:00.000+00:00,feeder,01,L3 Current (RMS),A,4.5
921766,RAYMOND ROAD K125,2024-01-28T01:20:00.000+00:00,feeder,01,L2 Current (RMS),A,9.3
921766,RAYMOND ROAD K125,2024-01-28T01:20:00.000+00:00,feeder,01,L1 Current (RMS),A,13.5
921766,RAYMOND ROAD K125,2024-01-28T01:20:00.000+00:00,transformer,,Temperature,C,22.8
921766,RAYMOND ROAD K125,2024-01-28T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
921766,RAYMOND ROAD K125,2024-01-28T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.6
921766,RAYMOND ROAD K125,2024-01-28T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
921766,RAYMOND ROAD K125,2024-01-28T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.24
921766,RAYMOND ROAD K125,2024-01-28T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
921766,RAYMOND ROAD K125,2024-01-28T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.67
921766,RAYMOND ROAD K125,2024-01-28T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.35
921766,RAYMOND ROAD K125,2024-01-28T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
921766,RAYMOND ROAD K125,2024-01-28T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.33
921766,RAYMOND ROAD K125,2024-01-28T01:20:00.000+00:00,busbar,,L3 Active Power,kW,61.84
921766,RAYMOND ROAD K125,2024-01-28T01:20:00.000+00:00,busbar,,L2 Active Power,kW,126.55
921766,RAYMOND ROAD K125,2024-01-28T01:20:00.000+00:00,busbar,,L1 Active Power,kW,150.46
921766,RAYMOND ROAD K125,2024-01-28T01:20:00.000+00:00,busbar,,N Current (RMS),A,307.4
921766,RAYMOND ROAD K125,2024-01-28T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,255.1
921766,RAYMOND ROAD K125,2024-01-28T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,516.7
921766,RAYMOND ROAD K125,2024-01-28T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,617.4
921766,RAYMOND ROAD K125,2024-01-28T01:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.28
921766,RAYMOND ROAD K125,2024-01-28T01:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,2.79
921766,RAYMOND ROAD K125,2024-01-28T01:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-4.18
921766,RAYMOND ROAD K125,2024-01-28T01:10:00.000+00:00,feeder,05,L3 Active Power,kW,31.59
921766,RAYMOND ROAD K125,2024-01-28T01:10:00.000+00:00,feeder,05,L2 Active Power,kW,56.41
921766,RAYMOND ROAD K125,2024-01-28T01:10:00.000+00:00,feeder,05,L1 Active Power,kW,43.26
921766,RAYMOND ROAD K125,2024-01-28T01:10:00.000+00:00,feeder,05,N Current (RMS),A,92.9
921766,RAYMOND ROAD K125,2024-01-28T01:10:00.000+00:00,feeder,05,L3 Current (RMS),A,130.3
921766,RAYMOND ROAD K125,2024-01-28T01:10:00.000+00:00,feeder,05,L2 Current (RMS),A,230.2
921766,RAYMOND ROAD K125,2024-01-28T01:10:00.000+00:00,feeder,05,L1 Current (RMS),A,179.5
921766,RAYMOND ROAD K125,2024-01-28T01:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.27
921766,RAYMOND ROAD K125,2024-01-28T01:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.64
921766,RAYMOND ROAD K125,2024-01-28T01:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.41
921766,RAYMOND ROAD K125,2024-01-28T01:10:00.000+00:00,feeder,04,L3 Active Power,kW,21.36
921766,RAYMOND ROAD K125,2024-01-28T01:10:00.000+00:00,feeder,04,L2 Active Power,kW,34.51
921766,RAYMOND ROAD K125,2024-01-28T01:10:00.000+00:00,feeder,04,L1 Active Power,kW,57.65
921766,RAYMOND ROAD K125,2024-01-28T01:10:00.000+00:00,feeder,04,N Current (RMS),A,109.8
921766,RAYMOND ROAD K125,2024-01-28T01:10:00.000+00:00,feeder,04,L3 Current (RMS),A,88.8
921766,RAYMOND ROAD K125,2024-01-28T01:10:00.000+00:00,feeder,04,L2 Current (RMS),A,141.9
921766,RAYMOND ROAD K125,2024-01-28T01:10:00.000+00:00,feeder,04,L1 Current (RMS),A,235.7
921766,RAYMOND ROAD K125,2024-01-28T01:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.09
921766,RAYMOND ROAD K125,2024-01-28T01:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.75
921766,RAYMOND ROAD K125,2024-01-28T01:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-6.1
921766,RAYMOND ROAD K125,2024-01-28T01:10:00.000+00:00,feeder,03,L3 Active Power,kW,14.27
921766,RAYMOND ROAD K125,2024-01-28T01:10:00.000+00:00,feeder,03,L2 Active Power,kW,31.41
921766,RAYMOND ROAD K125,2024-01-28T01:10:00.000+00:00,feeder,03,L1 Active Power,kW,56.69
921766,RAYMOND ROAD K125,2024-01-28T01:10:00.000+00:00,feeder,03,N Current (RMS),A,101.8
921766,RAYMOND ROAD K125,2024-01-28T01:10:00.000+00:00,feeder,03,L3 Current (RMS),A,60.2
921766,RAYMOND ROAD K125,2024-01-28T01:10:00.000+00:00,feeder,03,L2 Current (RMS),A,129.7
921766,RAYMOND ROAD K125,2024-01-28T01:10:00.000+00:00,feeder,03,L1 Current (RMS),A,233.6
921766,RAYMOND ROAD K125,2024-01-28T01:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.3
921766,RAYMOND ROAD K125,2024-01-28T01:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.37
921766,RAYMOND ROAD K125,2024-01-28T01:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.04
921766,RAYMOND ROAD K125,2024-01-28T01:10:00.000+00:00,feeder,02,L3 Active Power,kW,-0.36
921766,RAYMOND ROAD K125,2024-01-28T01:10:00.000+00:00,feeder,02,L2 Active Power,kW,-0.1
921766,RAYMOND ROAD K125,2024-01-28T01:10:00.000+00:00,feeder,02,L1 Active Power,kW,0.26
921766,RAYMOND ROAD K125,2024-01-28T01:10:00.000+00:00,feeder,02,N Current (RMS),A,29.9
921766,RAYMOND ROAD K125,2024-01-28T01:10:00.000+00:00,feeder,02,L3 Current (RMS),A,2.6
921766,RAYMOND ROAD K125,2024-01-28T01:10:00.000+00:00,feeder,02,L2 Current (RMS),A,2.6
921766,RAYMOND ROAD K125,2024-01-28T01:10:00.000+00:00,feeder,02,L1 Current (RMS),A,3.3
921766,RAYMOND ROAD K125,2024-01-28T01:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.09
921766,RAYMOND ROAD K125,2024-01-28T01:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.49
921766,RAYMOND ROAD K125,2024-01-28T01:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.12
921766,RAYMOND ROAD K125,2024-01-28T01:10:00.000+00:00,feeder,01,L3 Active Power,kW,-0.08
921766,RAYMOND ROAD K125,2024-01-28T01:10:00.000+00:00,feeder,01,L2 Active Power,kW,-0.15
921766,RAYMOND ROAD K125,2024-01-28T01:10:00.000+00:00,feeder,01,L1 Active Power,kW,0.05
921766,RAYMOND ROAD K125,2024-01-28T01:10:00.000+00:00,feeder,01,N Current (RMS),A,24.9
921766,RAYMOND ROAD K125,2024-01-28T01:10:00.000+00:00,feeder,01,L3 Current (RMS),A,5.5
921766,RAYMOND ROAD K125,2024-01-28T01:10:00.000+00:00,feeder,01,L2 Current (RMS),A,11.1
921766,RAYMOND ROAD K125,2024-01-28T01:10:00.000+00:00,feeder,01,L1 Current (RMS),A,16.1
921766,RAYMOND ROAD K125,2024-01-28T01:10:00.000+00:00,transformer,,Temperature,C,29.9
921766,RAYMOND ROAD K125,2024-01-28T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
921766,RAYMOND ROAD K125,2024-01-28T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.18
921766,RAYMOND ROAD K125,2024-01-28T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
921766,RAYMOND ROAD K125,2024-01-28T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.05
921766,RAYMOND ROAD K125,2024-01-28T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
921766,RAYMOND ROAD K125,2024-01-28T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.26
921766,RAYMOND ROAD K125,2024-01-28T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.25
921766,RAYMOND ROAD K125,2024-01-28T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
921766,RAYMOND ROAD K125,2024-01-28T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.53
921766,RAYMOND ROAD K125,2024-01-28T01:10:00.000+00:00,busbar,,L3 Active Power,kW,66.78
921766,RAYMOND ROAD K125,2024-01-28T01:10:00.000+00:00,busbar,,L2 Active Power,kW,122.08
921766,RAYMOND ROAD K125,2024-01-28T01:10:00.000+00:00,busbar,,L1 Active Power,kW,157.91
921766,RAYMOND ROAD K125,2024-01-28T01:10:00.000+00:00,busbar,,N Current (RMS),A,314.1
921766,RAYMOND ROAD K125,2024-01-28T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,275.4
921766,RAYMOND ROAD K125,2024-01-28T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,498.9
921766,RAYMOND ROAD K125,2024-01-28T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,648.8
921766,RAYMOND ROAD K125,2024-01-28T01:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.26
921766,RAYMOND ROAD K125,2024-01-28T01:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.84
921766,RAYMOND ROAD K125,2024-01-28T01:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-4.68
921766,RAYMOND ROAD K125,2024-01-28T01:00:00.000+00:00,feeder,05,L3 Active Power,kW,38.22
921766,RAYMOND ROAD K125,2024-01-28T01:00:00.000+00:00,feeder,05,L2 Active Power,kW,55.24
921766,RAYMOND ROAD K125,2024-01-28T01:00:00.000+00:00,feeder,05,L1 Active Power,kW,39.19
921766,RAYMOND ROAD K125,2024-01-28T01:00:00.000+00:00,feeder,05,N Current (RMS),A,77.1
921766,RAYMOND ROAD K125,2024-01-28T01:00:00.000+00:00,feeder,05,L3 Current (RMS),A,155.8
921766,RAYMOND ROAD K125,2024-01-28T01:00:00.000+00:00,feeder,05,L2 Current (RMS),A,225.6
921766,RAYMOND ROAD K125,2024-01-28T01:00:00.000+00:00,feeder,05,L1 Current (RMS),A,162.4
921766,RAYMOND ROAD K125,2024-01-28T01:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.78
921766,RAYMOND ROAD K125,2024-01-28T01:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.68
921766,RAYMOND ROAD K125,2024-01-28T01:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.16
921766,RAYMOND ROAD K125,2024-01-28T01:00:00.000+00:00,feeder,04,L3 Active Power,kW,21.28
921766,RAYMOND ROAD K125,2024-01-28T01:00:00.000+00:00,feeder,04,L2 Active Power,kW,38.02
921766,RAYMOND ROAD K125,2024-01-28T01:00:00.000+00:00,feeder,04,L1 Active Power,kW,53.66
921766,RAYMOND ROAD K125,2024-01-28T01:00:00.000+00:00,feeder,04,N Current (RMS),A,100.0
921766,RAYMOND ROAD K125,2024-01-28T01:00:00.000+00:00,feeder,04,L3 Current (RMS),A,88.6
921766,RAYMOND ROAD K125,2024-01-28T01:00:00.000+00:00,feeder,04,L2 Current (RMS),A,156.6
921766,RAYMOND ROAD K125,2024-01-28T01:00:00.000+00:00,feeder,04,L1 Current (RMS),A,220.0
921766,RAYMOND ROAD K125,2024-01-28T01:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.41
921766,RAYMOND ROAD K125,2024-01-28T01:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-4.05
921766,RAYMOND ROAD K125,2024-01-28T01:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-6.49
921766,RAYMOND ROAD K125,2024-01-28T01:00:00.000+00:00,feeder,03,L3 Active Power,kW,13.67
921766,RAYMOND ROAD K125,2024-01-28T01:00:00.000+00:00,feeder,03,L2 Active Power,kW,31.42
921766,RAYMOND ROAD K125,2024-01-28T01:00:00.000+00:00,feeder,03,L1 Active Power,kW,61.93
921766,RAYMOND ROAD K125,2024-01-28T01:00:00.000+00:00,feeder,03,N Current (RMS),A,118.6
921766,RAYMOND ROAD K125,2024-01-28T01:00:00.000+00:00,feeder,03,L3 Current (RMS),A,57.8
921766,RAYMOND ROAD K125,2024-01-28T01:00:00.000+00:00,feeder,03,L2 Current (RMS),A,130.1
921766,RAYMOND ROAD K125,2024-01-28T01:00:00.000+00:00,feeder,03,L1 Current (RMS),A,255.4
921766,RAYMOND ROAD K125,2024-01-28T01:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.34
921766,RAYMOND ROAD K125,2024-01-28T01:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.38
921766,RAYMOND ROAD K125,2024-01-28T01:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.05
921766,RAYMOND ROAD K125,2024-01-28T01:00:00.000+00:00,feeder,02,L3 Active Power,kW,-0.36
921766,RAYMOND ROAD K125,2024-01-28T01:00:00.000+00:00,feeder,02,L2 Active Power,kW,-0.11
921766,RAYMOND ROAD K125,2024-01-28T01:00:00.000+00:00,feeder,02,L1 Active Power,kW,0.27
921766,RAYMOND ROAD K125,2024-01-28T01:00:00.000+00:00,feeder,02,N Current (RMS),A,29.7
921766,RAYMOND ROAD K125,2024-01-28T01:00:00.000+00:00,feeder,02,L3 Current (RMS),A,2.4
921766,RAYMOND ROAD K125,2024-01-28T01:00:00.000+00:00,feeder,02,L2 Current (RMS),A,2.2
921766,RAYMOND ROAD K125,2024-01-28T01:00:00.000+00:00,feeder,02,L1 Current (RMS),A,2.4
921766,RAYMOND ROAD K125,2024-01-28T01:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.09
921766,RAYMOND ROAD K125,2024-01-28T01:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.49
921766,RAYMOND ROAD K125,2024-01-28T01:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.12
921766,RAYMOND ROAD K125,2024-01-28T01:00:00.000+00:00,feeder,01,L3 Active Power,kW,-0.08
921766,RAYMOND ROAD K125,2024-01-28T01:00:00.000+00:00,feeder,01,L2 Active Power,kW,-0.09
921766,RAYMOND ROAD K125,2024-01-28T01:00:00.000+00:00,feeder,01,L1 Active Power,kW,0.05
921766,RAYMOND ROAD K125,2024-01-28T01:00:00.000+00:00,feeder,01,N Current (RMS),A,23.6
921766,RAYMOND ROAD K125,2024-01-28T01:00:00.000+00:00,feeder,01,L3 Current (RMS),A,3.6
921766,RAYMOND ROAD K125,2024-01-28T01:00:00.000+00:00,feeder,01,L2 Current (RMS),A,7.5
921766,RAYMOND ROAD K125,2024-01-28T01:00:00.000+00:00,feeder,01,L1 Current (RMS),A,10.6
921766,RAYMOND ROAD K125,2024-01-28T01:00:00.000+00:00,transformer,,Temperature,C,27.2
921766,RAYMOND ROAD K125,2024-01-28T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
921766,RAYMOND ROAD K125,2024-01-28T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.53
921766,RAYMOND ROAD K125,2024-01-28T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
921766,RAYMOND ROAD K125,2024-01-28T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.39
921766,RAYMOND ROAD K125,2024-01-28T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
921766,RAYMOND ROAD K125,2024-01-28T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.68
921766,RAYMOND ROAD K125,2024-01-28T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.02
921766,RAYMOND ROAD K125,2024-01-28T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.77
921766,RAYMOND ROAD K125,2024-01-28T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.16
921766,RAYMOND ROAD K125,2024-01-28T01:00:00.000+00:00,busbar,,L3 Active Power,kW,72.73
921766,RAYMOND ROAD K125,2024-01-28T01:00:00.000+00:00,busbar,,L2 Active Power,kW,124.47
921766,RAYMOND ROAD K125,2024-01-28T01:00:00.000+00:00,busbar,,L1 Active Power,kW,155.11
921766,RAYMOND ROAD K125,2024-01-28T01:00:00.000+00:00,busbar,,N Current (RMS),A,286.8
921766,RAYMOND ROAD K125,2024-01-28T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,298.9
921766,RAYMOND ROAD K125,2024-01-28T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,509.1
921766,RAYMOND ROAD K125,2024-01-28T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,637.9
921766,RAYMOND ROAD K125,2024-01-28T00:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.2
921766,RAYMOND ROAD K125,2024-01-28T00:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.97
921766,RAYMOND ROAD K125,2024-01-28T00:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-4.63
921766,RAYMOND ROAD K125,2024-01-28T00:50:00.000+00:00,feeder,05,L3 Active Power,kW,40.12
921766,RAYMOND ROAD K125,2024-01-28T00:50:00.000+00:00,feeder,05,L2 Active Power,kW,54.94
921766,RAYMOND ROAD K125,2024-01-28T00:50:00.000+00:00,feeder,05,L1 Active Power,kW,38.91
921766,RAYMOND ROAD K125,2024-01-28T00:50:00.000+00:00,feeder,05,N Current (RMS),A,74.4
921766,RAYMOND ROAD K125,2024-01-28T00:50:00.000+00:00,feeder,05,L3 Current (RMS),A,164.4
921766,RAYMOND ROAD K125,2024-01-28T00:50:00.000+00:00,feeder,05,L2 Current (RMS),A,225.0
921766,RAYMOND ROAD K125,2024-01-28T00:50:00.000+00:00,feeder,05,L1 Current (RMS),A,161.6
921766,RAYMOND ROAD K125,2024-01-28T00:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.0
921766,RAYMOND ROAD K125,2024-01-28T00:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.97
921766,RAYMOND ROAD K125,2024-01-28T00:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.07
921766,RAYMOND ROAD K125,2024-01-28T00:50:00.000+00:00,feeder,04,L3 Active Power,kW,21.01
921766,RAYMOND ROAD K125,2024-01-28T00:50:00.000+00:00,feeder,04,L2 Active Power,kW,36.14
921766,RAYMOND ROAD K125,2024-01-28T00:50:00.000+00:00,feeder,04,L1 Active Power,kW,60.5
921766,RAYMOND ROAD K125,2024-01-28T00:50:00.000+00:00,feeder,04,N Current (RMS),A,118.4
921766,RAYMOND ROAD K125,2024-01-28T00:50:00.000+00:00,feeder,04,L3 Current (RMS),A,87.8
921766,RAYMOND ROAD K125,2024-01-28T00:50:00.000+00:00,feeder,04,L2 Current (RMS),A,149.1
921766,RAYMOND ROAD K125,2024-01-28T00:50:00.000+00:00,feeder,04,L1 Current (RMS),A,248.3
921766,RAYMOND ROAD K125,2024-01-28T00:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.38
921766,RAYMOND ROAD K125,2024-01-28T00:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.49
921766,RAYMOND ROAD K125,2024-01-28T00:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-6.5
921766,RAYMOND ROAD K125,2024-01-28T00:50:00.000+00:00,feeder,03,L3 Active Power,kW,14.38
921766,RAYMOND ROAD K125,2024-01-28T00:50:00.000+00:00,feeder,03,L2 Active Power,kW,30.16
921766,RAYMOND ROAD K125,2024-01-28T00:50:00.000+00:00,feeder,03,L1 Active Power,kW,57.09
921766,RAYMOND ROAD K125,2024-01-28T00:50:00.000+00:00,feeder,03,N Current (RMS),A,103.9
921766,RAYMOND ROAD K125,2024-01-28T00:50:00.000+00:00,feeder,03,L3 Current (RMS),A,60.9
921766,RAYMOND ROAD K125,2024-01-28T00:50:00.000+00:00,feeder,03,L2 Current (RMS),A,124.8
921766,RAYMOND ROAD K125,2024-01-28T00:50:00.000+00:00,feeder,03,L1 Current (RMS),A,236.4
921766,RAYMOND ROAD K125,2024-01-28T00:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.31
921766,RAYMOND ROAD K125,2024-01-28T00:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.36
921766,RAYMOND ROAD K125,2024-01-28T00:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.04
921766,RAYMOND ROAD K125,2024-01-28T00:50:00.000+00:00,feeder,02,L3 Active Power,kW,-0.32
921766,RAYMOND ROAD K125,2024-01-28T00:50:00.000+00:00,feeder,02,L2 Active Power,kW,-0.12
921766,RAYMOND ROAD K125,2024-01-28T00:50:00.000+00:00,feeder,02,L1 Active Power,kW,0.26
921766,RAYMOND ROAD K125,2024-01-28T00:50:00.000+00:00,feeder,02,N Current (RMS),A,28.8
921766,RAYMOND ROAD K125,2024-01-28T00:50:00.000+00:00,feeder,02,L3 Current (RMS),A,2.4
921766,RAYMOND ROAD K125,2024-01-28T00:50:00.000+00:00,feeder,02,L2 Current (RMS),A,2.4
921766,RAYMOND ROAD K125,2024-01-28T00:50:00.000+00:00,feeder,02,L1 Current (RMS),A,2.8
921766,RAYMOND ROAD K125,2024-01-28T00:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.09
921766,RAYMOND ROAD K125,2024-01-28T00:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.48
921766,RAYMOND ROAD K125,2024-01-28T00:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.11
921766,RAYMOND ROAD K125,2024-01-28T00:50:00.000+00:00,feeder,01,L3 Active Power,kW,-0.07
921766,RAYMOND ROAD K125,2024-01-28T00:50:00.000+00:00,feeder,01,L2 Active Power,kW,-0.1
921766,RAYMOND ROAD K125,2024-01-28T00:50:00.000+00:00,feeder,01,L1 Active Power,kW,0.05
921766,RAYMOND ROAD K125,2024-01-28T00:50:00.000+00:00,feeder,01,N Current (RMS),A,23.4
921766,RAYMOND ROAD K125,2024-01-28T00:50:00.000+00:00,feeder,01,L3 Current (RMS),A,4.6
921766,RAYMOND ROAD K125,2024-01-28T00:50:00.000+00:00,feeder,01,L2 Current (RMS),A,9.2
921766,RAYMOND ROAD K125,2024-01-28T00:50:00.000+00:00,feeder,01,L1 Current (RMS),A,13.3
921766,RAYMOND ROAD K125,2024-01-28T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
921766,RAYMOND ROAD K125,2024-01-28T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.81
921766,RAYMOND ROAD K125,2024-01-28T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
921766,RAYMOND ROAD K125,2024-01-28T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.69
921766,RAYMOND ROAD K125,2024-01-28T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
921766,RAYMOND ROAD K125,2024-01-28T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.95
921766,RAYMOND ROAD K125,2024-01-28T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.17
921766,RAYMOND ROAD K125,2024-01-28T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.37
921766,RAYMOND ROAD K125,2024-01-28T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.05
921766,RAYMOND ROAD K125,2024-01-28T00:50:00.000+00:00,busbar,,L3 Active Power,kW,75.11
921766,RAYMOND ROAD K125,2024-01-28T00:50:00.000+00:00,busbar,,L2 Active Power,kW,121.03
921766,RAYMOND ROAD K125,2024-01-28T00:50:00.000+00:00,busbar,,L1 Active Power,kW,156.8
921766,RAYMOND ROAD K125,2024-01-28T00:50:00.000+00:00,busbar,,N Current (RMS),A,281.9
921766,RAYMOND ROAD K125,2024-01-28T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,309.6
921766,RAYMOND ROAD K125,2024-01-28T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,496.4
921766,RAYMOND ROAD K125,2024-01-28T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,646.4
921766,RAYMOND ROAD K125,2024-01-28T00:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.53
921766,RAYMOND ROAD K125,2024-01-28T00:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.87
921766,RAYMOND ROAD K125,2024-01-28T00:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-5.0
921766,RAYMOND ROAD K125,2024-01-28T00:40:00.000+00:00,feeder,05,L3 Active Power,kW,35.33
921766,RAYMOND ROAD K125,2024-01-28T00:40:00.000+00:00,feeder,05,L2 Active Power,kW,51.67
921766,RAYMOND ROAD K125,2024-01-28T00:40:00.000+00:00,feeder,05,L1 Active Power,kW,40.83
921766,RAYMOND ROAD K125,2024-01-28T00:40:00.000+00:00,feeder,05,N Current (RMS),A,69.4
921766,RAYMOND ROAD K125,2024-01-28T00:40:00.000+00:00,feeder,05,L3 Current (RMS),A,146.1
921766,RAYMOND ROAD K125,2024-01-28T00:40:00.000+00:00,feeder,05,L2 Current (RMS),A,212.2
921766,RAYMOND ROAD K125,2024-01-28T00:40:00.000+00:00,feeder,05,L1 Current (RMS),A,170.1
921766,RAYMOND ROAD K125,2024-01-28T00:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.77
921766,RAYMOND ROAD K125,2024-01-28T00:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.51
921766,RAYMOND ROAD K125,2024-01-28T00:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.53
921766,RAYMOND ROAD K125,2024-01-28T00:40:00.000+00:00,feeder,04,L3 Active Power,kW,24.41
921766,RAYMOND ROAD K125,2024-01-28T00:40:00.000+00:00,feeder,04,L2 Active Power,kW,31.7
921766,RAYMOND ROAD K125,2024-01-28T00:40:00.000+00:00,feeder,04,L1 Active Power,kW,57.37
921766,RAYMOND ROAD K125,2024-01-28T00:40:00.000+00:00,feeder,04,N Current (RMS),A,103.3
921766,RAYMOND ROAD K125,2024-01-28T00:40:00.000+00:00,feeder,04,L3 Current (RMS),A,101.6
921766,RAYMOND ROAD K125,2024-01-28T00:40:00.000+00:00,feeder,04,L2 Current (RMS),A,131.1
921766,RAYMOND ROAD K125,2024-01-28T00:40:00.000+00:00,feeder,04,L1 Current (RMS),A,236.0
921766,RAYMOND ROAD K125,2024-01-28T00:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.13
921766,RAYMOND ROAD K125,2024-01-28T00:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.89
921766,RAYMOND ROAD K125,2024-01-28T00:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-6.99
921766,RAYMOND ROAD K125,2024-01-28T00:40:00.000+00:00,feeder,03,L3 Active Power,kW,13.76
921766,RAYMOND ROAD K125,2024-01-28T00:40:00.000+00:00,feeder,03,L2 Active Power,kW,31.87
921766,RAYMOND ROAD K125,2024-01-28T00:40:00.000+00:00,feeder,03,L1 Active Power,kW,59.38
921766,RAYMOND ROAD K125,2024-01-28T00:40:00.000+00:00,feeder,03,N Current (RMS),A,104.3
921766,RAYMOND ROAD K125,2024-01-28T00:40:00.000+00:00,feeder,03,L3 Current (RMS),A,58.6
921766,RAYMOND ROAD K125,2024-01-28T00:40:00.000+00:00,feeder,03,L2 Current (RMS),A,132.0
921766,RAYMOND ROAD K125,2024-01-28T00:40:00.000+00:00,feeder,03,L1 Current (RMS),A,246.6
921766,RAYMOND ROAD K125,2024-01-28T00:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.36
921766,RAYMOND ROAD K125,2024-01-28T00:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.38
921766,RAYMOND ROAD K125,2024-01-28T00:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.03
921766,RAYMOND ROAD K125,2024-01-28T00:40:00.000+00:00,feeder,02,L3 Active Power,kW,-0.37
921766,RAYMOND ROAD K125,2024-01-28T00:40:00.000+00:00,feeder,02,L2 Active Power,kW,-0.13
921766,RAYMOND ROAD K125,2024-01-28T00:40:00.000+00:00,feeder,02,L1 Active Power,kW,0.26
921766,RAYMOND ROAD K125,2024-01-28T00:40:00.000+00:00,feeder,02,N Current (RMS),A,33.4
921766,RAYMOND ROAD K125,2024-01-28T00:40:00.000+00:00,feeder,02,L3 Current (RMS),A,2.7
921766,RAYMOND ROAD K125,2024-01-28T00:40:00.000+00:00,feeder,02,L2 Current (RMS),A,2.6
921766,RAYMOND ROAD K125,2024-01-28T00:40:00.000+00:00,feeder,02,L1 Current (RMS),A,3.2
921766,RAYMOND ROAD K125,2024-01-28T00:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.1
921766,RAYMOND ROAD K125,2024-01-28T00:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.56
921766,RAYMOND ROAD K125,2024-01-28T00:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.12
921766,RAYMOND ROAD K125,2024-01-28T00:40:00.000+00:00,feeder,01,L3 Active Power,kW,-0.07
921766,RAYMOND ROAD K125,2024-01-28T00:40:00.000+00:00,feeder,01,L2 Active Power,kW,-0.1
921766,RAYMOND ROAD K125,2024-01-28T00:40:00.000+00:00,feeder,01,L1 Active Power,kW,0.06
921766,RAYMOND ROAD K125,2024-01-28T00:40:00.000+00:00,feeder,01,N Current (RMS),A,27.1
921766,RAYMOND ROAD K125,2024-01-28T00:40:00.000+00:00,feeder,01,L3 Current (RMS),A,5.3
921766,RAYMOND ROAD K125,2024-01-28T00:40:00.000+00:00,feeder,01,L2 Current (RMS),A,10.8
921766,RAYMOND ROAD K125,2024-01-28T00:40:00.000+00:00,feeder,01,L1 Current (RMS),A,15.6
921766,RAYMOND ROAD K125,2024-01-28T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
921766,RAYMOND ROAD K125,2024-01-28T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
921766,RAYMOND ROAD K125,2024-01-28T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
921766,RAYMOND ROAD K125,2024-01-28T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
921766,RAYMOND ROAD K125,2024-01-28T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
921766,RAYMOND ROAD K125,2024-01-28T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.27
921766,RAYMOND ROAD K125,2024-01-28T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.97
921766,RAYMOND ROAD K125,2024-01-28T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
921766,RAYMOND ROAD K125,2024-01-28T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.37
921766,RAYMOND ROAD K125,2024-01-28T00:40:00.000+00:00,busbar,,L3 Active Power,kW,73.05
921766,RAYMOND ROAD K125,2024-01-28T00:40:00.000+00:00,busbar,,L2 Active Power,kW,115.01
921766,RAYMOND ROAD K125,2024-01-28T00:40:00.000+00:00,busbar,,L1 Active Power,kW,157.9
921766,RAYMOND ROAD K125,2024-01-28T00:40:00.000+00:00,busbar,,N Current (RMS),A,290.5
921766,RAYMOND ROAD K125,2024-01-28T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,302.7
921766,RAYMOND ROAD K125,2024-01-28T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,472.9
921766,RAYMOND ROAD K125,2024-01-28T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,652.8
921766,RAYMOND ROAD K125,2024-01-28T00:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.51
921766,RAYMOND ROAD K125,2024-01-28T00:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,3.37
921766,RAYMOND ROAD K125,2024-01-28T00:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-5.18
921766,RAYMOND ROAD K125,2024-01-28T00:30:00.000+00:00,feeder,05,L3 Active Power,kW,28.26
921766,RAYMOND ROAD K125,2024-01-28T00:30:00.000+00:00,feeder,05,L2 Active Power,kW,55.37
921766,RAYMOND ROAD K125,2024-01-28T00:30:00.000+00:00,feeder,05,L1 Active Power,kW,42.61
921766,RAYMOND ROAD K125,2024-01-28T00:30:00.000+00:00,feeder,05,N Current (RMS),A,93.3
921766,RAYMOND ROAD K125,2024-01-28T00:30:00.000+00:00,feeder,05,L3 Current (RMS),A,116.5
921766,RAYMOND ROAD K125,2024-01-28T00:30:00.000+00:00,feeder,05,L2 Current (RMS),A,227.3
921766,RAYMOND ROAD K125,2024-01-28T00:30:00.000+00:00,feeder,05,L1 Current (RMS),A,177.2
921766,RAYMOND ROAD K125,2024-01-28T00:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.1
921766,RAYMOND ROAD K125,2024-01-28T00:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.49
921766,RAYMOND ROAD K125,2024-01-28T00:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.01
921766,RAYMOND ROAD K125,2024-01-28T00:30:00.000+00:00,feeder,04,L3 Active Power,kW,22.55
921766,RAYMOND ROAD K125,2024-01-28T00:30:00.000+00:00,feeder,04,L2 Active Power,kW,32.98
921766,RAYMOND ROAD K125,2024-01-28T00:30:00.000+00:00,feeder,04,L1 Active Power,kW,56.77
921766,RAYMOND ROAD K125,2024-01-28T00:30:00.000+00:00,feeder,04,N Current (RMS),A,104.7
921766,RAYMOND ROAD K125,2024-01-28T00:30:00.000+00:00,feeder,04,L3 Current (RMS),A,93.8
921766,RAYMOND ROAD K125,2024-01-28T00:30:00.000+00:00,feeder,04,L2 Current (RMS),A,136.4
921766,RAYMOND ROAD K125,2024-01-28T00:30:00.000+00:00,feeder,04,L1 Current (RMS),A,233.3
921766,RAYMOND ROAD K125,2024-01-28T00:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.97
921766,RAYMOND ROAD K125,2024-01-28T00:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.57
921766,RAYMOND ROAD K125,2024-01-28T00:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-6.21
921766,RAYMOND ROAD K125,2024-01-28T00:30:00.000+00:00,feeder,03,L3 Active Power,kW,14.71
921766,RAYMOND ROAD K125,2024-01-28T00:30:00.000+00:00,feeder,03,L2 Active Power,kW,33.53
921766,RAYMOND ROAD K125,2024-01-28T00:30:00.000+00:00,feeder,03,L1 Active Power,kW,59.91
921766,RAYMOND ROAD K125,2024-01-28T00:30:00.000+00:00,feeder,03,N Current (RMS),A,103.5
921766,RAYMOND ROAD K125,2024-01-28T00:30:00.000+00:00,feeder,03,L3 Current (RMS),A,62.1
921766,RAYMOND ROAD K125,2024-01-28T00:30:00.000+00:00,feeder,03,L2 Current (RMS),A,138.5
921766,RAYMOND ROAD K125,2024-01-28T00:30:00.000+00:00,feeder,03,L1 Current (RMS),A,248.2
921766,RAYMOND ROAD K125,2024-01-28T00:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.33
921766,RAYMOND ROAD K125,2024-01-28T00:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.38
921766,RAYMOND ROAD K125,2024-01-28T00:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.04
921766,RAYMOND ROAD K125,2024-01-28T00:30:00.000+00:00,feeder,02,L3 Active Power,kW,-0.38
921766,RAYMOND ROAD K125,2024-01-28T00:30:00.000+00:00,feeder,02,L2 Active Power,kW,-0.11
921766,RAYMOND ROAD K125,2024-01-28T00:30:00.000+00:00,feeder,02,L1 Active Power,kW,0.27
921766,RAYMOND ROAD K125,2024-01-28T00:30:00.000+00:00,feeder,02,N Current (RMS),A,32.8
921766,RAYMOND ROAD K125,2024-01-28T00:30:00.000+00:00,feeder,02,L3 Current (RMS),A,2.4
921766,RAYMOND ROAD K125,2024-01-28T00:30:00.000+00:00,feeder,02,L2 Current (RMS),A,2.1
921766,RAYMOND ROAD K125,2024-01-28T00:30:00.000+00:00,feeder,02,L1 Current (RMS),A,2.2
921766,RAYMOND ROAD K125,2024-01-28T00:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.09
921766,RAYMOND ROAD K125,2024-01-28T00:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.54
921766,RAYMOND ROAD K125,2024-01-28T00:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.12
921766,RAYMOND ROAD K125,2024-01-28T00:30:00.000+00:00,feeder,01,L3 Active Power,kW,-0.08
921766,RAYMOND ROAD K125,2024-01-28T00:30:00.000+00:00,feeder,01,L2 Active Power,kW,-0.13
921766,RAYMOND ROAD K125,2024-01-28T00:30:00.000+00:00,feeder,01,L1 Active Power,kW,0.05
921766,RAYMOND ROAD K125,2024-01-28T00:30:00.000+00:00,feeder,01,N Current (RMS),A,26.5
921766,RAYMOND ROAD K125,2024-01-28T00:30:00.000+00:00,feeder,01,L3 Current (RMS),A,3.2
921766,RAYMOND ROAD K125,2024-01-28T00:30:00.000+00:00,feeder,01,L2 Current (RMS),A,6.7
921766,RAYMOND ROAD K125,2024-01-28T00:30:00.000+00:00,feeder,01,L1 Current (RMS),A,9.3
921766,RAYMOND ROAD K125,2024-01-28T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
921766,RAYMOND ROAD K125,2024-01-28T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.9
921766,RAYMOND ROAD K125,2024-01-28T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
921766,RAYMOND ROAD K125,2024-01-28T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.53
921766,RAYMOND ROAD K125,2024-01-28T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
921766,RAYMOND ROAD K125,2024-01-28T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.95
921766,RAYMOND ROAD K125,2024-01-28T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.15
921766,RAYMOND ROAD K125,2024-01-28T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
921766,RAYMOND ROAD K125,2024-01-28T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.22
921766,RAYMOND ROAD K125,2024-01-28T00:30:00.000+00:00,busbar,,L3 Active Power,kW,65.06
921766,RAYMOND ROAD K125,2024-01-28T00:30:00.000+00:00,busbar,,L2 Active Power,kW,121.64
921766,RAYMOND ROAD K125,2024-01-28T00:30:00.000+00:00,busbar,,L1 Active Power,kW,159.61
921766,RAYMOND ROAD K125,2024-01-28T00:30:00.000+00:00,busbar,,N Current (RMS),A,317.6
921766,RAYMOND ROAD K125,2024-01-28T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,269.5
921766,RAYMOND ROAD K125,2024-01-28T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,499.4
921766,RAYMOND ROAD K125,2024-01-28T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,658.6
921766,RAYMOND ROAD K125,2024-01-28T00:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.49
921766,RAYMOND ROAD K125,2024-01-28T00:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,4.3
921766,RAYMOND ROAD K125,2024-01-28T00:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-5.05
921766,RAYMOND ROAD K125,2024-01-28T00:20:00.000+00:00,feeder,05,L3 Active Power,kW,28.16
921766,RAYMOND ROAD K125,2024-01-28T00:20:00.000+00:00,feeder,05,L2 Active Power,kW,56.81
921766,RAYMOND ROAD K125,2024-01-28T00:20:00.000+00:00,feeder,05,L1 Active Power,kW,41.19
921766,RAYMOND ROAD K125,2024-01-28T00:20:00.000+00:00,feeder,05,N Current (RMS),A,96.4
921766,RAYMOND ROAD K125,2024-01-28T00:20:00.000+00:00,feeder,05,L3 Current (RMS),A,115.5
921766,RAYMOND ROAD K125,2024-01-28T00:20:00.000+00:00,feeder,05,L2 Current (RMS),A,232.5
921766,RAYMOND ROAD K125,2024-01-28T00:20:00.000+00:00,feeder,05,L1 Current (RMS),A,170.5
921766,RAYMOND ROAD K125,2024-01-28T00:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.37
921766,RAYMOND ROAD K125,2024-01-28T00:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.59
921766,RAYMOND ROAD K125,2024-01-28T00:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.15
921766,RAYMOND ROAD K125,2024-01-28T00:20:00.000+00:00,feeder,04,L3 Active Power,kW,25.83
921766,RAYMOND ROAD K125,2024-01-28T00:20:00.000+00:00,feeder,04,L2 Active Power,kW,37.21
921766,RAYMOND ROAD K125,2024-01-28T00:20:00.000+00:00,feeder,04,L1 Active Power,kW,52.42
921766,RAYMOND ROAD K125,2024-01-28T00:20:00.000+00:00,feeder,04,N Current (RMS),A,83.1
921766,RAYMOND ROAD K125,2024-01-28T00:20:00.000+00:00,feeder,04,L3 Current (RMS),A,106.6
921766,RAYMOND ROAD K125,2024-01-28T00:20:00.000+00:00,feeder,04,L2 Current (RMS),A,152.7
921766,RAYMOND ROAD K125,2024-01-28T00:20:00.000+00:00,feeder,04,L1 Current (RMS),A,214.5
921766,RAYMOND ROAD K125,2024-01-28T00:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.23
921766,RAYMOND ROAD K125,2024-01-28T00:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.98
921766,RAYMOND ROAD K125,2024-01-28T00:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-5.5
921766,RAYMOND ROAD K125,2024-01-28T00:20:00.000+00:00,feeder,03,L3 Active Power,kW,16.44
921766,RAYMOND ROAD K125,2024-01-28T00:20:00.000+00:00,feeder,03,L2 Active Power,kW,31.65
921766,RAYMOND ROAD K125,2024-01-28T00:20:00.000+00:00,feeder,03,L1 Active Power,kW,57.15
921766,RAYMOND ROAD K125,2024-01-28T00:20:00.000+00:00,feeder,03,N Current (RMS),A,96.9
921766,RAYMOND ROAD K125,2024-01-28T00:20:00.000+00:00,feeder,03,L3 Current (RMS),A,69.3
921766,RAYMOND ROAD K125,2024-01-28T00:20:00.000+00:00,feeder,03,L2 Current (RMS),A,130.5
921766,RAYMOND ROAD K125,2024-01-28T00:20:00.000+00:00,feeder,03,L1 Current (RMS),A,235.5
921766,RAYMOND ROAD K125,2024-01-28T00:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.35
921766,RAYMOND ROAD K125,2024-01-28T00:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.32
921766,RAYMOND ROAD K125,2024-01-28T00:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.06
921766,RAYMOND ROAD K125,2024-01-28T00:20:00.000+00:00,feeder,02,L3 Active Power,kW,-0.22
921766,RAYMOND ROAD K125,2024-01-28T00:20:00.000+00:00,feeder,02,L2 Active Power,kW,-0.12
921766,RAYMOND ROAD K125,2024-01-28T00:20:00.000+00:00,feeder,02,L1 Active Power,kW,0.24
921766,RAYMOND ROAD K125,2024-01-28T00:20:00.000+00:00,feeder,02,N Current (RMS),A,27.6
921766,RAYMOND ROAD K125,2024-01-28T00:20:00.000+00:00,feeder,02,L3 Current (RMS),A,2.1
921766,RAYMOND ROAD K125,2024-01-28T00:20:00.000+00:00,feeder,02,L2 Current (RMS),A,1.9
921766,RAYMOND ROAD K125,2024-01-28T00:20:00.000+00:00,feeder,02,L1 Current (RMS),A,2.0
921766,RAYMOND ROAD K125,2024-01-28T00:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.08
921766,RAYMOND ROAD K125,2024-01-28T00:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.45
921766,RAYMOND ROAD K125,2024-01-28T00:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.08
921766,RAYMOND ROAD K125,2024-01-28T00:20:00.000+00:00,feeder,01,L3 Active Power,kW,-0.07
921766,RAYMOND ROAD K125,2024-01-28T00:20:00.000+00:00,feeder,01,L2 Active Power,kW,0.03
921766,RAYMOND ROAD K125,2024-01-28T00:20:00.000+00:00,feeder,01,L1 Active Power,kW,0.05
921766,RAYMOND ROAD K125,2024-01-28T00:20:00.000+00:00,feeder,01,N Current (RMS),A,21.0
921766,RAYMOND ROAD K125,2024-01-28T00:20:00.000+00:00,feeder,01,L3 Current (RMS),A,3.0
921766,RAYMOND ROAD K125,2024-01-28T00:20:00.000+00:00,feeder,01,L2 Current (RMS),A,6.2
921766,RAYMOND ROAD K125,2024-01-28T00:20:00.000+00:00,feeder,01,L1 Current (RMS),A,8.7
921766,RAYMOND ROAD K125,2024-01-28T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
921766,RAYMOND ROAD K125,2024-01-28T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.31
921766,RAYMOND ROAD K125,2024-01-28T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
921766,RAYMOND ROAD K125,2024-01-28T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.96
921766,RAYMOND ROAD K125,2024-01-28T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
921766,RAYMOND ROAD K125,2024-01-28T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.51
921766,RAYMOND ROAD K125,2024-01-28T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.66
921766,RAYMOND ROAD K125,2024-01-28T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
921766,RAYMOND ROAD K125,2024-01-28T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.55
921766,RAYMOND ROAD K125,2024-01-28T00:20:00.000+00:00,busbar,,L3 Active Power,kW,70.13
921766,RAYMOND ROAD K125,2024-01-28T00:20:00.000+00:00,busbar,,L2 Active Power,kW,125.58
921766,RAYMOND ROAD K125,2024-01-28T00:20:00.000+00:00,busbar,,L1 Active Power,kW,151.04
921766,RAYMOND ROAD K125,2024-01-28T00:20:00.000+00:00,busbar,,N Current (RMS),A,278.8
921766,RAYMOND ROAD K125,2024-01-28T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,288.8
921766,RAYMOND ROAD K125,2024-01-28T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,513.2
921766,RAYMOND ROAD K125,2024-01-28T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,620.5
921766,RAYMOND ROAD K125,2024-01-28T00:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.68
921766,RAYMOND ROAD K125,2024-01-28T00:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,2.39
921766,RAYMOND ROAD K125,2024-01-28T00:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-4.83
921766,RAYMOND ROAD K125,2024-01-28T00:10:00.000+00:00,feeder,05,L3 Active Power,kW,32.46
921766,RAYMOND ROAD K125,2024-01-28T00:10:00.000+00:00,feeder,05,L2 Active Power,kW,53.9
921766,RAYMOND ROAD K125,2024-01-28T00:10:00.000+00:00,feeder,05,L1 Active Power,kW,43.18
921766,RAYMOND ROAD K125,2024-01-28T00:10:00.000+00:00,feeder,05,N Current (RMS),A,77.3
921766,RAYMOND ROAD K125,2024-01-28T00:10:00.000+00:00,feeder,05,L3 Current (RMS),A,133.1
921766,RAYMOND ROAD K125,2024-01-28T00:10:00.000+00:00,feeder,05,L2 Current (RMS),A,220.3
921766,RAYMOND ROAD K125,2024-01-28T00:10:00.000+00:00,feeder,05,L1 Current (RMS),A,178.4
921766,RAYMOND ROAD K125,2024-01-28T00:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.25
921766,RAYMOND ROAD K125,2024-01-28T00:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.4
921766,RAYMOND ROAD K125,2024-01-28T00:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.28
921766,RAYMOND ROAD K125,2024-01-28T00:10:00.000+00:00,feeder,04,L3 Active Power,kW,34.79
921766,RAYMOND ROAD K125,2024-01-28T00:10:00.000+00:00,feeder,04,L2 Active Power,kW,36.62
921766,RAYMOND ROAD K125,2024-01-28T00:10:00.000+00:00,feeder,04,L1 Active Power,kW,54.38
921766,RAYMOND ROAD K125,2024-01-28T00:10:00.000+00:00,feeder,04,N Current (RMS),A,72.2
921766,RAYMOND ROAD K125,2024-01-28T00:10:00.000+00:00,feeder,04,L3 Current (RMS),A,146.2
921766,RAYMOND ROAD K125,2024-01-28T00:10:00.000+00:00,feeder,04,L2 Current (RMS),A,150.4
921766,RAYMOND ROAD K125,2024-01-28T00:10:00.000+00:00,feeder,04,L1 Current (RMS),A,222.4
921766,RAYMOND ROAD K125,2024-01-28T00:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.39
921766,RAYMOND ROAD K125,2024-01-28T00:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.45
921766,RAYMOND ROAD K125,2024-01-28T00:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-5.91
921766,RAYMOND ROAD K125,2024-01-28T00:10:00.000+00:00,feeder,03,L3 Active Power,kW,19.87
921766,RAYMOND ROAD K125,2024-01-28T00:10:00.000+00:00,feeder,03,L2 Active Power,kW,30.19
921766,RAYMOND ROAD K125,2024-01-28T00:10:00.000+00:00,feeder,03,L1 Active Power,kW,57.24
921766,RAYMOND ROAD K125,2024-01-28T00:10:00.000+00:00,feeder,03,N Current (RMS),A,91.9
921766,RAYMOND ROAD K125,2024-01-28T00:10:00.000+00:00,feeder,03,L3 Current (RMS),A,82.5
921766,RAYMOND ROAD K125,2024-01-28T00:10:00.000+00:00,feeder,03,L2 Current (RMS),A,124.8
921766,RAYMOND ROAD K125,2024-01-28T00:10:00.000+00:00,feeder,03,L1 Current (RMS),A,235.9
921766,RAYMOND ROAD K125,2024-01-28T00:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.39
921766,RAYMOND ROAD K125,2024-01-28T00:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.28
921766,RAYMOND ROAD K125,2024-01-28T00:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.03
921766,RAYMOND ROAD K125,2024-01-28T00:10:00.000+00:00,feeder,02,L3 Active Power,kW,-0.12
921766,RAYMOND ROAD K125,2024-01-28T00:10:00.000+00:00,feeder,02,L2 Active Power,kW,-0.17
921766,RAYMOND ROAD K125,2024-01-28T00:10:00.000+00:00,feeder,02,L1 Active Power,kW,0.24
921766,RAYMOND ROAD K125,2024-01-28T00:10:00.000+00:00,feeder,02,N Current (RMS),A,27.4
921766,RAYMOND ROAD K125,2024-01-28T00:10:00.000+00:00,feeder,02,L3 Current (RMS),A,2.2
921766,RAYMOND ROAD K125,2024-01-28T00:10:00.000+00:00,feeder,02,L2 Current (RMS),A,2.1
921766,RAYMOND ROAD K125,2024-01-28T00:10:00.000+00:00,feeder,02,L1 Current (RMS),A,2.5
921766,RAYMOND ROAD K125,2024-01-28T00:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.09
921766,RAYMOND ROAD K125,2024-01-28T00:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.46
921766,RAYMOND ROAD K125,2024-01-28T00:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.06
921766,RAYMOND ROAD K125,2024-01-28T00:10:00.000+00:00,feeder,01,L3 Active Power,kW,-0.05
921766,RAYMOND ROAD K125,2024-01-28T00:10:00.000+00:00,feeder,01,L2 Active Power,kW,0.07
921766,RAYMOND ROAD K125,2024-01-28T00:10:00.000+00:00,feeder,01,L1 Active Power,kW,0.05
921766,RAYMOND ROAD K125,2024-01-28T00:10:00.000+00:00,feeder,01,N Current (RMS),A,20.9
921766,RAYMOND ROAD K125,2024-01-28T00:10:00.000+00:00,feeder,01,L3 Current (RMS),A,4.1
921766,RAYMOND ROAD K125,2024-01-28T00:10:00.000+00:00,feeder,01,L2 Current (RMS),A,8.4
921766,RAYMOND ROAD K125,2024-01-28T00:10:00.000+00:00,feeder,01,L1 Current (RMS),A,12.0
921766,RAYMOND ROAD K125,2024-01-28T00:10:00.000+00:00,transformer,,Temperature,C,28.4
921766,RAYMOND ROAD K125,2024-01-28T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
921766,RAYMOND ROAD K125,2024-01-28T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.36
921766,RAYMOND ROAD K125,2024-01-28T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
921766,RAYMOND ROAD K125,2024-01-28T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
921766,RAYMOND ROAD K125,2024-01-28T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
921766,RAYMOND ROAD K125,2024-01-28T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
921766,RAYMOND ROAD K125,2024-01-28T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.84
921766,RAYMOND ROAD K125,2024-01-28T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
921766,RAYMOND ROAD K125,2024-01-28T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.93
921766,RAYMOND ROAD K125,2024-01-28T00:10:00.000+00:00,busbar,,L3 Active Power,kW,86.95
921766,RAYMOND ROAD K125,2024-01-28T00:10:00.000+00:00,busbar,,L2 Active Power,kW,120.62
921766,RAYMOND ROAD K125,2024-01-28T00:10:00.000+00:00,busbar,,L1 Active Power,kW,155.08
921766,RAYMOND ROAD K125,2024-01-28T00:10:00.000+00:00,busbar,,N Current (RMS),A,244.2
921766,RAYMOND ROAD K125,2024-01-28T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,357.6
921766,RAYMOND ROAD K125,2024-01-28T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,493.3
921766,RAYMOND ROAD K125,2024-01-28T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,636.9
921766,RAYMOND ROAD K125,2024-01-28T00:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.81
921766,RAYMOND ROAD K125,2024-01-28T00:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,2.87
921766,RAYMOND ROAD K125,2024-01-28T00:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-4.73
921766,RAYMOND ROAD K125,2024-01-28T00:00:00.000+00:00,feeder,05,L3 Active Power,kW,34.81
921766,RAYMOND ROAD K125,2024-01-28T00:00:00.000+00:00,feeder,05,L2 Active Power,kW,54.65
921766,RAYMOND ROAD K125,2024-01-28T00:00:00.000+00:00,feeder,05,L1 Active Power,kW,49.17
921766,RAYMOND ROAD K125,2024-01-28T00:00:00.000+00:00,feeder,05,N Current (RMS),A,73.3
921766,RAYMOND ROAD K125,2024-01-28T00:00:00.000+00:00,feeder,05,L3 Current (RMS),A,143.4
921766,RAYMOND ROAD K125,2024-01-28T00:00:00.000+00:00,feeder,05,L2 Current (RMS),A,223.2
921766,RAYMOND ROAD K125,2024-01-28T00:00:00.000+00:00,feeder,05,L1 Current (RMS),A,203.4
921766,RAYMOND ROAD K125,2024-01-28T00:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.72
921766,RAYMOND ROAD K125,2024-01-28T00:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.52
921766,RAYMOND ROAD K125,2024-01-28T00:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.1
921766,RAYMOND ROAD K125,2024-01-28T00:00:00.000+00:00,feeder,04,L3 Active Power,kW,39.78
921766,RAYMOND ROAD K125,2024-01-28T00:00:00.000+00:00,feeder,04,L2 Active Power,kW,34.53
921766,RAYMOND ROAD K125,2024-01-28T00:00:00.000+00:00,feeder,04,L1 Active Power,kW,55.81
921766,RAYMOND ROAD K125,2024-01-28T00:00:00.000+00:00,feeder,04,N Current (RMS),A,74.0
921766,RAYMOND ROAD K125,2024-01-28T00:00:00.000+00:00,feeder,04,L3 Current (RMS),A,167.2
921766,RAYMOND ROAD K125,2024-01-28T00:00:00.000+00:00,feeder,04,L2 Current (RMS),A,141.8
921766,RAYMOND ROAD K125,2024-01-28T00:00:00.000+00:00,feeder,04,L1 Current (RMS),A,228.4
921766,RAYMOND ROAD K125,2024-01-28T00:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.36
921766,RAYMOND ROAD K125,2024-01-28T00:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.98
921766,RAYMOND ROAD K125,2024-01-28T00:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-6.02
921766,RAYMOND ROAD K125,2024-01-28T00:00:00.000+00:00,feeder,03,L3 Active Power,kW,18.2
921766,RAYMOND ROAD K125,2024-01-28T00:00:00.000+00:00,feeder,03,L2 Active Power,kW,31.83
921766,RAYMOND ROAD K125,2024-01-28T00:00:00.000+00:00,feeder,03,L1 Active Power,kW,64.13
921766,RAYMOND ROAD K125,2024-01-28T00:00:00.000+00:00,feeder,03,N Current (RMS),A,110.4
921766,RAYMOND ROAD K125,2024-01-28T00:00:00.000+00:00,feeder,03,L3 Current (RMS),A,75.9
921766,RAYMOND ROAD K125,2024-01-28T00:00:00.000+00:00,feeder,03,L2 Current (RMS),A,131.0
921766,RAYMOND ROAD K125,2024-01-28T00:00:00.000+00:00,feeder,03,L1 Current (RMS),A,264.6
921766,RAYMOND ROAD K125,2024-01-28T00:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.46
921766,RAYMOND ROAD K125,2024-01-28T00:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.34
921766,RAYMOND ROAD K125,2024-01-28T00:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.02
921766,RAYMOND ROAD K125,2024-01-28T00:00:00.000+00:00,feeder,02,L3 Active Power,kW,-0.21
921766,RAYMOND ROAD K125,2024-01-28T00:00:00.000+00:00,feeder,02,L2 Active Power,kW,-0.2
921766,RAYMOND ROAD K125,2024-01-28T00:00:00.000+00:00,feeder,02,L1 Active Power,kW,0.27
921766,RAYMOND ROAD K125,2024-01-28T00:00:00.000+00:00,feeder,02,N Current (RMS),A,33.1
921766,RAYMOND ROAD K125,2024-01-28T00:00:00.000+00:00,feeder,02,L3 Current (RMS),A,2.5
921766,RAYMOND ROAD K125,2024-01-28T00:00:00.000+00:00,feeder,02,L2 Current (RMS),A,2.3
921766,RAYMOND ROAD K125,2024-01-28T00:00:00.000+00:00,feeder,02,L1 Current (RMS),A,2.7
921766,RAYMOND ROAD K125,2024-01-28T00:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.1
921766,RAYMOND ROAD K125,2024-01-28T00:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.56
921766,RAYMOND ROAD K125,2024-01-28T00:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.08
921766,RAYMOND ROAD K125,2024-01-28T00:00:00.000+00:00,feeder,01,L3 Active Power,kW,-0.06
921766,RAYMOND ROAD K125,2024-01-28T00:00:00.000+00:00,feeder,01,L2 Active Power,kW,0.07
921766,RAYMOND ROAD K125,2024-01-28T00:00:00.000+00:00,feeder,01,L1 Active Power,kW,0.06
921766,RAYMOND ROAD K125,2024-01-28T00:00:00.000+00:00,feeder,01,N Current (RMS),A,25.6
921766,RAYMOND ROAD K125,2024-01-28T00:00:00.000+00:00,feeder,01,L3 Current (RMS),A,4.3
921766,RAYMOND ROAD K125,2024-01-28T00:00:00.000+00:00,feeder,01,L2 Current (RMS),A,8.8
921766,RAYMOND ROAD K125,2024-01-28T00:00:00.000+00:00,feeder,01,L1 Current (RMS),A,12.5
921766,RAYMOND ROAD K125,2024-01-28T00:00:00.000+00:00,transformer,,Temperature,C,27.5
921766,RAYMOND ROAD K125,2024-01-28T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
921766,RAYMOND ROAD K125,2024-01-28T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
921766,RAYMOND ROAD K125,2024-01-28T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
921766,RAYMOND ROAD K125,2024-01-28T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.63
921766,RAYMOND ROAD K125,2024-01-28T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
921766,RAYMOND ROAD K125,2024-01-28T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.69
921766,RAYMOND ROAD K125,2024-01-28T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.34
921766,RAYMOND ROAD K125,2024-01-28T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
921766,RAYMOND ROAD K125,2024-01-28T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.55
921766,RAYMOND ROAD K125,2024-01-28T00:00:00.000+00:00,busbar,,L3 Active Power,kW,92.51
921766,RAYMOND ROAD K125,2024-01-28T00:00:00.000+00:00,busbar,,L2 Active Power,kW,120.88
921766,RAYMOND ROAD K125,2024-01-28T00:00:00.000+00:00,busbar,,L1 Active Power,kW,169.44
921766,RAYMOND ROAD K125,2024-01-28T00:00:00.000+00:00,busbar,,N Current (RMS),A,273.0
921766,RAYMOND ROAD K125,2024-01-28T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,379.6
921766,RAYMOND ROAD K125,2024-01-28T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,493.7
921766,RAYMOND ROAD K125,2024-01-28T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,696.5
